Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,45,47.0,4.5,1.3,7.95,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,22,7,15,13.5,3.0,0.85,3.55,3.0,0.0,0.0
2018,1,22,7,30,27.0,6.0,0.8,4.2,6.0,12.6,0.0
2018,1,22,7,45,44.0,20.0,0.75,4.9,23.0,37.69,0.0
2018,1,22,8,0,61.0,34.0,0.7,5.6,40.0,64.96,45.09
2018,1,22,8,15,92.0,51.5,0.75,6.35,65.5,98.88,77.34
2018,1,22,8,30,123.0,69.0,0.8,7.1,91.0,134.91,109.47
2018,1,22,8,45,132.5,86.0,0.85,7.85,116.0,162.41,133.92
2018,1,22,9,0,142.0,103.0,0.9,8.6,141.0,190.28,158.01
2018,1,22,9,15,97.5,119.0,0.9,9.0,147.0,188.05,155.95
2018,1,22,9,30,53.0,135.0,0.9,9.4,153.0,175.67,144.9
2018,1,22,9,45,61.0,152.0,0.85,9.8,175.0,199.76,164.69
2018,1,22,10,0,69.0,169.0,0.8,10.2,197.0,224.11,184.16
2018,1,22,10,15,87.5,185.0,0.85,10.6,223.5,254.26,208.41
2018,1,22,10,30,106.0,201.0,0.9,11.0,250.0,284.91,232.7
2018,1,22,10,45,112.0,214.5,0.95,11.4,268.5,312.1,253.57
2018,1,22,11,0,118.0,228.0,1.0,11.8,287.0,331.37,268.06
2018,1,22,11,15,98.5,233.0,1.15,12.2,283.5,314.87,254.22
2018,1,22,11,30,79.0,238.0,1.3,12.6,280.0,305.61,246.16
2018,1,22,11,45,116.5,247.0,1.45,13.0,311.0,348.62,280.58
2018,1,22,12,0,154.0,256.0,1.6,13.4,342.0,383.58,308.12
2018,1,22,12,15,170.5,258.0,1.75,13.6,353.5,395.05,317.14
2018,1,22,12,30,187.0,260.0,1.9,13.8,365.0,405.69,325.63
2018,1,22,12,45,181.0,257.5,2.0,14.0,358.5,395.02,317.06
2018,1,22,13,0,175.0,255.0,2.1,14.2,352.0,383.95,308.28
2018,1,22,13,15,181.5,249.5,2.0,14.1,348.5,377.45,303.28
2018,1,22,13,30,188.0,244.0,1.9,14.0,345.0,370.14,297.58
2018,1,22,13,45,225.5,231.5,1.8,13.85,348.5,373.16,300.48
2018,1,22,14,0,263.0,219.0,1.7,13.7,352.0,377.72,304.19
2018,1,22,14,15,333.0,194.0,1.6,13.35,353.5,379.17,305.82
2018,1,22,14,30,403.0,169.0,1.5,13.0,355.0,378.7,305.17
2018,1,22,14,45,560.0,128.5,1.35,12.65,367.5,392.96,315.07
2018,1,22,15,0,717.0,88.0,1.2,12.3,380.0,395.23,313.34
2018,1,22,15,15,701.0,82.5,1.2,11.85,345.5,351.11,275.27
2018,1,22,15,30,685.0,77.0,1.2,11.4,311.0,306.9,236.34
2018,1,22,15,45,513.5,84.0,1.15,10.9,247.0,231.09,174.83
2018,1,22,16,0,342.0,91.0,1.1,10.4,183.0,169.59,126.42
2018,1,22,16,15,322.5,76.5,1.15,10.05,150.5,132.95,94.35
2018,1,22,16,30,303.0,62.0,1.2,9.7,118.0,98.03,64.52
2018,1,22,16,45,192.5,49.0,1.2,9.3,81.0,59.23,37.01
2018,1,22,17,0,82.0,36.0,1.2,8.9,44.0,33.2,19.57
2018,1,22,17,15,59.0,22.0,1.25,8.8,26.0,18.41,0.0
2018,1,22,17,30,36.0,8.0,1.3,8.7,8.0,7.86,0.0
2018,1,22,17,45,18.0,4.0,1.35,8.6,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,23,7,15,40.0,4.5,3.35,14.2,5.0,0.0,0.0
2018,1,23,7,30,80.0,9.0,3.3,14.3,10.0,28.76,0.0
2018,1,23,7,45,167.0,19.5,3.25,14.35,32.0,80.08,0.0
2018,1,23,8,0,254.0,30.0,3.2,14.4,54.0,138.01,96.82
2018,1,23,8,15,417.5,37.0,3.25,14.65,102.5,219.79,169.75
2018,1,23,8,30,581.0,44.0,3.3,14.9,151.0,311.93,248.69
2018,1,23,8,45,446.0,52.0,3.35,15.15,147.0,284.4,231.3
2018,1,23,9,0,311.0,60.0,3.4,15.4,143.0,237.61,195.36
2018,1,23,9,15,260.5,72.0,3.6,15.6,149.5,234.8,194.0
2018,1,23,9,30,210.0,84.0,3.8,15.8,156.0,218.91,180.96
2018,1,23,9,45,529.5,73.5,4.0,16.05,282.5,417.99,346.89
2018,1,23,10,0,849.0,63.0,4.2,16.3,409.0,614.06,503.54
2018,1,23,10,15,877.5,63.0,4.3,16.35,445.5,651.41,532.06
2018,1,23,10,30,906.0,63.0,4.4,16.4,482.0,687.06,558.65
2018,1,23,10,45,923.5,63.5,4.5,16.45,511.5,713.64,578.04
2018,1,23,11,0,941.0,64.0,4.6,16.5,541.0,737.48,595.38
2018,1,23,11,15,951.0,64.0,4.6,16.45,562.0,752.43,605.81
2018,1,23,11,30,961.0,64.0,4.6,16.4,583.0,764.08,613.9
2018,1,23,11,45,966.0,64.0,4.6,16.35,595.0,768.72,616.89
2018,1,23,12,0,971.0,64.0,4.6,16.3,607.0,769.82,617.43
2018,1,23,12,15,971.5,65.0,4.55,16.25,611.5,765.3,613.66
2018,1,23,12,30,972.0,66.0,4.5,16.2,616.0,757.22,607.42
2018,1,23,12,45,969.5,66.0,4.4,16.2,612.0,742.46,595.96
2018,1,23,13,0,967.0,66.0,4.3,16.2,608.0,724.34,582.15
2018,1,23,13,15,960.0,66.0,4.2,16.1,595.0,700.03,564.01
2018,1,23,13,30,953.0,66.0,4.1,16.0,582.0,672.77,542.43
2018,1,23,13,45,945.0,65.5,4.0,15.9,562.0,641.58,517.54
2018,1,23,14,0,937.0,65.0,3.9,15.8,542.0,607.84,490.25
2018,1,23,14,15,926.0,63.5,3.8,15.6,515.0,569.06,458.69
2018,1,23,14,30,915.0,62.0,3.7,15.4,488.0,528.34,424.9
2018,1,23,14,45,898.5,60.0,3.6,15.2,454.5,482.84,386.5
2018,1,23,15,0,882.0,58.0,3.5,15.0,421.0,436.32,346.29
2018,1,23,15,15,858.5,56.0,3.25,14.5,382.0,386.4,302.52
2018,1,23,15,30,835.0,54.0,3.0,14.0,343.0,336.63,257.82
2018,1,23,15,45,801.0,51.5,2.75,13.5,300.0,283.34,209.69
2018,1,23,16,0,767.0,49.0,2.5,13.0,257.0,232.13,162.97
2018,1,23,16,15,714.5,45.0,2.3,12.1,211.5,178.15,115.57
2018,1,23,16,30,662.0,41.0,2.1,11.2,166.0,128.65,74.17
2018,1,23,16,45,573.5,35.0,1.85,10.25,122.0,79.13,38.76
2018,1,23,17,0,485.0,29.0,1.6,9.3,78.0,38.83,16.93
2018,1,23,17,15,307.5,19.5,1.6,8.9,45.0,15.46,0.0
2018,1,23,17,30,130.0,10.0,1.6,8.5,12.0,9.83,0.0
2018,1,23,17,45,65.0,5.0,1.6,8.15,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.95,-0.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,1,24,7,15,37.0,4.5,0.9,-0.35,5.0,0.0,0.0
2018,1,24,7,30,74.0,9.0,1.0,0.7,10.0,27.38,0.0
2018,1,24,7,45,198.5,21.0,1.1,1.7,37.5,91.45,0.0
2018,1,24,8,0,323.0,33.0,1.2,2.7,65.0,164.9,121.86
2018,1,24,8,15,385.5,45.5,1.35,3.35,103.0,217.19,174.39
2018,1,24,8,30,448.0,58.0,1.5,4.0,141.0,274.53,226.86
2018,1,24,8,45,544.0,62.0,1.65,4.65,189.5,342.8,287.15
2018,1,24,9,0,640.0,66.0,1.8,5.3,238.0,416.76,350.67
2018,1,24,9,15,716.0,67.0,1.75,5.7,289.5,481.42,404.7
2018,1,24,9,30,792.0,68.0,1.7,6.1,341.0,546.62,457.48
2018,1,24,9,45,819.5,71.0,1.65,6.5,381.0,589.71,491.0
2018,1,24,10,0,847.0,74.0,1.6,6.9,421.0,631.64,522.68
2018,1,24,10,15,865.5,76.0,1.55,7.25,455.5,665.04,547.01
2018,1,24,10,30,884.0,78.0,1.5,7.6,490.0,696.22,568.83
2018,1,24,10,45,897.5,79.0,1.45,7.9,517.5,720.34,584.39
2018,1,24,11,0,911.0,80.0,1.4,8.2,545.0,737.44,594.7
2018,1,24,11,15,920.0,81.0,1.45,8.5,565.5,752.54,604.65
2018,1,24,11,30,929.0,82.0,1.5,8.8,586.0,764.42,612.34
2018,1,24,11,45,934.5,82.5,1.55,9.05,599.0,769.87,615.62
2018,1,24,12,0,940.0,83.0,1.6,9.3,612.0,771.9,616.6
2018,1,24,12,15,944.0,82.0,1.65,9.45,616.5,767.71,613.47
2018,1,24,12,30,948.0,81.0,1.7,9.6,621.0,760.04,607.99
2018,1,24,12,45,950.5,79.5,1.75,9.8,618.0,747.31,598.85
2018,1,24,13,0,953.0,78.0,1.8,10.0,615.0,731.15,587.32
2018,1,24,13,15,948.0,77.5,1.85,10.05,603.0,707.79,570.48
2018,1,24,13,30,943.0,77.0,1.9,10.1,591.0,681.43,550.39
2018,1,24,13,45,933.0,76.0,2.0,10.15,570.0,648.66,525.36
2018,1,24,14,0,923.0,75.0,2.1,10.2,549.0,613.49,497.9
2018,1,24,14,15,908.5,74.0,2.1,10.15,521.0,573.69,465.81
2018,1,24,14,30,894.0,73.0,2.1,10.1,493.0,532.23,431.64
2018,1,24,14,45,875.5,72.0,2.15,10.0,459.5,488.11,394.71
2018,1,24,15,0,857.0,71.0,2.2,9.9,426.0,442.24,355.28
2018,1,24,15,15,831.5,68.0,2.0,9.45,386.5,391.11,310.44
2018,1,24,15,30,806.0,65.0,1.8,9.0,347.0,340.41,264.9
2018,1,24,15,45,768.5,61.5,1.6,8.55,303.0,286.48,216.16
2018,1,24,16,0,731.0,58.0,1.4,8.1,259.0,234.8,168.96
2018,1,24,16,15,602.0,57.5,1.3,7.0,203.5,170.36,115.72
2018,1,24,16,30,473.0,57.0,1.2,5.9,148.0,119.21,75.99
2018,1,24,16,45,443.5,45.5,1.15,4.8,112.5,78.86,44.31
2018,1,24,17,0,414.0,34.0,1.1,3.7,77.0,41.41,20.39
2018,1,24,17,15,261.5,22.5,1.2,3.6,45.0,18.29,0.82
2018,1,24,17,30,109.0,11.0,1.3,3.5,13.0,10.81,0.0
2018,1,24,17,45,54.5,5.5,1.4,3.4,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,7,15,58.0,5.5,0.95,-2.55,6.0,0.0,0.0
2018,1,25,7,30,116.0,11.0,1.1,-1.7,12.0,40.01,0.0
2018,1,25,7,45,287.5,21.5,1.25,-0.85,45.0,119.14,5.42
2018,1,25,8,0,459.0,32.0,1.4,0.0,78.0,211.25,158.68
2018,1,25,8,15,551.5,38.5,1.55,0.65,122.0,270.98,219.31
2018,1,25,8,30,644.0,45.0,1.7,1.3,166.0,342.37,284.79
2018,1,25,8,45,700.0,49.5,1.85,1.9,212.5,400.32,337.73
2018,1,25,9,0,756.0,54.0,2.0,2.5,259.0,460.67,390.9
2018,1,25,9,15,793.0,57.0,2.0,2.95,303.5,510.87,433.77
2018,1,25,9,30,830.0,60.0,2.0,3.4,348.0,561.21,475.22
2018,1,25,9,45,856.5,61.5,1.95,3.85,388.0,603.1,508.37
2018,1,25,10,0,883.0,63.0,1.9,4.3,428.0,639.68,536.45
2018,1,25,10,15,900.5,65.0,1.9,4.7,462.5,673.26,561.56
2018,1,25,10,30,918.0,67.0,1.9,5.1,497.0,704.56,583.34
2018,1,25,10,45,930.5,67.5,1.85,5.5,524.5,728.08,598.6
2018,1,25,11,0,943.0,68.0,1.8,5.9,552.0,748.68,611.59
2018,1,25,11,15,951.0,68.5,1.75,6.25,572.5,762.96,619.94
2018,1,25,11,30,959.0,69.0,1.7,6.6,593.0,773.9,625.92
2018,1,25,11,45,964.0,69.0,1.7,6.95,605.5,778.65,627.96
2018,1,25,12,0,969.0,69.0,1.7,7.3,618.0,779.86,627.62
2018,1,25,12,15,968.5,70.0,1.65,7.55,622.0,774.69,622.53
2018,1,25,12,30,968.0,71.0,1.6,7.8,626.0,765.98,615.08
2018,1,25,12,45,964.0,72.0,1.55,8.0,622.0,751.36,603.6
2018,1,25,13,0,960.0,73.0,1.5,8.2,618.0,733.41,589.88
2018,1,25,13,15,956.5,72.5,1.45,8.35,606.5,710.95,573.08
2018,1,25,13,30,953.0,72.0,1.4,8.5,595.0,685.38,552.73
2018,1,25,13,45,947.0,71.0,1.35,8.6,575.5,654.8,528.41
2018,1,25,14,0,941.0,70.0,1.3,8.7,556.0,621.53,501.69
2018,1,25,14,15,930.5,68.5,1.2,8.65,529.0,582.79,470.14
2018,1,25,14,30,920.0,67.0,1.1,8.6,502.0,542.04,436.4
2018,1,25,14,45,905.0,65.0,1.05,8.55,468.5,496.89,398.78
2018,1,25,15,0,890.0,63.0,1.0,8.5,435.0,450.56,359.2
2018,1,25,15,15,867.0,60.5,0.85,8.15,395.5,399.73,314.87
2018,1,25,15,30,844.0,58.0,0.7,7.8,356.0,348.76,269.34
2018,1,25,15,45,809.5,55.0,0.6,7.45,312.0,294.31,220.52
2018,1,25,16,0,775.0,52.0,0.5,7.1,268.0,241.74,172.72
2018,1,25,16,15,721.5,48.0,0.55,6.7,221.5,186.75,124.3
2018,1,25,16,30,668.0,44.0,0.6,6.3,175.0,136.33,81.54
2018,1,25,16,45,582.0,37.5,0.6,5.95,130.0,85.62,44.03
2018,1,25,17,0,496.0,31.0,0.6,5.6,85.0,43.87,20.08
2018,1,25,17,15,330.5,22.0,0.65,5.4,50.5,17.56,2.57
2018,1,25,17,30,165.0,13.0,0.7,5.2,16.0,12.78,0.0
2018,1,25,17,45,82.5,6.5,0.7,5.0,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-2.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-1.05,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.2,12.0,37.88,0.0
2018,1,26,7,45,244.0,22.0,0.8,0.65,42.0,107.55,14.94
2018,1,26,8,0,381.0,33.0,0.8,1.5,72.0,186.11,139.86
2018,1,26,8,15,416.0,44.0,0.75,2.15,106.5,229.06,184.5
2018,1,26,8,30,451.0,55.0,0.7,2.8,141.0,274.5,226.83
2018,1,26,8,45,512.0,64.0,0.65,3.5,185.5,332.02,277.17
2018,1,26,9,0,573.0,73.0,0.6,4.2,230.0,392.99,328.32
2018,1,26,9,15,672.0,70.0,0.75,5.2,283.5,463.94,386.74
2018,1,26,9,30,771.0,67.0,0.9,6.2,337.0,536.94,445.07
2018,1,26,9,45,700.5,86.5,1.05,7.15,352.5,541.38,447.47
2018,1,26,10,0,630.0,106.0,1.2,8.1,368.0,536.59,442.71
2018,1,26,10,15,586.0,125.0,1.35,8.75,384.0,542.54,446.45
2018,1,26,10,30,542.0,144.0,1.5,9.4,400.0,541.38,444.32
2018,1,26,10,45,521.0,159.5,1.6,10.05,416.5,552.0,451.05
2018,1,26,11,0,500.0,175.0,1.7,10.7,433.0,559.88,455.43
2018,1,26,11,15,485.5,186.0,1.75,11.0,444.5,564.95,458.15
2018,1,26,11,30,471.0,197.0,1.8,11.3,456.0,567.83,459.19
2018,1,26,11,45,461.5,205.5,1.85,11.6,463.5,569.58,459.54
2018,1,26,12,0,452.0,214.0,1.9,11.9,471.0,569.44,458.47
2018,1,26,12,15,437.5,219.5,1.9,12.0,470.0,560.73,451.06
2018,1,26,12,30,423.0,225.0,1.9,12.1,469.0,550.47,442.55
2018,1,26,12,45,437.0,219.5,1.95,12.2,470.5,547.2,440.27
2018,1,26,13,0,451.0,214.0,2.0,12.3,472.0,541.94,436.38
2018,1,26,13,15,467.0,205.0,2.0,12.2,467.5,532.27,429.28
2018,1,26,13,30,483.0,196.0,2.0,12.1,463.0,520.36,420.35
2018,1,26,13,45,447.5,197.0,2.0,12.05,438.0,484.94,392.32
2018,1,26,14,0,412.0,198.0,2.0,12.0,413.0,449.99,364.54
2018,1,26,14,15,381.5,193.0,1.95,11.7,384.0,408.8,331.94
2018,1,26,14,30,351.0,188.0,1.9,11.4,355.0,372.95,303.09
2018,1,26,14,45,347.0,175.0,1.8,11.15,331.0,342.88,278.43
2018,1,26,15,0,343.0,162.0,1.7,10.9,307.0,312.37,252.89
2018,1,26,15,15,321.0,149.0,1.5,10.15,275.0,274.49,221.27
2018,1,26,15,30,299.0,136.0,1.3,9.4,243.0,237.98,190.3
2018,1,26,15,45,231.0,124.0,1.15,8.7,200.5,190.37,150.86
2018,1,26,16,0,163.0,112.0,1.0,8.0,158.0,148.46,116.52
2018,1,26,16,15,133.5,94.0,1.0,7.05,127.5,116.01,89.29
2018,1,26,16,30,104.0,76.0,1.0,6.1,97.0,86.62,64.81
2018,1,26,16,45,76.0,58.5,1.05,5.2,71.5,61.02,43.85
2018,1,26,17,0,48.0,41.0,1.1,4.3,46.0,38.61,25.62
2018,1,26,17,15,36.5,24.5,1.1,4.05,27.5,21.56,6.44
2018,1,26,17,30,25.0,8.0,1.1,3.8,9.0,7.86,0.0
2018,1,26,17,45,12.5,4.0,1.1,3.55,4.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,27,7,15,5.0,2.0,0.85,0.7,2.0,0.0,0.0
2018,1,27,7,30,10.0,4.0,1.0,1.6,4.0,6.48,0.0
2018,1,27,7,45,5.5,13.0,1.15,2.5,13.0,14.29,0.0
2018,1,27,8,0,1.0,22.0,1.3,3.4,22.0,21.58,12.29
2018,1,27,8,15,4.0,30.5,1.3,4.15,31.0,31.02,21.23
2018,1,27,8,30,7.0,39.0,1.3,4.9,40.0,40.71,30.06
2018,1,27,8,45,8.5,49.0,1.35,5.6,51.0,51.39,39.62
2018,1,27,9,0,10.0,59.0,1.4,6.3,62.0,62.28,49.2
2018,1,27,9,15,9.0,65.5,1.5,7.3,68.5,68.4,54.35
2018,1,27,9,30,8.0,72.0,1.6,8.3,75.0,74.46,59.32
2018,1,27,9,45,7.0,92.5,1.7,9.25,95.5,94.96,76.51
2018,1,27,10,0,6.0,113.0,1.8,10.2,116.0,115.47,93.39
2018,1,27,10,15,6.5,110.5,1.95,11.0,113.5,112.83,90.7
2018,1,27,10,30,7.0,108.0,2.1,11.8,111.0,110.41,88.26
2018,1,27,10,45,11.5,139.5,2.25,12.6,145.0,145.88,117.44
2018,1,27,11,0,16.0,171.0,2.4,13.4,179.0,181.74,146.37
2018,1,27,11,15,27.5,192.0,2.55,13.9,207.0,218.34,175.9
2018,1,27,11,30,39.0,213.0,2.7,14.4,235.0,248.99,200.29
2018,1,27,11,45,51.5,224.0,2.8,14.85,253.5,269.24,216.26
2018,1,27,12,0,64.0,235.0,2.9,15.3,272.0,289.27,231.98
2018,1,27,12,15,45.5,228.0,2.85,15.35,254.5,266.98,213.51
2018,1,27,12,30,27.0,221.0,2.8,15.4,237.0,238.9,190.55
2018,1,27,12,45,20.5,210.5,2.75,15.4,222.5,222.78,177.53
2018,1,27,13,0,14.0,200.0,2.7,15.4,208.0,206.94,164.7
2018,1,27,13,15,8.0,177.0,2.5,15.25,181.5,179.09,142.26
2018,1,27,13,30,2.0,154.0,2.3,15.1,155.0,151.8,120.16
2018,1,27,13,45,10.0,153.0,2.15,14.95,158.0,155.56,123.64
2018,1,27,14,0,18.0,152.0,2.0,14.8,161.0,158.85,126.64
2018,1,27,14,15,26.5,164.5,1.75,14.45,177.5,177.85,142.44
2018,1,27,14,30,35.0,177.0,1.5,14.1,194.0,193.5,155.36
2018,1,27,14,45,56.5,174.5,1.3,13.75,199.5,199.36,160.37
2018,1,27,15,0,78.0,172.0,1.1,13.4,205.0,203.31,163.56
2018,1,27,15,15,49.5,148.0,1.05,12.95,168.5,164.31,131.96
2018,1,27,15,30,21.0,124.0,1.0,12.5,132.0,127.23,101.89
2018,1,27,15,45,10.5,86.0,1.0,12.1,90.0,86.19,67.88
2018,1,27,16,0,0.0,48.0,1.0,11.7,48.0,46.36,34.38
2018,1,27,16,15,0.0,37.5,1.0,11.2,37.5,36.2,25.68
2018,1,27,16,30,0.0,27.0,1.0,10.7,27.0,26.05,16.84
2018,1,27,16,45,0.0,20.0,1.0,10.25,20.0,19.29,10.84
2018,1,27,17,0,0.0,13.0,1.0,9.8,13.0,12.53,4.75
2018,1,27,17,15,9.0,9.0,1.0,9.6,9.0,8.75,0.0
2018,1,27,17,30,18.0,5.0,1.0,9.4,5.0,4.91,0.0
2018,1,27,17,45,9.0,2.5,1.05,9.2,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.0,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.2,2.0,1.97,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.35,6.0,5.78,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.5,10.0,9.64,2.29
2018,1,28,8,15,0.0,13.5,0.7,8.75,13.5,13.01,5.51
2018,1,28,8,30,0.0,17.0,0.8,9.0,17.0,16.39,8.59
2018,1,28,8,45,0.0,20.5,0.85,9.2,20.5,19.77,11.62
2018,1,28,9,0,0.0,24.0,0.9,9.4,24.0,23.15,14.61
2018,1,28,9,15,0.0,30.0,0.95,9.55,30.0,28.95,19.65
2018,1,28,9,30,0.0,36.0,1.0,9.7,36.0,34.76,24.64
2018,1,28,9,45,0.0,46.0,1.05,9.9,46.0,44.43,32.92
2018,1,28,10,0,0.0,56.0,1.1,10.1,56.0,54.11,41.11
2018,1,28,10,15,0.0,66.5,1.05,10.3,66.5,64.28,49.66
2018,1,28,10,30,0.0,77.0,1.0,10.5,77.0,74.46,58.13
2018,1,28,10,45,0.0,68.0,1.0,10.7,68.0,65.74,50.58
2018,1,28,11,0,0.0,59.0,1.0,10.9,59.0,57.03,43.1
2018,1,28,11,15,0.0,63.5,0.95,11.1,63.5,61.39,46.7
2018,1,28,11,30,0.0,68.0,0.9,11.3,68.0,65.76,50.27
2018,1,28,11,45,0.0,69.0,0.85,11.5,69.0,66.73,50.99
2018,1,28,12,0,0.0,70.0,0.8,11.7,70.0,67.7,51.73
2018,1,28,12,15,0.0,73.0,0.75,11.85,73.0,70.61,54.1
2018,1,28,12,30,0.0,76.0,0.7,12.0,76.0,73.52,56.49
2018,1,28,12,45,0.0,85.5,0.65,12.15,85.5,82.72,64.12
2018,1,28,13,0,0.0,95.0,0.6,12.3,95.0,91.99,71.77
2018,1,28,13,15,0.0,88.5,0.5,12.25,88.5,85.63,66.51
2018,1,28,13,30,0.0,82.0,0.4,12.2,82.0,79.32,61.34
2018,1,28,13,45,0.0,70.0,0.3,12.2,70.0,67.69,51.7
2018,1,28,14,0,0.0,58.0,0.2,12.2,58.0,56.07,42.05
2018,1,28,14,15,0.0,54.5,0.2,12.1,54.5,52.67,39.31
2018,1,28,14,30,0.0,51.0,0.2,12.0,51.0,49.28,36.53
2018,1,28,14,45,0.0,42.0,0.25,11.9,42.0,40.57,29.21
2018,1,28,15,0,0.0,33.0,0.3,11.8,33.0,31.86,21.84
2018,1,28,15,15,0.0,26.0,0.35,11.5,26.0,25.1,16.1
2018,1,28,15,30,0.0,19.0,0.4,11.2,19.0,18.33,10.3
2018,1,28,15,45,0.0,22.5,0.45,10.95,22.5,21.71,13.27
2018,1,28,16,0,0.0,26.0,0.5,10.7,26.0,25.09,16.22
2018,1,28,16,15,0.0,23.5,0.55,10.5,23.5,22.67,14.09
2018,1,28,16,30,0.0,21.0,0.6,10.3,21.0,20.26,11.91
2018,1,28,16,45,0.0,16.5,0.65,10.1,16.5,15.91,7.99
2018,1,28,17,0,0.0,12.0,0.7,9.9,12.0,11.57,4.0
2018,1,28,17,15,0.0,7.5,0.75,9.9,7.5,7.23,0.0
2018,1,28,17,30,0.0,3.0,0.8,9.9,3.0,2.95,0.0
2018,1,28,17,45,0.0,1.5,0.85,9.85,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,29,7,15,2.5,1.5,2.65,6.35,1.5,0.0,0.0
2018,1,29,7,30,5.0,3.0,2.7,6.4,3.0,4.24,0.0
2018,1,29,7,45,2.5,6.0,2.75,6.45,6.0,6.59,0.0
2018,1,29,8,0,0.0,9.0,2.8,6.5,9.0,8.67,1.54
2018,1,29,8,15,0.0,13.5,2.8,6.55,13.5,13.01,5.57
2018,1,29,8,30,0.0,18.0,2.8,6.6,18.0,17.36,9.52
2018,1,29,8,45,0.0,27.0,2.85,6.65,27.0,26.05,17.25
2018,1,29,9,0,0.0,36.0,2.9,6.7,36.0,34.75,24.94
2018,1,29,9,15,0.0,36.0,3.0,6.7,36.0,34.75,24.94
2018,1,29,9,30,0.0,36.0,3.1,6.7,36.0,34.76,24.9
2018,1,29,9,45,0.0,36.0,3.2,6.7,36.0,34.76,24.85
2018,1,29,10,0,0.0,36.0,3.3,6.7,36.0,34.76,24.79
2018,1,29,10,15,0.0,45.5,3.35,6.65,45.5,43.95,32.73
2018,1,29,10,30,0.0,55.0,3.4,6.6,55.0,53.15,40.63
2018,1,29,10,45,1.0,79.5,3.45,6.55,80.0,77.59,61.66
2018,1,29,11,0,2.0,104.0,3.5,6.5,105.0,102.61,83.0
2018,1,29,11,15,4.5,112.5,3.5,6.5,115.0,112.91,91.72
2018,1,29,11,30,7.0,121.0,3.5,6.5,125.0,123.23,100.45
2018,1,29,11,45,3.5,101.5,3.45,6.45,103.5,101.06,81.41
2018,1,29,12,0,0.0,82.0,3.4,6.4,82.0,79.33,62.73
2018,1,29,12,15,0.0,78.0,3.4,6.45,78.0,75.46,59.4
2018,1,29,12,30,0.0,74.0,3.4,6.5,74.0,71.58,56.06
2018,1,29,12,45,0.0,80.0,3.35,6.55,80.0,77.39,61.03
2018,1,29,13,0,0.0,86.0,3.3,6.6,86.0,83.21,66.0
2018,1,29,13,15,0.0,81.0,3.3,6.7,81.0,78.36,61.87
2018,1,29,13,30,0.0,76.0,3.3,6.8,76.0,73.51,57.76
2018,1,29,13,45,0.0,79.0,3.25,6.85,79.0,76.41,60.31
2018,1,29,14,0,0.0,82.0,3.2,6.9,82.0,79.32,62.86
2018,1,29,14,15,0.5,89.5,3.1,6.95,89.5,86.89,69.44
2018,1,29,14,30,1.0,97.0,3.0,7.0,97.0,94.47,76.04
2018,1,29,14,45,0.5,94.0,2.95,7.05,94.0,91.25,73.41
2018,1,29,15,0,0.0,91.0,2.9,7.1,91.0,88.07,70.82
2018,1,29,15,15,4.5,90.0,2.7,6.95,91.5,88.87,71.68
2018,1,29,15,30,9.0,89.0,2.5,6.8,92.0,89.23,72.07
2018,1,29,15,45,117.0,94.5,2.35,6.65,129.0,128.24,103.2
2018,1,29,16,0,225.0,100.0,2.2,6.5,166.0,154.86,121.48
2018,1,29,16,15,174.0,90.0,1.9,5.8,136.0,121.9,93.55
2018,1,29,16,30,123.0,80.0,1.6,5.1,106.0,94.2,70.96
2018,1,29,16,45,118.0,61.0,1.35,4.45,81.0,68.24,48.51
2018,1,29,17,0,113.0,42.0,1.1,3.8,56.0,42.02,27.01
2018,1,29,17,15,57.5,25.5,1.05,3.35,32.5,21.34,9.97
2018,1,29,17,30,2.0,9.0,1.0,2.9,9.0,8.85,0.0
2018,1,29,17,45,1.0,4.5,0.95,2.5,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.55,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,-1.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,-1.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.8,-1.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.0,2.95,-1.85,8.5,0.0,0.0
2018,1,30,7,30,153.0,14.0,3.1,-1.6,17.0,53.41,0.0
2018,1,30,7,45,319.5,25.0,3.25,-1.35,53.5,137.5,61.72
2018,1,30,8,0,486.0,36.0,3.4,-1.1,90.0,229.21,179.33
2018,1,30,8,15,583.0,42.0,3.5,-0.8,137.5,292.82,242.16
2018,1,30,8,30,680.0,48.0,3.6,-0.5,185.0,368.42,312.51
2018,1,30,8,45,738.0,52.0,3.75,-0.15,234.0,429.25,369.02
2018,1,30,9,0,796.0,56.0,3.9,0.2,283.0,492.54,425.96
2018,1,30,9,15,832.0,58.5,3.95,0.55,329.0,543.84,470.96
2018,1,30,9,30,868.0,61.0,4.0,0.9,375.0,595.1,514.52
2018,1,30,9,45,894.0,62.5,4.0,1.25,416.5,634.55,547.13
2018,1,30,10,0,920.0,64.0,4.0,1.6,458.0,676.42,580.69
2018,1,30,10,15,936.0,65.5,4.0,1.85,493.5,709.87,605.85
2018,1,30,10,30,952.0,67.0,4.0,2.1,529.0,740.86,628.42
2018,1,30,10,45,963.5,68.5,4.05,2.35,558.0,765.92,646.52
2018,1,30,11,0,975.0,70.0,4.1,2.6,587.0,787.89,662.2
2018,1,30,11,15,982.5,70.5,4.05,2.75,608.0,802.5,671.75
2018,1,30,11,30,990.0,71.0,4.0,2.9,629.0,813.63,678.73
2018,1,30,11,45,994.5,71.5,4.0,3.05,642.5,818.96,681.76
2018,1,30,12,0,999.0,72.0,4.0,3.2,656.0,820.6,682.18
2018,1,30,12,15,946.0,87.0,4.0,3.3,643.5,792.59,660.16
2018,1,30,12,30,893.0,102.0,4.0,3.4,631.0,765.03,638.75
2018,1,30,12,45,947.0,86.5,4.0,3.45,644.5,770.86,643.39
2018,1,30,13,0,1001.0,71.0,4.0,3.5,658.0,775.32,646.89
2018,1,30,13,15,997.5,70.5,3.95,3.4,646.0,752.07,629.1
2018,1,30,13,30,994.0,70.0,3.9,3.3,634.0,725.56,608.95
2018,1,30,13,45,978.0,71.5,3.9,3.25,611.5,690.26,580.23
2018,1,30,14,0,962.0,73.0,3.9,3.2,589.0,652.68,549.23
2018,1,30,14,15,962.0,69.0,3.85,3.0,564.0,616.25,518.85
2018,1,30,14,30,962.0,65.0,3.8,2.8,539.0,577.02,485.37
2018,1,30,14,45,947.5,63.0,3.75,2.6,504.5,530.16,444.7
2018,1,30,15,0,933.0,61.0,3.7,2.4,470.0,481.96,401.82
2018,1,30,15,15,913.0,59.0,3.55,2.05,430.0,430.48,355.05
2018,1,30,15,30,893.0,57.0,3.4,1.7,390.0,378.69,306.78
2018,1,30,15,45,866.5,54.0,3.25,1.35,345.5,323.88,254.96
2018,1,30,16,0,840.0,51.0,3.1,1.0,301.0,270.0,203.21
2018,1,30,16,15,799.5,47.5,2.8,0.35,254.0,213.16,149.7
2018,1,30,16,30,759.0,44.0,2.5,-0.3,207.0,160.11,101.27
2018,1,30,16,45,683.5,38.5,2.15,-1.0,158.5,105.05,57.0
2018,1,30,17,0,608.0,33.0,1.8,-1.7,110.0,57.71,26.76
2018,1,30,17,15,442.5,25.5,1.75,-2.1,69.0,21.88,11.42
2018,1,30,17,30,277.0,18.0,1.7,-2.5,28.0,17.69,0.0
2018,1,30,17,45,138.5,9.0,1.6,-2.9,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,-3.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.45,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.35,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.15,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,-6.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.75,-6.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.65,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.8,0.0,0.0,0.0
2018,1,31,7,15,41.5,5.0,0.65,-4.15,6.0,0.0,0.0
2018,1,31,7,30,83.0,10.0,0.7,-3.5,12.0,31.49,0.0
2018,1,31,7,45,87.5,25.0,0.8,-2.9,31.5,62.66,29.69
2018,1,31,8,0,92.0,40.0,0.9,-2.3,51.0,88.24,68.6
2018,1,31,8,15,249.0,51.0,1.0,-1.65,98.0,173.11,143.6
2018,1,31,8,30,406.0,62.0,1.1,-1.0,145.0,265.45,224.99
2018,1,31,8,45,552.0,61.5,1.15,-0.35,203.5,354.47,302.59
2018,1,31,9,0,698.0,61.0,1.2,0.3,262.0,448.74,382.66
2018,1,31,9,15,767.5,60.0,1.3,0.8,313.0,511.57,435.32
2018,1,31,9,30,837.0,59.0,1.4,1.3,364.0,576.64,488.48
2018,1,31,9,45,857.0,61.0,1.5,1.8,403.0,612.1,516.81
2018,1,31,10,0,877.0,63.0,1.6,2.3,442.0,649.82,546.28
2018,1,31,10,15,892.5,65.0,1.7,2.75,476.5,682.64,570.32
2018,1,31,10,30,908.0,67.0,1.8,3.2,511.0,713.1,592.08
2018,1,31,10,45,900.5,73.0,1.9,3.6,533.5,729.25,602.94
2018,1,31,11,0,893.0,79.0,2.0,4.0,556.0,741.85,611.31
2018,1,31,11,15,831.0,100.5,2.1,4.3,557.0,732.63,603.51
2018,1,31,11,30,769.0,122.0,2.2,4.6,558.0,717.06,591.21
2018,1,31,11,45,679.0,152.5,2.3,4.9,543.5,684.11,564.38
2018,1,31,12,0,589.0,183.0,2.4,5.2,529.0,644.55,531.95
2018,1,31,12,15,576.0,188.0,2.45,5.45,528.5,635.79,524.62
2018,1,31,12,30,563.0,193.0,2.5,5.7,528.0,624.95,515.44
2018,1,31,12,45,584.5,185.0,2.55,5.9,531.5,622.98,514.04
2018,1,31,13,0,606.0,177.0,2.6,6.1,535.0,620.85,512.3
2018,1,31,13,15,599.5,174.5,2.65,6.2,523.0,600.07,495.8
2018,1,31,13,30,593.0,172.0,2.7,6.3,511.0,575.18,476.1
2018,1,31,13,45,696.0,137.5,2.75,6.4,523.0,589.19,488.26
2018,1,31,14,0,799.0,103.0,2.8,6.5,535.0,591.7,490.63
2018,1,31,14,15,835.0,89.5,2.75,6.4,522.0,570.56,472.91
2018,1,31,14,30,871.0,76.0,2.7,6.3,509.0,544.5,450.71
2018,1,31,14,45,868.0,72.0,2.7,6.25,479.5,503.6,415.69
2018,1,31,15,0,865.0,68.0,2.7,6.2,450.0,461.63,378.79
2018,1,31,15,15,843.0,65.0,2.45,5.7,410.5,411.12,334.0
2018,1,31,15,30,821.0,62.0,2.2,5.2,371.0,360.39,287.93
2018,1,31,15,45,788.5,59.0,2.0,4.75,327.5,306.75,238.68
2018,1,31,16,0,756.0,56.0,1.8,4.3,284.0,254.83,190.24
2018,1,31,16,15,663.5,56.0,1.7,3.5,232.5,195.3,138.03
2018,1,31,16,30,571.0,56.0,1.6,2.7,181.0,143.2,93.99
2018,1,31,16,45,391.0,50.5,1.55,1.95,126.5,86.93,53.27
2018,1,31,17,0,211.0,45.0,1.5,1.2,72.0,49.04,30.32
2018,1,31,17,15,150.5,30.5,1.55,0.95,45.5,23.8,13.37
2018,1,31,17,30,90.0,16.0,1.6,0.7,19.0,15.73,0.0
2018,1,31,17,45,45.0,8.0,1.6,0.5,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.8,-0.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.75,-1.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.65,-1.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.6,-1.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
