Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,1013.5,78.0,3.05,9.7,780.5,951.44,749.35
2018,3,4,11,30,1017.0,79.0,3.0,10.1,801.0,960.59,753.43
2018,3,4,11,45,1020.0,79.5,3.0,10.5,814.5,964.85,754.65
2018,3,4,12,0,1023.0,80.0,3.0,10.9,828.0,965.16,753.31
2018,3,4,12,15,1024.0,80.5,2.95,11.2,832.5,959.81,748.05
2018,3,4,12,30,1025.0,81.0,2.9,11.5,837.0,950.51,740.27
2018,3,4,12,45,1024.5,80.0,2.85,11.75,832.5,934.45,728.08
2018,3,4,13,0,1024.0,79.0,2.8,12.0,828.0,914.6,713.44
2018,3,4,13,15,1020.0,79.0,2.75,12.2,815.0,889.35,695.27
2018,3,4,13,30,1016.0,79.0,2.7,12.4,802.0,860.64,674.77
2018,3,4,13,45,1006.5,78.5,2.6,12.55,778.0,824.06,648.45
2018,3,4,14,0,997.0,78.0,2.5,12.7,754.0,784.69,620.13
2018,3,4,14,15,988.5,77.5,2.45,12.75,725.0,743.41,590.89
2018,3,4,14,30,980.0,77.0,2.4,12.8,696.0,699.71,558.0
2018,3,4,14,45,966.5,75.5,2.35,12.8,658.5,649.85,519.23
2018,3,4,15,0,953.0,74.0,2.3,12.8,621.0,598.48,478.35
2018,3,4,15,15,933.5,73.0,2.15,12.65,577.0,543.37,433.3
2018,3,4,15,30,914.0,72.0,2.0,12.5,533.0,487.86,386.71
2018,3,4,15,45,890.5,69.5,1.85,12.3,485.0,429.18,336.43
2018,3,4,16,0,867.0,67.0,1.7,12.1,437.0,369.92,284.34
2018,3,4,16,15,832.5,64.0,1.5,11.25,384.5,308.9,230.41
2018,3,4,16,30,798.0,61.0,1.3,10.4,332.0,250.44,177.87
2018,3,4,16,45,747.0,56.5,1.05,9.55,277.5,190.37,125.16
2018,3,4,17,0,696.0,52.0,0.8,8.7,223.0,135.44,79.53
2018,3,4,17,15,617.0,46.0,0.9,7.95,171.0,82.61,42.77
2018,3,4,17,30,538.0,40.0,1.0,7.2,119.0,36.33,20.97
2018,3,4,17,45,383.5,30.5,1.1,6.45,75.5,23.8,14.47
2018,3,4,18,0,229.0,21.0,1.2,5.7,32.0,17.62,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.7,16.0,10.32,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.95,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.65,16.0,33.59,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.1,32.0,87.62,0.0
2018,3,5,7,15,326.5,29.0,1.6,0.85,66.0,148.56,107.54
2018,3,5,7,30,425.0,37.0,1.7,1.6,100.0,210.09,168.14
2018,3,5,7,45,557.0,46.0,1.8,2.4,162.0,296.58,245.7
2018,3,5,8,0,689.0,55.0,1.9,3.2,224.0,392.96,330.13
2018,3,5,8,15,737.5,60.0,1.9,3.75,278.0,456.43,385.56
2018,3,5,8,30,786.0,65.0,1.9,4.3,332.0,522.52,440.97
2018,3,5,8,45,763.5,76.5,1.9,4.9,368.5,555.59,467.5
2018,3,5,9,0,741.0,88.0,1.9,5.5,405.0,587.21,491.62
2018,3,5,9,15,743.5,98.0,1.85,5.95,445.5,627.62,521.76
2018,3,5,9,30,746.0,108.0,1.8,6.4,486.0,665.81,549.09
2018,3,5,9,45,650.5,143.5,1.75,6.8,492.0,657.25,538.52
2018,3,5,10,0,555.0,179.0,1.7,7.2,498.0,636.57,519.07
2018,3,5,10,15,510.5,208.5,1.65,7.6,515.5,646.37,523.36
2018,3,5,10,30,466.0,238.0,1.6,8.0,533.0,651.79,523.94
2018,3,5,10,45,467.0,248.5,1.55,8.35,555.5,670.72,535.99
2018,3,5,11,0,468.0,259.0,1.5,8.7,578.0,687.72,546.36
2018,3,5,11,15,479.5,263.0,1.4,9.0,598.0,704.78,556.7
2018,3,5,11,30,491.0,267.0,1.3,9.3,618.0,720.0,565.54
2018,3,5,11,45,500.0,269.0,1.2,9.6,631.5,728.96,569.81
2018,3,5,12,0,509.0,271.0,1.1,9.9,645.0,735.82,572.6
2018,3,5,12,15,503.5,275.0,1.05,10.05,647.0,730.23,567.17
2018,3,5,12,30,498.0,279.0,1.0,10.2,649.0,722.61,560.53
2018,3,5,12,45,511.5,271.5,0.9,10.4,649.5,716.94,555.27
2018,3,5,13,0,525.0,264.0,0.8,10.6,650.0,708.93,548.3
2018,3,5,13,15,681.0,202.5,0.75,10.7,695.0,757.95,585.62
2018,3,5,13,30,837.0,141.0,0.7,10.8,740.0,793.78,610.6
2018,3,5,13,45,864.5,127.0,0.6,10.9,730.5,774.75,595.66
2018,3,5,14,0,892.0,113.0,0.5,11.0,721.0,751.24,578.51
2018,3,5,14,15,705.0,165.5,0.45,11.0,634.0,647.22,502.09
2018,3,5,14,30,518.0,218.0,0.4,11.0,547.0,550.53,429.63
2018,3,5,14,45,503.0,207.5,0.35,11.0,513.0,507.92,398.38
2018,3,5,15,0,488.0,197.0,0.3,11.0,479.0,465.31,365.84
2018,3,5,15,15,625.5,150.5,0.35,10.95,485.5,466.15,366.81
2018,3,5,15,30,763.0,104.0,0.4,10.9,492.0,451.3,353.56
2018,3,5,15,45,767.5,93.5,0.45,10.8,453.5,404.01,314.07
2018,3,5,16,0,772.0,83.0,0.5,10.7,415.0,353.96,271.03
2018,3,5,16,15,766.0,74.5,0.55,10.0,371.0,301.02,224.71
2018,3,5,16,30,760.0,66.0,0.6,9.3,327.0,247.69,176.7
2018,3,5,16,45,712.0,61.5,0.65,8.65,274.5,190.17,126.62
2018,3,5,17,0,664.0,57.0,0.7,8.0,222.0,135.48,81.15
2018,3,5,17,15,585.5,50.0,0.8,7.0,170.5,83.12,44.24
2018,3,5,17,30,507.0,43.0,0.9,6.0,119.0,39.74,23.55
2018,3,5,17,45,367.0,33.0,0.95,5.05,76.5,26.05,16.71
2018,3,5,18,0,227.0,23.0,1.0,4.1,34.0,19.56,0.0
2018,3,5,18,15,113.5,11.5,1.0,4.1,17.0,11.3,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.5,1.2,1.0,3.5,3.75,0.0
2018,3,6,7,0,3.0,7.0,1.3,1.2,7.0,7.58,0.0
2018,3,6,7,15,1.5,10.0,1.3,1.6,10.0,10.11,2.73
2018,3,6,7,30,0.0,13.0,1.3,2.0,13.0,12.53,5.34
2018,3,6,7,45,0.0,18.0,1.3,2.35,18.0,17.36,9.79
2018,3,6,8,0,0.0,23.0,1.3,2.7,23.0,22.19,14.18
2018,3,6,8,15,1.5,55.5,1.3,3.05,56.0,54.4,42.82
2018,3,6,8,30,3.0,88.0,1.3,3.4,89.0,88.21,72.39
2018,3,6,8,45,2.5,76.0,1.35,3.75,77.0,75.1,60.64
2018,3,6,9,0,2.0,64.0,1.4,4.1,65.0,63.15,49.99
2018,3,6,9,15,1.0,69.0,1.4,4.3,69.5,67.39,53.47
2018,3,6,9,30,0.0,74.0,1.4,4.5,74.0,71.56,56.84
2018,3,6,9,45,1.0,99.0,1.4,4.65,99.5,96.84,78.38
2018,3,6,10,0,2.0,124.0,1.4,4.8,125.0,122.67,100.08
2018,3,6,10,15,1.0,101.0,1.45,4.95,101.5,98.75,79.44
2018,3,6,10,30,0.0,78.0,1.5,5.1,78.0,75.47,59.42
2018,3,6,10,45,4.0,137.0,1.5,5.2,139.5,137.12,111.6
2018,3,6,11,0,8.0,196.0,1.5,5.3,201.0,200.07,163.56
2018,3,6,11,15,6.0,185.0,1.5,5.3,189.0,186.97,152.28
2018,3,6,11,30,4.0,174.0,1.5,5.3,177.0,173.98,141.39
2018,3,6,11,45,2.0,145.0,1.5,5.3,146.5,143.14,115.71
2018,3,6,12,0,0.0,116.0,1.5,5.3,116.0,112.66,90.2
2018,3,6,12,15,0.0,103.0,1.35,5.25,103.0,99.87,79.49
2018,3,6,12,30,0.0,90.0,1.2,5.2,90.0,87.16,68.8
2018,3,6,12,45,0.0,101.0,1.1,5.1,101.0,97.89,77.9
2018,3,6,13,0,0.0,112.0,1.0,5.0,112.0,108.65,86.95
2018,3,6,13,15,0.0,89.5,0.9,4.95,89.5,86.67,68.48
2018,3,6,13,30,0.0,67.0,0.8,4.9,67.0,64.85,50.08
2018,3,6,13,45,0.0,62.0,0.7,4.8,62.0,59.99,46.06
2018,3,6,14,0,0.0,57.0,0.6,4.7,57.0,55.14,42.0
2018,3,6,14,15,0.0,60.5,0.5,4.65,60.5,58.53,45.0
2018,3,6,14,30,0.0,64.0,0.4,4.6,64.0,61.91,47.99
2018,3,6,14,45,0.0,61.5,0.35,4.55,61.5,59.48,46.01
2018,3,6,15,0,0.0,59.0,0.3,4.5,59.0,57.05,44.05
2018,3,6,15,15,0.0,50.5,0.3,4.45,50.5,48.81,37.06
2018,3,6,15,30,0.0,42.0,0.3,4.4,42.0,40.58,30.02
2018,3,6,15,45,0.0,44.5,0.3,4.35,44.5,42.99,32.26
2018,3,6,16,0,0.0,47.0,0.3,4.3,47.0,45.4,34.48
2018,3,6,16,15,0.0,37.5,0.35,4.2,37.5,36.21,26.5
2018,3,6,16,30,0.0,28.0,0.4,4.1,28.0,27.02,18.44
2018,3,6,16,45,0.0,22.0,0.45,4.0,22.0,21.22,13.31
2018,3,6,17,0,0.0,16.0,0.5,3.9,16.0,15.43,8.12
2018,3,6,17,15,0.0,12.5,0.5,3.75,12.5,12.05,5.05
2018,3,6,17,30,0.0,9.0,0.5,3.6,9.0,8.67,1.94
2018,3,6,17,45,1.5,6.5,0.55,3.4,6.5,6.26,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.2,4.0,3.88,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.2,2.0,1.97,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,0.0,4.0,0.8,2.9,4.0,3.93,0.0
2018,3,7,7,0,0.0,8.0,0.9,3.1,8.0,7.71,0.0
2018,3,7,7,15,0.0,15.0,1.05,3.4,15.0,14.47,6.45
2018,3,7,7,30,0.0,22.0,1.2,3.7,22.0,21.22,12.88
2018,3,7,7,45,1.0,26.5,1.35,4.0,27.0,25.99,17.33
2018,3,7,8,0,2.0,31.0,1.5,4.3,32.0,30.86,21.76
2018,3,7,8,15,7.5,36.5,1.7,4.65,39.5,39.42,29.42
2018,3,7,8,30,13.0,42.0,1.9,5.0,47.0,48.39,37.37
2018,3,7,8,45,8.5,62.5,2.1,5.4,66.0,65.56,52.16
2018,3,7,9,0,4.0,83.0,2.3,5.8,85.0,83.01,66.92
2018,3,7,9,15,6.0,112.5,2.55,6.25,115.5,114.31,93.49
2018,3,7,9,30,8.0,142.0,2.8,6.7,146.0,145.96,119.93
2018,3,7,9,45,4.5,116.5,3.0,7.2,119.0,117.07,94.88
2018,3,7,10,0,1.0,91.0,3.2,7.7,92.0,88.84,70.49
2018,3,7,10,15,112.0,134.5,3.3,8.05,207.0,231.85,194.13
2018,3,7,10,30,223.0,178.0,3.4,8.4,322.0,379.77,316.78
2018,3,7,10,45,572.5,141.5,3.45,8.8,531.5,649.59,535.52
2018,3,7,11,0,922.0,105.0,3.5,9.2,741.0,905.39,723.62
2018,3,7,11,15,749.5,151.5,3.5,9.4,678.5,823.64,660.42
2018,3,7,11,30,577.0,198.0,3.5,9.6,616.0,727.19,587.07
2018,3,7,11,45,464.0,218.0,3.55,9.8,557.5,646.45,523.75
2018,3,7,12,0,351.0,238.0,3.6,10.0,499.0,567.35,460.36
2018,3,7,12,15,495.0,209.0,3.6,10.05,579.5,656.2,532.17
2018,3,7,12,30,639.0,180.0,3.6,10.1,660.0,744.56,600.72
2018,3,7,12,45,707.5,169.5,3.6,10.2,698.5,780.08,626.39
2018,3,7,13,0,776.0,159.0,3.6,10.3,737.0,810.81,648.81
2018,3,7,13,15,827.5,143.5,3.65,10.25,750.5,815.7,652.91
2018,3,7,13,30,879.0,128.0,3.7,10.2,764.0,817.52,655.07
2018,3,7,13,45,918.5,111.0,3.75,10.15,759.5,800.82,643.71
2018,3,7,14,0,958.0,94.0,3.8,10.1,755.0,781.73,630.75
2018,3,7,14,15,951.5,92.0,3.8,9.95,726.5,741.23,601.73
2018,3,7,14,30,945.0,90.0,3.8,9.8,698.0,698.29,569.02
2018,3,7,14,45,934.5,87.5,3.8,9.6,662.0,650.24,531.2
2018,3,7,15,0,924.0,85.0,3.8,9.4,626.0,600.54,491.06
2018,3,7,15,15,909.0,82.0,3.7,9.1,583.5,546.63,446.37
2018,3,7,15,30,894.0,79.0,3.6,8.8,541.0,492.0,399.78
2018,3,7,15,45,874.5,75.5,3.5,8.55,493.5,433.6,348.7
2018,3,7,16,0,855.0,72.0,3.4,8.3,446.0,376.25,297.01
2018,3,7,16,15,826.0,69.0,3.2,7.75,395.5,317.14,243.02
2018,3,7,16,30,797.0,66.0,3.0,7.2,345.0,260.01,190.03
2018,3,7,16,45,749.0,61.0,2.75,6.7,290.5,199.63,135.52
2018,3,7,17,0,701.0,56.0,2.5,6.2,236.0,144.07,87.85
2018,3,7,17,15,622.5,50.5,2.25,5.5,183.0,88.6,47.37
2018,3,7,17,30,544.0,45.0,2.0,4.8,130.0,44.1,25.52
2018,3,7,17,45,400.5,35.0,1.75,4.1,84.5,27.59,18.43
2018,3,7,18,0,257.0,25.0,1.5,3.4,39.0,21.22,0.0
2018,3,7,18,15,128.5,12.5,1.5,3.4,19.5,12.29,0.0
2018,3,7,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.5,-1.2,5.0,4.91,0.0
2018,3,8,7,0,0.0,10.0,1.7,-0.5,10.0,9.64,0.0
2018,3,8,7,15,0.0,22.0,1.75,0.25,22.0,21.23,12.43
2018,3,8,7,30,0.0,34.0,1.8,1.0,34.0,32.83,23.28
2018,3,8,7,45,0.0,52.5,1.85,1.75,52.5,51.38,39.99
2018,3,8,8,0,0.0,71.0,1.9,2.5,71.0,70.21,56.74
2018,3,8,8,15,72.5,104.5,1.95,2.95,130.0,147.82,125.36
2018,3,8,8,30,145.0,138.0,2.0,3.4,189.0,235.64,201.37
2018,3,8,8,45,285.0,146.0,2.1,3.85,265.5,341.91,292.26
2018,3,8,9,0,425.0,154.0,2.2,4.3,342.0,460.68,390.63
2018,3,8,9,15,617.5,129.5,2.2,4.5,434.5,584.54,491.41
2018,3,8,9,30,810.0,105.0,2.2,4.7,527.0,714.09,592.16
2018,3,8,9,45,732.5,125.0,2.2,4.85,529.5,705.72,582.68
2018,3,8,10,0,655.0,145.0,2.2,5.0,532.0,687.09,566.63
2018,3,8,10,15,395.5,195.0,2.25,5.2,432.5,544.29,450.48
2018,3,8,10,30,136.0,245.0,2.3,5.4,333.0,373.94,308.66
2018,3,8,10,45,77.0,221.0,2.35,5.6,271.5,291.03,240.39
2018,3,8,11,0,18.0,197.0,2.4,5.8,210.0,209.58,171.42
2018,3,8,11,15,28.5,224.5,2.45,5.9,245.0,253.09,207.4
2018,3,8,11,30,39.0,252.0,2.5,6.0,280.0,290.71,237.84
2018,3,8,11,45,38.0,238.0,2.55,6.15,266.0,274.39,224.29
2018,3,8,12,0,37.0,224.0,2.6,6.3,252.0,258.18,211.03
2018,3,8,12,15,39.0,241.0,2.65,6.4,270.5,276.67,225.93
2018,3,8,12,30,41.0,258.0,2.7,6.5,289.0,294.87,240.44
2018,3,8,12,45,49.0,275.0,2.75,6.6,312.0,317.76,258.93
2018,3,8,13,0,57.0,292.0,2.8,6.7,335.0,340.07,276.85
2018,3,8,13,15,79.0,299.0,2.85,6.8,357.5,362.6,295.47
2018,3,8,13,30,101.0,306.0,2.9,6.9,380.0,383.73,312.87
2018,3,8,13,45,252.5,286.0,2.9,6.95,463.5,481.23,393.92
2018,3,8,14,0,404.0,266.0,2.9,7.0,547.0,563.05,460.19
2018,3,8,14,15,324.0,231.0,2.9,6.95,450.5,453.6,373.42
2018,3,8,14,30,244.0,196.0,2.9,6.9,354.0,353.38,292.85
2018,3,8,14,45,129.5,184.0,2.9,6.85,267.5,259.41,214.63
2018,3,8,15,0,15.0,172.0,2.9,6.8,181.0,174.71,142.93
2018,3,8,15,15,22.5,168.0,2.85,6.7,180.5,174.31,143.17
2018,3,8,15,30,30.0,164.0,2.8,6.6,180.0,172.15,141.67
2018,3,8,15,45,65.0,165.0,2.75,6.5,195.0,185.15,152.66
2018,3,8,16,0,100.0,166.0,2.7,6.4,210.0,193.98,159.49
2018,3,8,16,15,95.0,139.0,2.55,6.05,177.0,160.51,130.92
2018,3,8,16,30,90.0,112.0,2.4,5.7,144.0,127.82,102.74
2018,3,8,16,45,66.5,84.5,2.25,5.35,106.0,91.96,72.27
2018,3,8,17,0,43.0,57.0,2.1,5.0,68.0,60.33,45.55
2018,3,8,17,15,36.5,45.0,2.05,4.55,53.0,45.86,33.25
2018,3,8,17,30,30.0,33.0,2.0,4.1,38.0,30.66,20.62
2018,3,8,17,45,21.5,22.0,1.95,3.65,25.0,20.18,12.11
2018,3,8,18,0,13.0,11.0,1.9,3.2,12.0,10.34,0.0
2018,3,8,18,15,6.5,5.5,1.9,3.2,6.0,5.41,0.0
2018,3,8,18,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,0.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.15,-3.45,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,9,6,45,146.0,13.5,1.5,-2.1,23.0,44.95,0.0
2018,3,9,7,0,292.0,27.0,1.7,-1.4,46.0,117.75,50.25
2018,3,9,7,15,429.5,36.5,1.9,-0.75,93.5,194.53,149.88
2018,3,9,7,30,567.0,46.0,2.1,-0.1,141.0,280.03,228.9
2018,3,9,7,45,639.5,53.0,2.25,0.5,195.0,348.38,292.74
2018,3,9,8,0,712.0,60.0,2.4,1.1,249.0,420.14,357.66
2018,3,9,8,15,758.0,64.5,2.45,1.6,303.5,483.63,413.47
2018,3,9,8,30,804.0,69.0,2.5,2.1,358.0,549.41,469.01
2018,3,9,8,45,834.5,72.5,2.5,2.55,410.5,606.41,515.37
2018,3,9,9,0,865.0,76.0,2.5,3.0,463.0,663.54,560.23
2018,3,9,9,15,884.5,78.0,2.5,3.4,509.5,711.07,595.18
2018,3,9,9,30,904.0,80.0,2.5,3.8,556.0,752.78,624.2
2018,3,9,9,45,920.5,82.0,2.5,4.2,599.0,794.77,652.99
2018,3,9,10,0,937.0,84.0,2.5,4.6,642.0,834.61,679.74
2018,3,9,10,15,948.5,86.0,2.5,5.0,678.5,867.98,701.41
2018,3,9,10,30,960.0,88.0,2.5,5.4,715.0,898.43,720.84
2018,3,9,10,45,968.0,89.5,2.5,5.8,744.5,922.23,735.39
2018,3,9,11,0,976.0,91.0,2.5,6.2,774.0,942.61,747.57
2018,3,9,11,15,981.0,92.0,2.5,6.55,795.0,956.29,755.2
2018,3,9,11,30,986.0,93.0,2.5,6.9,816.0,966.24,760.38
2018,3,9,11,45,988.0,94.0,2.5,7.2,828.5,969.78,761.37
2018,3,9,12,0,990.0,95.0,2.5,7.5,841.0,969.47,759.89
2018,3,9,12,15,906.0,128.0,2.55,7.75,813.5,929.59,731.43
2018,3,9,12,30,822.0,161.0,2.6,8.0,786.0,881.91,697.64
2018,3,9,12,45,850.0,149.0,2.6,8.3,792.0,880.15,696.18
2018,3,9,13,0,878.0,137.0,2.6,8.6,798.0,874.3,691.48
2018,3,9,13,15,927.0,115.0,2.65,8.75,803.0,867.37,686.96
2018,3,9,13,30,976.0,93.0,2.7,8.9,808.0,858.77,681.37
2018,3,9,13,45,969.0,91.5,2.75,9.05,785.0,823.57,656.62
2018,3,9,14,0,962.0,90.0,2.8,9.2,762.0,785.57,629.88
2018,3,9,14,15,952.5,89.0,2.8,9.25,732.5,743.76,600.03
2018,3,9,14,30,943.0,88.0,2.8,9.3,703.0,699.73,566.95
2018,3,9,14,45,928.0,86.5,2.8,9.35,665.0,649.9,527.8
2018,3,9,15,0,913.0,85.0,2.8,9.4,627.0,598.79,486.71
2018,3,9,15,15,896.0,83.0,2.7,9.3,584.0,545.17,442.45
2018,3,9,15,30,879.0,81.0,2.6,9.2,541.0,490.31,395.99
2018,3,9,15,45,853.5,78.5,2.5,9.1,492.5,431.66,345.23
2018,3,9,16,0,828.0,76.0,2.4,9.0,444.0,374.0,293.95
2018,3,9,16,15,793.5,72.5,2.1,8.3,392.0,313.93,240.05
2018,3,9,16,30,759.0,69.0,1.8,7.6,340.0,256.51,187.71
2018,3,9,16,45,710.5,64.0,1.55,6.95,286.5,197.91,135.35
2018,3,9,17,0,662.0,59.0,1.3,6.3,233.0,142.18,87.73
2018,3,9,17,15,570.0,53.5,1.25,5.35,179.5,89.5,49.71
2018,3,9,17,30,478.0,48.0,1.2,4.4,126.0,47.49,28.19
2018,3,9,17,45,297.5,36.0,1.15,3.5,78.5,28.07,19.18
2018,3,9,18,0,117.0,24.0,1.1,2.6,31.0,18.88,3.12
2018,3,9,18,15,58.5,12.0,1.1,2.6,15.5,11.8,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.2,1.0,0.0,0.0
2018,3,10,6,45,6.5,11.5,0.8,1.5,12.0,12.74,0.0
2018,3,10,7,0,9.0,22.0,0.8,1.8,23.0,25.67,9.97
2018,3,10,7,15,15.5,39.0,0.85,2.15,41.5,47.26,34.49
2018,3,10,7,30,22.0,56.0,0.9,2.5,60.0,68.24,53.91
2018,3,10,7,45,24.0,68.0,0.95,2.8,73.5,81.71,66.46
2018,3,10,8,0,26.0,80.0,1.0,3.1,87.0,95.64,79.04
2018,3,10,8,15,19.0,90.5,0.95,3.65,96.0,103.4,85.71
2018,3,10,8,30,12.0,101.0,0.9,4.2,105.0,106.79,88.26
2018,3,10,8,45,24.5,132.5,0.9,4.75,143.0,152.72,127.4
2018,3,10,9,0,37.0,164.0,0.9,5.3,181.0,195.81,163.12
2018,3,10,9,15,27.5,170.5,0.95,6.05,184.0,196.21,162.18
2018,3,10,9,30,18.0,177.0,1.0,6.8,187.0,189.72,155.7
2018,3,10,9,45,10.0,149.0,1.05,7.6,154.5,154.34,125.48
2018,3,10,10,0,2.0,121.0,1.1,8.4,122.0,119.57,95.8
2018,3,10,10,15,1.0,103.5,1.15,9.05,104.0,101.23,80.14
2018,3,10,10,30,0.0,86.0,1.2,9.7,86.0,83.24,64.77
2018,3,10,10,45,0.5,110.5,1.25,10.35,111.0,107.73,84.89
2018,3,10,11,0,1.0,135.0,1.3,11.0,136.0,132.48,104.85
2018,3,10,11,15,2.5,144.5,1.4,11.5,146.5,143.2,113.28
2018,3,10,11,30,4.0,154.0,1.5,12.0,157.0,153.91,121.71
2018,3,10,11,45,2.5,143.5,1.65,12.5,145.5,142.07,111.76
2018,3,10,12,0,1.0,133.0,1.8,13.0,134.0,130.3,101.94
2018,3,10,12,15,3.0,155.0,1.9,13.25,157.5,153.74,120.9
2018,3,10,12,30,5.0,177.0,2.0,13.5,181.0,177.15,139.62
2018,3,10,12,45,11.0,212.0,2.05,13.8,220.5,216.8,171.25
2018,3,10,13,0,17.0,247.0,2.1,14.1,260.0,256.24,202.29
2018,3,10,13,15,41.5,271.5,2.15,14.2,302.5,304.5,240.75
2018,3,10,13,30,66.0,296.0,2.2,14.3,345.0,346.54,273.91
2018,3,10,13,45,62.5,290.0,2.3,14.4,335.0,334.88,264.82
2018,3,10,14,0,59.0,284.0,2.4,14.5,325.0,323.27,255.98
2018,3,10,14,15,61.5,259.0,2.35,14.45,300.5,296.96,235.89
2018,3,10,14,30,64.0,234.0,2.3,14.4,276.0,270.61,215.63
2018,3,10,14,45,147.0,248.5,2.3,14.35,338.0,333.6,266.94
2018,3,10,15,0,230.0,263.0,2.3,14.3,400.0,386.13,308.45
2018,3,10,15,15,290.5,237.0,2.1,14.0,398.0,380.96,304.3
2018,3,10,15,30,351.0,211.0,1.9,13.7,396.0,368.11,293.51
2018,3,10,15,45,257.5,201.0,1.75,13.45,330.0,299.73,238.66
2018,3,10,16,0,164.0,191.0,1.6,13.2,264.0,240.64,191.56
2018,3,10,16,15,129.0,168.5,1.4,12.6,222.0,198.18,157.4
2018,3,10,16,30,94.0,146.0,1.2,12.0,180.0,160.53,127.06
2018,3,10,16,45,56.5,117.5,1.0,11.45,137.0,120.66,95.01
2018,3,10,17,0,19.0,89.0,0.8,10.9,94.0,86.65,67.93
2018,3,10,17,15,10.0,66.5,0.85,10.6,69.0,63.65,48.67
2018,3,10,17,30,1.0,44.0,0.9,10.3,44.0,42.02,30.19
2018,3,10,17,45,0.5,31.0,0.9,10.0,31.0,29.68,20.13
2018,3,10,18,0,0.0,18.0,0.9,9.7,18.0,17.38,3.63
2018,3,10,18,15,0.0,9.0,0.9,9.7,9.0,8.85,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.2,5.15,5.0,4.91,0.0
2018,3,11,7,0,0.0,10.0,2.3,5.1,10.0,9.64,0.85
2018,3,11,7,15,0.0,16.5,2.3,5.15,16.5,15.91,7.9
2018,3,11,7,30,0.0,23.0,2.3,5.2,23.0,22.19,13.73
2018,3,11,7,45,0.0,33.5,2.35,5.25,33.5,32.34,22.85
2018,3,11,8,0,0.0,44.0,2.4,5.3,44.0,42.49,31.9
2018,3,11,8,15,0.0,53.5,2.4,5.35,53.5,51.69,39.97
2018,3,11,8,30,0.0,63.0,2.4,5.4,63.0,60.89,47.93
2018,3,11,8,45,0.0,60.5,2.45,5.45,60.5,58.47,45.67
2018,3,11,9,0,0.0,58.0,2.5,5.5,58.0,56.05,43.42
2018,3,11,9,15,0.0,74.5,2.55,5.6,74.5,72.04,57.09
2018,3,11,9,30,0.0,91.0,2.6,5.7,91.0,88.12,70.68
2018,3,11,9,45,0.0,117.5,2.6,5.8,117.5,114.6,93.0
2018,3,11,10,0,0.0,144.0,2.6,5.9,144.0,141.23,115.16
2018,3,11,10,15,0.0,141.0,2.55,6.0,141.0,137.97,112.06
2018,3,11,10,30,0.0,138.0,2.5,6.1,138.0,134.8,109.14
2018,3,11,10,45,0.5,138.0,2.5,6.15,138.5,135.11,109.22
2018,3,11,11,0,1.0,138.0,2.5,6.2,139.0,135.47,109.36
2018,3,11,11,15,0.5,126.5,2.5,6.25,127.0,123.55,99.22
2018,3,11,11,30,0.0,115.0,2.5,6.3,115.0,111.71,89.19
2018,3,11,11,45,0.0,113.5,2.45,6.35,113.5,110.22,87.87
2018,3,11,12,0,0.0,112.0,2.4,6.4,112.0,108.73,86.56
2018,3,11,12,15,0.0,105.0,2.4,6.4,105.0,101.84,80.77
2018,3,11,12,30,0.0,98.0,2.4,6.4,98.0,94.98,75.01
2018,3,11,12,45,0.0,106.5,2.35,6.45,106.5,103.29,81.98
2018,3,11,13,0,0.0,115.0,2.3,6.5,115.0,111.58,88.93
2018,3,11,13,15,0.0,112.0,2.3,6.5,112.0,108.62,86.49
2018,3,11,13,30,0.0,109.0,2.3,6.5,109.0,105.66,84.08
2018,3,11,13,45,0.0,99.0,2.25,6.45,99.0,95.9,75.98
2018,3,11,14,0,0.0,89.0,2.2,6.4,89.0,86.17,67.9
2018,3,11,14,15,0.0,81.0,2.2,6.35,81.0,78.4,61.45
2018,3,11,14,30,0.0,73.0,2.2,6.3,73.0,70.64,54.98
2018,3,11,14,45,0.0,69.0,2.15,6.3,69.0,66.75,51.79
2018,3,11,15,0,0.0,65.0,2.1,6.3,65.0,62.86,48.6
2018,3,11,15,15,0.0,62.5,2.05,6.2,62.5,60.43,46.67
2018,3,11,15,30,0.0,60.0,2.0,6.1,60.0,58.0,44.73
2018,3,11,15,45,0.0,50.5,1.9,6.0,50.5,48.8,36.93
2018,3,11,16,0,0.0,41.0,1.8,5.9,41.0,39.6,29.06
2018,3,11,16,15,0.0,33.0,1.75,5.8,33.0,31.86,22.4
2018,3,11,16,30,0.0,25.0,1.7,5.7,25.0,24.13,15.67
2018,3,11,16,45,0.0,20.0,1.65,5.6,20.0,19.29,11.44
2018,3,11,17,0,0.0,15.0,1.6,5.5,15.0,14.46,7.17
2018,3,11,17,15,0.0,13.0,1.6,5.4,13.0,12.53,5.41
2018,3,11,17,30,0.0,11.0,1.6,5.3,11.0,10.6,3.6
2018,3,11,17,45,0.5,8.5,1.6,5.2,8.5,8.19,1.62
2018,3,11,18,0,1.0,6.0,1.6,5.1,6.0,5.78,0.0
2018,3,11,18,15,1.0,3.5,1.6,5.1,3.5,3.44,0.0
2018,3,11,18,30,1.0,1.0,1.6,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.65,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.4,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.5,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,5.5,2.55,0.85,5.5,5.41,0.0
2018,3,12,7,0,0.0,10.0,2.6,0.8,10.0,9.64,1.43
2018,3,12,7,15,0.0,9.0,2.7,0.85,9.0,8.67,1.87
2018,3,12,7,30,0.0,8.0,2.8,0.9,8.0,7.71,1.19
2018,3,12,7,45,0.0,10.0,2.85,0.9,10.0,9.64,2.99
2018,3,12,8,0,0.0,12.0,2.9,0.9,12.0,11.57,4.76
2018,3,12,8,15,0.0,15.0,2.95,0.95,15.0,14.47,7.36
2018,3,12,8,30,0.0,18.0,3.0,1.0,18.0,17.37,9.93
2018,3,12,8,45,0.0,22.0,3.05,1.05,22.0,21.23,13.35
2018,3,12,9,0,0.0,26.0,3.1,1.1,26.0,25.1,16.73
2018,3,12,9,15,0.0,32.0,3.1,1.15,32.0,30.91,21.8
2018,3,12,9,30,0.0,38.0,3.1,1.2,38.0,36.72,26.84
2018,3,12,9,45,0.0,43.5,3.15,1.25,43.5,42.04,31.43
2018,3,12,10,0,0.0,49.0,3.2,1.3,49.0,47.37,36.0
2018,3,12,10,15,0.0,55.5,3.2,1.35,55.5,53.68,41.39
2018,3,12,10,30,0.0,62.0,3.2,1.4,62.0,59.98,46.77
2018,3,12,10,45,0.5,72.0,3.25,1.45,72.5,70.11,55.46
2018,3,12,11,0,1.0,82.0,3.3,1.5,83.0,80.25,64.13
2018,3,12,11,15,0.5,78.5,3.3,1.55,79.0,76.44,60.72
2018,3,12,11,30,0.0,75.0,3.3,1.6,75.0,72.61,57.33
2018,3,12,11,45,0.0,68.5,3.35,1.65,68.5,66.32,51.86
2018,3,12,12,0,0.0,62.0,3.4,1.7,62.0,60.02,46.41
2018,3,12,12,15,0.0,73.0,3.4,1.75,73.0,70.69,55.56
2018,3,12,12,30,0.0,84.0,3.4,1.8,84.0,81.36,64.69
2018,3,12,12,45,0.0,83.5,3.4,1.85,83.5,80.87,64.26
2018,3,12,13,0,0.0,83.0,3.4,1.9,83.0,80.38,63.86
2018,3,12,13,15,0.0,78.0,3.35,1.95,78.0,75.53,59.72
2018,3,12,13,30,0.0,73.0,3.3,2.0,73.0,70.67,55.59
2018,3,12,13,45,0.0,72.0,3.3,2.05,72.0,69.7,54.8
2018,3,12,14,0,0.0,71.0,3.3,2.1,71.0,68.72,54.02
2018,3,12,14,15,0.0,67.5,3.2,2.15,67.5,65.32,51.16
2018,3,12,14,30,0.0,64.0,3.1,2.2,64.0,61.92,48.31
2018,3,12,14,45,0.0,57.5,3.05,2.2,57.5,55.61,42.94
2018,3,12,15,0,0.0,51.0,3.0,2.2,51.0,49.31,37.57
2018,3,12,15,15,0.0,53.0,2.85,2.25,53.0,51.24,39.35
2018,3,12,15,30,0.0,55.0,2.7,2.3,55.0,53.16,41.16
2018,3,12,15,45,0.0,54.5,2.55,2.3,54.5,52.67,40.86
2018,3,12,16,0,0.0,54.0,2.4,2.3,54.0,52.18,40.57
2018,3,12,16,15,0.0,40.0,2.15,2.3,40.0,38.63,28.72
2018,3,12,16,30,0.0,26.0,1.9,2.3,26.0,25.09,16.77
2018,3,12,16,45,0.0,18.5,1.7,2.25,18.5,17.85,10.34
2018,3,12,17,0,0.0,11.0,1.5,2.2,11.0,10.61,3.86
2018,3,12,17,15,0.0,10.5,1.4,1.9,10.5,10.12,3.4
2018,3,12,17,30,0.0,10.0,1.3,1.6,10.0,9.64,2.88
2018,3,12,17,45,2.5,12.5,1.2,1.3,12.5,12.05,5.24
2018,3,12,18,0,5.0,15.0,1.1,1.0,15.0,14.59,4.2
2018,3,12,18,15,5.0,8.0,1.1,1.0,8.0,7.86,0.0
2018,3,12,18,30,5.0,1.0,1.1,1.0,1.0,0.0,0.0
2018,3,12,18,45,2.5,0.5,1.3,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.75,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.65,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.7,-1.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.55,-2.0,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.75,34.5,64.5,0.0
2018,3,13,7,0,343.0,35.0,2.0,-0.1,64.0,148.63,99.46
2018,3,13,7,15,460.0,46.0,2.15,0.45,114.5,221.13,174.85
2018,3,13,7,30,577.0,57.0,2.3,1.0,165.0,304.48,251.26
2018,3,13,7,45,493.0,73.0,2.45,1.55,185.5,314.82,266.31
2018,3,13,8,0,409.0,89.0,2.6,2.1,206.0,314.19,269.22
2018,3,13,8,15,540.0,96.5,2.65,2.45,282.5,415.17,356.47
2018,3,13,8,30,671.0,104.0,2.7,2.8,359.0,525.26,448.35
2018,3,13,8,45,763.5,102.5,2.75,3.2,430.0,610.76,517.65
2018,3,13,9,0,856.0,101.0,2.8,3.6,501.0,698.33,586.74
2018,3,13,9,15,875.0,106.0,2.8,3.9,550.0,748.87,623.82
2018,3,13,9,30,894.0,111.0,2.8,4.2,599.0,797.9,658.24
2018,3,13,9,45,770.0,145.5,2.85,4.55,588.0,770.63,634.96
2018,3,13,10,0,646.0,180.0,2.9,4.9,577.0,729.29,600.57
2018,3,13,10,15,718.5,175.5,2.9,5.2,640.0,799.11,652.91
2018,3,13,10,30,791.0,171.0,2.9,5.5,703.0,869.19,702.25
2018,3,13,10,45,766.5,183.5,2.9,5.8,716.0,873.75,703.04
2018,3,13,11,0,742.0,196.0,2.9,6.1,729.0,874.43,701.76
2018,3,13,11,15,598.0,247.0,2.9,6.35,684.0,804.16,646.36
2018,3,13,11,30,454.0,298.0,2.9,6.6,639.0,732.06,588.27
2018,3,13,11,45,548.0,274.5,2.9,6.8,692.5,789.44,633.06
2018,3,13,12,0,642.0,251.0,2.9,7.0,746.0,846.28,675.65
2018,3,13,12,15,797.0,200.0,2.95,7.15,817.5,923.78,732.75
2018,3,13,12,30,952.0,149.0,3.0,7.3,889.0,991.79,780.22
2018,3,13,12,45,954.0,148.5,3.0,7.4,886.5,978.02,769.65
2018,3,13,13,0,956.0,148.0,3.0,7.5,884.0,960.57,757.43
2018,3,13,13,15,951.5,146.0,3.0,7.6,868.5,932.69,737.91
2018,3,13,13,30,947.0,144.0,3.0,7.7,853.0,901.62,716.2
2018,3,13,13,45,912.0,132.5,3.0,7.75,800.5,834.68,668.47
2018,3,13,14,0,877.0,121.0,3.0,7.8,748.0,766.88,619.65
2018,3,13,14,15,891.0,125.0,3.0,7.75,740.5,748.39,607.07
2018,3,13,14,30,905.0,129.0,3.0,7.7,733.0,726.05,589.44
2018,3,13,14,45,886.0,128.5,2.95,7.65,694.0,675.21,549.45
2018,3,13,15,0,867.0,128.0,2.9,7.6,655.0,623.57,508.14
2018,3,13,15,15,824.0,127.5,2.8,7.45,601.0,558.16,455.08
2018,3,13,15,30,781.0,127.0,2.7,7.3,547.0,495.37,402.93
2018,3,13,15,45,771.0,119.5,2.65,7.1,504.0,442.41,357.42
2018,3,13,16,0,761.0,112.0,2.6,6.9,461.0,389.12,310.14
2018,3,13,16,15,655.0,112.0,2.3,6.5,388.0,312.51,244.44
2018,3,13,16,30,549.0,112.0,2.0,6.1,315.0,245.77,187.33
2018,3,13,16,45,371.0,107.5,1.7,5.65,235.5,172.04,128.36
2018,3,13,17,0,193.0,103.0,1.4,5.2,156.0,119.8,90.19
2018,3,13,17,15,132.5,82.5,1.25,4.45,115.5,85.05,63.4
2018,3,13,17,30,72.0,62.0,1.1,3.7,75.0,55.92,41.76
2018,3,13,17,45,71.0,43.5,1.0,2.9,52.5,37.55,28.07
2018,3,13,18,0,70.0,25.0,0.9,2.1,30.0,20.94,9.32
2018,3,13,18,15,42.0,13.5,0.9,2.1,16.0,13.27,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.1,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.65,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,14,6,15,9.0,2.0,1.25,-2.5,2.0,0.0,0.0
2018,3,14,6,30,18.0,4.0,1.4,-2.1,4.0,0.0,0.0
2018,3,14,6,45,76.5,18.5,1.55,-1.7,24.5,36.14,0.0
2018,3,14,7,0,135.0,33.0,1.7,-1.3,45.0,85.09,58.88
2018,3,14,7,15,222.0,48.5,1.95,-0.8,84.0,144.06,115.47
2018,3,14,7,30,309.0,64.0,2.2,-0.3,123.0,207.28,173.31
2018,3,14,7,45,491.5,67.5,2.4,0.2,195.0,310.37,264.69
2018,3,14,8,0,674.0,71.0,2.6,0.7,267.0,430.04,368.82
2018,3,14,8,15,734.0,74.0,2.75,1.0,325.0,498.23,428.11
2018,3,14,8,30,794.0,77.0,2.9,1.3,383.0,567.83,487.07
2018,3,14,8,45,827.0,80.0,3.05,1.65,436.0,625.95,534.83
2018,3,14,9,0,860.0,83.0,3.2,2.0,489.0,684.37,581.55
2018,3,14,9,15,867.5,88.0,3.25,2.2,532.0,726.83,612.67
2018,3,14,9,30,875.0,93.0,3.3,2.4,575.0,767.05,641.63
2018,3,14,9,45,808.0,117.5,3.4,2.55,588.0,768.61,641.0
2018,3,14,10,0,741.0,142.0,3.5,2.7,601.0,766.67,638.12
2018,3,14,10,15,561.0,202.0,3.55,2.85,560.5,696.51,580.04
2018,3,14,10,30,381.0,262.0,3.6,3.0,520.0,610.74,507.77
2018,3,14,10,45,458.5,250.5,3.6,3.1,573.5,679.19,562.67
2018,3,14,11,0,536.0,239.0,3.6,3.2,627.0,739.2,609.48
2018,3,14,11,15,603.0,216.0,3.65,3.3,663.5,780.29,641.69
2018,3,14,11,30,670.0,193.0,3.7,3.4,700.0,817.29,670.02
2018,3,14,11,45,794.0,162.5,3.75,3.5,772.0,890.86,724.3
2018,3,14,12,0,918.0,132.0,3.8,3.6,844.0,960.16,774.34
2018,3,14,12,15,794.0,172.0,3.8,3.65,790.0,893.81,724.66
2018,3,14,12,30,670.0,212.0,3.8,3.7,736.0,817.66,668.0
2018,3,14,12,45,607.5,239.0,3.8,3.8,712.0,779.97,637.89
2018,3,14,13,0,545.0,266.0,3.8,3.9,688.0,740.2,605.79
2018,3,14,13,15,663.0,221.5,3.8,4.0,726.5,778.87,638.3
2018,3,14,13,30,781.0,177.0,3.8,4.1,765.0,808.05,662.03
2018,3,14,13,45,736.0,181.5,3.75,4.25,723.5,753.82,619.87
2018,3,14,14,0,691.0,186.0,3.7,4.4,682.0,699.73,577.3
2018,3,14,14,15,734.5,168.0,3.7,4.35,677.0,685.43,567.18
2018,3,14,14,30,778.0,150.0,3.7,4.3,672.0,665.85,552.22
2018,3,14,14,45,823.5,127.5,3.7,4.25,654.5,637.7,530.07
2018,3,14,15,0,869.0,105.0,3.7,4.2,637.0,603.8,502.48
2018,3,14,15,15,870.5,98.5,3.65,4.05,600.5,556.51,462.63
2018,3,14,15,30,872.0,92.0,3.6,3.9,564.0,507.12,419.84
2018,3,14,15,45,843.0,90.0,3.55,3.7,514.0,447.23,367.27
2018,3,14,16,0,814.0,88.0,3.5,3.5,464.0,388.75,314.51
2018,3,14,16,15,800.0,80.5,3.3,3.15,415.5,331.5,261.28
2018,3,14,16,30,786.0,73.0,3.1,2.8,367.0,274.71,207.46
2018,3,14,16,45,721.0,70.5,2.95,2.5,309.0,210.94,149.66
2018,3,14,17,0,656.0,68.0,2.8,2.2,251.0,155.65,101.51
2018,3,14,17,15,552.0,61.5,2.5,1.5,193.0,100.37,59.87
2018,3,14,17,30,448.0,55.0,2.2,0.8,135.0,57.29,35.32
2018,3,14,17,45,329.5,42.5,1.9,0.15,90.5,33.34,24.64
2018,3,14,18,0,211.0,30.0,1.6,-0.5,46.0,23.57,12.15
2018,3,14,18,15,115.5,17.0,1.6,-0.5,24.5,16.71,0.0
2018,3,14,18,30,20.0,4.0,1.6,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.5,-1.05,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
