Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.95,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.35,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.9,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.2,-2.45,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.4,-1.9,6.0,5.9,0.0
2018,3,15,6,45,172.0,20.5,2.6,-1.4,35.0,69.76,0.0
2018,3,15,7,0,305.0,35.0,2.8,-0.9,64.0,141.68,101.71
2018,3,15,7,15,410.5,46.0,2.85,-0.1,111.0,207.82,166.79
2018,3,15,7,30,516.0,57.0,2.9,0.7,158.0,284.65,237.33
2018,3,15,7,45,581.0,64.5,3.0,1.45,210.5,349.51,297.0
2018,3,15,8,0,646.0,72.0,3.1,2.2,263.0,419.66,359.27
2018,3,15,8,15,692.0,77.5,3.4,3.2,317.0,481.92,412.97
2018,3,15,8,30,738.0,83.0,3.7,4.2,371.0,546.7,466.92
2018,3,15,8,45,771.0,87.0,4.0,5.2,422.5,601.1,510.97
2018,3,15,9,0,804.0,91.0,4.3,6.2,474.0,658.56,556.47
2018,3,15,9,15,831.5,92.0,4.4,6.95,522.0,708.77,593.5
2018,3,15,9,30,859.0,93.0,4.5,7.7,570.0,758.21,628.78
2018,3,15,9,45,880.5,92.5,4.6,8.45,612.5,800.14,657.75
2018,3,15,10,0,902.0,92.0,4.7,9.2,655.0,835.41,681.38
2018,3,15,10,15,912.0,94.5,4.7,9.8,690.5,867.17,701.94
2018,3,15,10,30,922.0,97.0,4.7,10.4,726.0,896.03,720.2
2018,3,15,10,45,928.5,99.0,4.7,11.0,754.0,918.23,733.48
2018,3,15,11,0,935.0,101.0,4.7,11.6,782.0,937.08,744.36
2018,3,15,11,15,938.0,103.0,4.65,12.1,801.5,949.36,750.44
2018,3,15,11,30,941.0,105.0,4.6,12.6,821.0,958.03,754.04
2018,3,15,11,45,941.0,106.5,4.6,13.05,831.5,959.82,753.43
2018,3,15,12,0,941.0,108.0,4.6,13.5,842.0,957.93,750.41
2018,3,15,12,15,940.0,109.5,4.6,13.85,845.5,951.48,744.62
2018,3,15,12,30,939.0,111.0,4.6,14.2,849.0,941.42,736.45
2018,3,15,12,45,934.5,112.0,4.6,14.55,843.0,924.26,723.4
2018,3,15,13,0,930.0,113.0,4.6,14.9,837.0,903.75,708.11
2018,3,15,13,15,904.0,120.5,4.6,15.05,815.0,869.06,683.26
2018,3,15,13,30,878.0,128.0,4.6,15.2,793.0,835.17,659.03
2018,3,15,13,45,786.5,157.5,4.6,15.4,741.0,768.41,610.39
2018,3,15,14,0,695.0,187.0,4.6,15.6,689.0,705.21,561.78
2018,3,15,14,15,455.5,234.0,4.5,15.6,558.0,556.46,444.88
2018,3,15,14,30,216.0,281.0,4.4,15.6,427.0,419.73,334.97
2018,3,15,14,45,265.5,257.0,4.35,15.6,427.0,418.07,334.98
2018,3,15,15,0,315.0,233.0,4.3,15.6,427.0,409.35,328.55
2018,3,15,15,15,426.5,181.5,4.15,15.5,425.0,403.18,324.15
2018,3,15,15,30,538.0,130.0,4.0,15.4,423.0,385.11,308.87
2018,3,15,15,45,594.5,122.5,3.85,15.25,420.5,372.81,296.09
2018,3,15,16,0,651.0,115.0,3.7,15.1,418.0,353.63,276.34
2018,3,15,16,15,645.0,103.5,3.5,14.65,375.5,303.58,231.86
2018,3,15,16,30,639.0,92.0,3.3,14.2,333.0,253.4,186.46
2018,3,15,16,45,593.0,85.0,3.05,13.7,282.5,199.21,139.09
2018,3,15,17,0,547.0,78.0,2.8,13.2,232.0,149.84,97.4
2018,3,15,17,15,456.0,67.5,2.7,12.6,178.0,98.21,59.34
2018,3,15,17,30,365.0,57.0,2.6,12.0,124.0,56.53,34.51
2018,3,15,17,45,283.5,44.0,2.45,11.4,85.5,33.56,23.73
2018,3,15,18,0,202.0,31.0,2.3,10.8,47.0,24.32,12.62
2018,3,15,18,15,107.0,16.5,2.3,10.8,24.5,16.22,0.0
2018,3,15,18,30,12.0,2.0,2.3,10.8,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.3,10.35,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,16,6,15,13.5,3.0,1.2,5.45,3.0,0.0,0.0
2018,3,16,6,30,27.0,6.0,1.3,6.1,6.0,11.02,0.0
2018,3,16,6,45,135.0,23.5,1.4,6.7,35.5,65.55,0.0
2018,3,16,7,0,243.0,41.0,1.5,7.3,65.0,132.73,94.89
2018,3,16,7,15,352.5,54.0,1.7,7.9,112.5,197.72,154.89
2018,3,16,7,30,462.0,67.0,1.9,8.5,160.0,274.94,222.99
2018,3,16,7,45,541.5,74.0,2.15,9.1,214.0,343.93,283.83
2018,3,16,8,0,621.0,81.0,2.4,9.7,268.0,419.42,348.46
2018,3,16,8,15,669.0,86.0,2.5,10.1,321.0,481.39,400.36
2018,3,16,8,30,717.0,91.0,2.6,10.5,374.0,546.01,452.73
2018,3,16,8,45,745.5,94.5,2.7,10.9,422.5,598.63,494.14
2018,3,16,9,0,774.0,98.0,2.8,11.3,471.0,651.41,534.56
2018,3,16,9,15,767.5,108.0,2.85,11.6,508.0,686.33,559.66
2018,3,16,9,30,761.0,118.0,2.9,11.9,545.0,718.27,581.48
2018,3,16,9,45,789.5,119.5,2.95,12.25,590.5,762.02,611.75
2018,3,16,10,0,818.0,121.0,3.0,12.6,636.0,807.7,642.94
2018,3,16,10,15,893.5,104.5,3.0,12.85,695.0,865.96,682.67
2018,3,16,10,30,969.0,88.0,3.0,13.1,754.0,929.18,725.09
2018,3,16,10,45,980.5,87.5,3.0,13.4,784.0,953.73,739.71
2018,3,16,11,0,992.0,87.0,3.0,13.7,814.0,974.93,752.35
2018,3,16,11,15,998.0,88.0,2.95,13.9,835.5,989.33,760.23
2018,3,16,11,30,1004.0,89.0,2.9,14.1,857.0,999.94,765.65
2018,3,16,11,45,1009.0,87.5,2.9,14.35,869.5,1003.05,766.43
2018,3,16,12,0,1014.0,86.0,2.9,14.6,882.0,1002.26,764.78
2018,3,16,12,15,999.5,92.5,2.85,14.75,880.0,988.8,754.53
2018,3,16,12,30,985.0,99.0,2.8,14.9,878.0,971.64,742.03
2018,3,16,12,45,981.5,100.0,2.8,15.1,872.0,954.69,730.14
2018,3,16,13,0,978.0,101.0,2.8,15.3,866.0,934.18,715.89
2018,3,16,13,15,997.0,90.5,2.8,15.35,859.5,916.74,704.29
2018,3,16,13,30,1016.0,80.0,2.8,15.4,853.0,894.91,689.69
2018,3,16,13,45,1013.0,78.0,2.8,15.45,831.0,860.59,666.39
2018,3,16,14,0,1010.0,76.0,2.8,15.5,809.0,823.1,640.85
2018,3,16,14,15,1003.0,75.0,2.75,15.45,779.5,780.84,611.65
2018,3,16,14,30,996.0,74.0,2.7,15.4,750.0,736.04,580.41
2018,3,16,14,45,948.0,83.0,2.6,15.35,699.5,673.58,533.0
2018,3,16,15,0,900.0,92.0,2.5,15.3,649.0,612.4,485.3
2018,3,16,15,15,886.0,88.5,2.35,15.05,606.0,558.83,442.76
2018,3,16,15,30,872.0,85.0,2.2,14.8,563.0,503.69,397.75
2018,3,16,15,45,889.5,75.0,2.05,14.5,526.5,457.03,357.79
2018,3,16,16,0,907.0,65.0,1.9,14.2,490.0,406.11,312.75
2018,3,16,16,15,880.0,62.0,1.7,13.4,437.0,344.22,258.57
2018,3,16,16,30,853.0,59.0,1.5,12.6,384.0,283.98,204.66
2018,3,16,16,45,813.5,55.5,1.3,11.8,328.5,220.57,148.46
2018,3,16,17,0,774.0,52.0,1.1,11.0,273.0,162.89,98.76
2018,3,16,17,15,709.5,47.0,1.1,10.0,217.5,105.59,55.45
2018,3,16,17,30,645.0,42.0,1.1,9.0,162.0,55.68,27.51
2018,3,16,17,45,529.5,35.0,1.1,7.95,112.5,28.2,19.44
2018,3,16,18,0,414.0,28.0,1.1,6.9,63.0,22.23,11.81
2018,3,16,18,15,230.5,16.5,1.1,6.9,33.5,16.22,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.9,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.3,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,7.5,1.5,0.65,1.05,1.5,0.0,0.0
2018,3,17,6,30,15.0,3.0,0.7,1.7,3.0,5.85,0.0
2018,3,17,6,45,14.0,8.0,0.8,2.3,8.5,11.9,0.0
2018,3,17,7,0,13.0,13.0,0.9,2.9,14.0,17.92,9.02
2018,3,17,7,15,6.5,24.5,0.8,3.65,25.0,26.14,17.09
2018,3,17,7,30,0.0,36.0,0.7,4.4,36.0,34.76,25.04
2018,3,17,7,45,16.5,44.0,0.65,5.15,49.0,51.01,39.5
2018,3,17,8,0,33.0,52.0,0.6,5.9,62.0,68.32,54.86
2018,3,17,8,15,23.0,72.5,0.7,6.9,80.0,85.6,69.49
2018,3,17,8,30,13.0,93.0,0.8,7.9,98.0,98.75,80.12
2018,3,17,8,45,80.0,130.0,0.9,8.9,168.5,191.73,159.18
2018,3,17,9,0,147.0,167.0,1.0,9.9,239.0,281.26,232.38
2018,3,17,9,15,222.5,193.5,1.2,10.7,313.5,377.96,309.45
2018,3,17,9,30,298.0,220.0,1.4,11.5,388.0,471.18,381.53
2018,3,17,9,45,280.5,196.0,1.55,12.3,363.5,438.44,354.94
2018,3,17,10,0,263.0,172.0,1.7,13.1,339.0,404.18,327.9
2018,3,17,10,15,208.5,237.5,2.0,13.4,374.0,436.28,350.06
2018,3,17,10,30,154.0,303.0,2.3,13.7,409.0,455.49,361.8
2018,3,17,10,45,232.5,307.5,2.55,13.95,475.0,539.0,426.86
2018,3,17,11,0,311.0,312.0,2.8,14.2,541.0,614.7,484.75
2018,3,17,11,15,265.0,321.5,2.85,14.35,520.5,584.85,460.2
2018,3,17,11,30,219.0,331.0,2.9,14.5,500.0,544.66,428.65
2018,3,17,11,45,168.5,354.5,2.95,14.6,485.5,522.91,410.32
2018,3,17,12,0,118.0,378.0,3.0,14.7,471.0,500.31,391.21
2018,3,17,12,15,327.0,315.5,3.0,15.15,575.0,625.03,490.46
2018,3,17,12,30,536.0,253.0,3.0,15.6,679.0,745.11,581.96
2018,3,17,12,45,734.0,178.0,3.05,16.1,757.5,831.19,645.06
2018,3,17,13,0,932.0,103.0,3.1,16.6,836.0,899.85,691.89
2018,3,17,13,15,928.5,102.0,3.05,17.0,822.5,874.73,672.78
2018,3,17,13,30,925.0,101.0,3.0,17.4,809.0,846.48,652.38
2018,3,17,13,45,918.5,100.5,2.95,17.8,787.5,813.43,628.67
2018,3,17,14,0,912.0,100.0,2.9,18.2,766.0,777.73,603.1
2018,3,17,14,15,902.0,99.0,2.8,18.4,736.0,736.58,573.76
2018,3,17,14,30,892.0,98.0,2.7,18.6,706.0,693.43,542.19
2018,3,17,14,45,878.0,96.5,2.6,18.8,669.5,645.51,505.35
2018,3,17,15,0,864.0,95.0,2.5,19.0,633.0,596.31,466.85
2018,3,17,15,15,817.5,101.0,2.4,18.9,583.0,536.06,419.53
2018,3,17,15,30,771.0,107.0,2.3,18.8,533.0,478.22,373.09
2018,3,17,15,45,741.5,103.0,2.15,18.75,484.0,419.61,324.96
2018,3,17,16,0,712.0,99.0,2.0,18.7,435.0,363.77,277.85
2018,3,17,16,15,608.0,105.5,1.8,18.05,370.0,295.75,222.18
2018,3,17,16,30,504.0,112.0,1.6,17.4,305.0,237.6,174.68
2018,3,17,16,45,564.0,89.5,1.4,16.75,276.0,199.33,138.25
2018,3,17,17,0,624.0,67.0,1.2,16.1,247.0,153.21,95.49
2018,3,17,17,15,552.0,60.0,1.2,15.25,195.5,101.74,57.41
2018,3,17,17,30,480.0,53.0,1.2,14.4,144.0,58.62,32.63
2018,3,17,17,45,366.5,42.5,1.2,13.55,99.0,32.61,22.82
2018,3,17,18,0,253.0,32.0,1.2,12.7,54.0,25.0,14.0
2018,3,17,18,15,139.5,18.5,1.2,12.7,29.0,18.18,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.7,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.2,12.35,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,18,6,15,3.0,2.0,2.05,4.95,2.0,0.0,0.0
2018,3,18,6,30,6.0,4.0,2.1,5.2,4.0,5.11,0.0
2018,3,18,6,45,16.5,18.0,2.15,5.4,19.5,22.58,0.76
2018,3,18,7,0,27.0,32.0,2.2,5.6,35.0,41.96,28.65
2018,3,18,7,15,86.0,51.5,2.3,6.1,68.5,90.02,70.59
2018,3,18,7,30,145.0,71.0,2.4,6.6,102.0,145.42,119.36
2018,3,18,7,45,264.5,86.5,2.45,7.1,161.5,224.9,188.51
2018,3,18,8,0,384.0,102.0,2.5,7.6,221.0,323.39,272.62
2018,3,18,8,15,449.0,104.5,2.5,8.15,268.0,380.32,320.67
2018,3,18,8,30,514.0,107.0,2.5,8.7,315.0,445.91,374.54
2018,3,18,8,45,358.0,158.0,2.5,9.3,311.5,411.65,343.55
2018,3,18,9,0,202.0,209.0,2.5,9.9,308.0,367.26,303.55
2018,3,18,9,15,487.0,164.5,2.5,10.4,434.0,547.15,450.93
2018,3,18,9,30,772.0,120.0,2.5,10.9,560.0,734.19,594.11
2018,3,18,9,45,828.5,110.0,2.45,11.4,612.5,787.89,629.05
2018,3,18,10,0,885.0,100.0,2.4,11.9,665.0,844.68,666.52
2018,3,18,10,15,789.5,137.5,2.35,12.3,661.5,825.81,649.72
2018,3,18,10,30,694.0,175.0,2.3,12.7,658.0,803.08,631.13
2018,3,18,10,45,475.0,260.5,2.25,13.1,597.0,709.89,557.15
2018,3,18,11,0,256.0,346.0,2.2,13.5,536.0,603.53,471.71
2018,3,18,11,15,313.0,328.0,2.15,13.75,566.0,635.55,496.78
2018,3,18,11,30,370.0,310.0,2.1,14.0,596.0,667.28,520.31
2018,3,18,11,45,672.5,204.0,2.05,14.3,734.0,838.04,648.01
2018,3,18,12,0,975.0,98.0,2.0,14.6,872.0,985.89,745.69
2018,3,18,12,15,988.0,93.0,1.9,14.8,880.0,984.62,741.1
2018,3,18,12,30,1001.0,88.0,1.8,15.0,888.0,979.39,735.72
2018,3,18,12,45,1000.5,87.5,1.75,15.2,883.0,963.13,723.87
2018,3,18,13,0,1000.0,87.0,1.7,15.4,878.0,943.17,709.81
2018,3,18,13,15,997.5,86.0,1.6,15.45,864.0,917.41,691.74
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,888.23,671.5
2018,3,18,13,45,990.0,84.0,1.45,15.6,828.0,853.83,648.3
2018,3,18,14,0,985.0,83.0,1.4,15.7,806.0,816.45,623.05
2018,3,18,14,15,977.5,82.5,1.35,15.65,776.5,775.03,595.24
2018,3,18,14,30,970.0,82.0,1.3,15.6,747.0,731.18,565.54
2018,3,18,14,45,959.5,80.5,1.2,15.55,710.0,682.25,529.29
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,631.63,490.71
2018,3,18,15,15,935.0,76.5,1.1,15.3,629.5,576.71,449.05
2018,3,18,15,30,921.0,74.0,1.1,15.1,586.0,520.95,405.29
2018,3,18,15,45,901.0,72.0,1.05,14.95,537.5,462.53,357.56
2018,3,18,16,0,881.0,70.0,1.0,14.8,489.0,404.44,308.5
2018,3,18,16,15,853.5,67.0,0.95,14.25,436.5,341.8,254.97
2018,3,18,16,30,826.0,64.0,0.9,13.7,384.0,282.55,202.84
2018,3,18,16,45,785.5,60.5,0.85,13.2,329.0,222.2,149.91
2018,3,18,17,0,745.0,57.0,0.8,12.7,274.0,165.81,101.74
2018,3,18,17,15,681.0,51.5,0.85,11.7,219.0,109.54,59.22
2018,3,18,17,30,617.0,46.0,0.9,10.7,164.0,60.68,31.14
2018,3,18,17,45,506.0,38.5,0.95,9.7,115.0,28.65,19.77
2018,3,18,18,0,395.0,31.0,1.0,8.7,66.0,24.83,14.54
2018,3,18,18,15,226.5,19.0,1.0,8.7,36.0,18.68,0.0
2018,3,18,18,30,58.0,7.0,1.0,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,1.0,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.8,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.9,7.2,5.0,4.91,0.0
2018,3,19,6,45,0.5,15.0,1.0,7.4,15.0,14.6,0.99
2018,3,19,7,0,1.0,25.0,1.1,7.6,25.0,24.44,14.74
2018,3,19,7,15,1.0,19.0,1.15,7.85,19.0,18.69,10.48
2018,3,19,7,30,1.0,13.0,1.2,8.1,13.0,12.95,5.67
2018,3,19,7,45,1.0,33.5,1.25,8.4,33.5,32.8,23.09
2018,3,19,8,0,1.0,54.0,1.3,8.7,54.0,52.69,40.36
2018,3,19,8,15,0.5,58.0,1.4,9.1,58.0,56.33,43.34
2018,3,19,8,30,0.0,62.0,1.5,9.5,62.0,59.92,46.22
2018,3,19,8,45,3.0,94.5,1.6,9.9,96.0,93.92,75.02
2018,3,19,9,0,6.0,127.0,1.7,10.3,130.0,129.02,104.17
2018,3,19,9,15,49.0,189.0,1.7,10.7,217.0,231.46,189.18
2018,3,19,9,30,92.0,251.0,1.7,11.1,304.0,333.48,270.65
2018,3,19,9,45,151.5,274.0,1.7,11.55,368.5,415.94,334.99
2018,3,19,10,0,211.0,297.0,1.7,12.0,433.0,492.79,393.43
2018,3,19,10,15,200.5,314.5,1.6,12.4,449.0,506.56,401.05
2018,3,19,10,30,190.0,332.0,1.5,12.8,465.0,519.04,408.05
2018,3,19,10,45,119.0,307.0,1.45,13.2,391.5,430.56,338.65
2018,3,19,11,0,48.0,282.0,1.4,13.6,318.0,331.68,260.73
2018,3,19,11,15,41.0,281.0,1.4,14.1,312.0,323.74,254.15
2018,3,19,11,30,34.0,280.0,1.4,14.6,306.0,315.62,247.0
2018,3,19,11,45,89.5,313.0,1.35,15.05,384.0,399.72,312.07
2018,3,19,12,0,145.0,346.0,1.3,15.5,462.0,490.94,379.68
2018,3,19,12,15,243.5,350.0,1.25,15.9,545.5,587.99,450.91
2018,3,19,12,30,342.0,354.0,1.2,16.3,629.0,674.38,512.18
2018,3,19,12,45,393.5,332.5,1.2,16.65,647.0,689.46,522.67
2018,3,19,13,0,445.0,311.0,1.2,17.0,665.0,707.19,535.5
2018,3,19,13,15,408.0,315.0,1.15,17.2,635.5,667.9,506.29
2018,3,19,13,30,371.0,319.0,1.1,17.4,606.0,624.52,474.76
2018,3,19,13,45,259.0,338.5,1.0,17.6,536.0,544.17,414.33
2018,3,19,14,0,147.0,358.0,0.9,17.8,466.0,465.94,355.02
2018,3,19,14,15,145.0,343.5,0.95,17.75,447.0,442.65,339.35
2018,3,19,14,30,143.0,329.0,1.0,17.7,428.0,419.23,322.88
2018,3,19,14,45,106.0,299.5,1.0,17.7,370.5,357.53,276.81
2018,3,19,15,0,69.0,270.0,1.0,17.7,313.0,301.35,234.4
2018,3,19,15,15,61.0,245.5,1.0,17.6,282.0,269.02,210.19
2018,3,19,15,30,53.0,221.0,1.0,17.5,251.0,237.58,186.21
2018,3,19,15,45,29.5,183.0,1.0,17.4,199.5,187.76,147.39
2018,3,19,16,0,6.0,145.0,1.0,17.3,148.0,141.3,110.81
2018,3,19,16,15,29.0,127.5,0.9,16.8,139.0,130.89,102.54
2018,3,19,16,30,52.0,110.0,0.8,16.3,130.0,118.56,92.01
2018,3,19,16,45,32.0,85.5,0.7,15.8,97.5,88.15,67.51
2018,3,19,17,0,12.0,61.0,0.6,15.3,65.0,60.82,45.53
2018,3,19,17,15,6.0,42.5,0.65,14.75,44.5,41.63,29.63
2018,3,19,17,30,0.0,24.0,0.7,14.2,24.0,23.15,14.06
2018,3,19,17,45,0.0,18.5,0.7,13.6,18.5,17.84,10.04
2018,3,19,18,0,0.0,13.0,0.7,13.0,13.0,12.54,4.55
2018,3,19,18,15,0.0,7.0,0.7,13.0,7.0,6.88,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.9,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,15,6.0,3.5,1.2,10.55,3.5,0.0,0.0
2018,3,20,6,30,12.0,7.0,1.5,10.5,7.0,9.32,0.0
2018,3,20,6,45,12.0,13.5,1.85,10.45,14.0,16.22,3.22
2018,3,20,7,0,12.0,20.0,2.2,10.4,21.0,23.21,13.38
2018,3,20,7,15,16.5,28.5,2.35,10.25,31.5,33.79,23.07
2018,3,20,7,30,21.0,37.0,2.5,10.1,42.0,45.11,33.31
2018,3,20,7,45,14.0,43.5,2.65,9.95,47.0,49.39,37.32
2018,3,20,8,0,7.0,50.0,2.8,9.8,52.0,51.95,39.58
2018,3,20,8,15,3.5,50.0,2.8,9.85,51.0,50.29,38.04
2018,3,20,8,30,0.0,50.0,2.8,9.9,50.0,48.3,36.14
2018,3,20,8,45,0.0,59.5,2.8,9.95,59.5,57.51,43.89
2018,3,20,9,0,0.0,69.0,2.8,10.0,69.0,66.71,51.57
2018,3,20,9,15,0.0,90.5,2.75,10.2,90.5,87.61,69.03
2018,3,20,9,30,0.0,112.0,2.7,10.4,112.0,109.01,86.69
2018,3,20,9,45,0.5,127.0,2.65,10.55,127.5,124.35,99.15
2018,3,20,10,0,1.0,142.0,2.6,10.7,143.0,139.72,111.54
2018,3,20,10,15,0.5,137.0,2.55,10.95,137.5,134.16,106.57
2018,3,20,10,30,0.0,132.0,2.5,11.2,132.0,128.65,101.72
2018,3,20,10,45,0.0,129.5,2.4,11.4,129.5,126.11,99.39
2018,3,20,11,0,0.0,127.0,2.3,11.6,127.0,123.59,97.11
2018,3,20,11,15,1.5,141.5,2.3,11.8,142.5,139.28,109.8
2018,3,20,11,30,3.0,156.0,2.3,12.0,158.0,154.98,122.4
2018,3,20,11,45,3.0,153.5,2.25,12.2,155.5,152.43,120.12
2018,3,20,12,0,3.0,151.0,2.2,12.4,153.0,149.87,117.9
2018,3,20,12,15,2.5,145.0,2.2,12.4,147.0,143.42,112.62
2018,3,20,12,30,2.0,139.0,2.2,12.4,141.0,136.98,107.39
2018,3,20,12,45,1.5,135.5,2.2,12.4,137.0,133.02,104.18
2018,3,20,13,0,1.0,132.0,2.2,12.4,133.0,129.08,101.0
2018,3,20,13,15,1.5,142.5,2.25,12.2,144.0,139.69,109.8
2018,3,20,13,30,2.0,153.0,2.3,12.0,155.0,150.25,118.55
2018,3,20,13,45,1.5,131.0,2.35,11.8,132.5,128.24,100.8
2018,3,20,14,0,1.0,109.0,2.4,11.6,110.0,106.36,83.06
2018,3,20,14,15,4.0,142.5,2.5,11.2,145.5,140.96,111.91
2018,3,20,14,30,7.0,176.0,2.6,10.8,181.0,175.21,140.32
2018,3,20,14,45,6.0,163.5,2.7,10.45,167.5,161.99,129.85
2018,3,20,15,0,5.0,151.0,2.8,10.1,154.0,148.89,119.52
2018,3,20,15,15,5.5,144.0,2.85,9.75,147.0,142.01,114.28
2018,3,20,15,30,6.0,137.0,2.9,9.4,140.0,135.07,108.95
2018,3,20,15,45,3.0,87.5,3.0,9.05,89.0,85.96,67.97
2018,3,20,16,0,0.0,38.0,3.1,8.7,38.0,36.71,26.11
2018,3,20,16,15,0.0,36.0,3.15,8.25,36.0,34.77,24.6
2018,3,20,16,30,0.0,34.0,3.2,7.8,34.0,32.83,23.05
2018,3,20,16,45,35.5,32.5,3.25,7.4,43.0,38.8,27.0
2018,3,20,17,0,71.0,31.0,3.3,7.0,52.0,39.53,25.9
2018,3,20,17,15,203.0,45.5,3.3,6.55,89.0,57.92,36.32
2018,3,20,17,30,335.0,60.0,3.3,6.1,126.0,61.12,38.66
2018,3,20,17,45,260.0,49.5,3.3,5.65,91.5,37.53,28.16
2018,3,20,18,0,185.0,39.0,3.3,5.2,57.0,30.62,20.16
2018,3,20,18,15,100.5,22.0,3.3,5.2,31.0,17.64,0.0
2018,3,20,18,30,16.0,5.0,3.3,5.2,5.0,4.91,0.0
2018,3,20,18,45,8.0,2.5,3.35,4.5,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.55,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.9,-0.4,5.0,5.54,0.0
2018,3,21,6,45,1.5,11.5,0.9,-0.2,11.5,11.48,1.98
2018,3,21,7,0,0.0,18.0,0.9,0.0,18.0,17.36,9.42
2018,3,21,7,15,0.0,28.0,0.9,0.2,28.0,27.02,18.4
2018,3,21,7,30,0.0,38.0,0.9,0.4,38.0,36.69,27.28
2018,3,21,7,45,0.0,53.0,0.9,0.6,53.0,51.21,40.35
2018,3,21,8,0,0.0,68.0,0.9,0.8,68.0,65.89,53.35
2018,3,21,8,15,26.5,113.0,0.95,1.0,124.0,131.73,111.37
2018,3,21,8,30,53.0,158.0,1.0,1.2,180.0,198.38,168.53
2018,3,21,8,45,98.0,191.0,1.05,1.4,238.0,265.84,225.45
2018,3,21,9,0,143.0,224.0,1.1,1.6,296.0,344.37,289.95
2018,3,21,9,15,158.0,245.5,1.2,1.85,332.0,383.11,320.4
2018,3,21,9,30,173.0,267.0,1.3,2.1,368.0,422.34,351.08
2018,3,21,9,45,150.5,282.5,1.35,2.3,375.0,425.11,351.44
2018,3,21,10,0,128.0,298.0,1.4,2.5,382.0,426.06,350.6
2018,3,21,10,15,131.5,318.5,1.45,2.7,408.5,453.03,370.98
2018,3,21,10,30,135.0,339.0,1.5,2.9,435.0,479.54,390.63
2018,3,21,10,45,104.5,343.0,1.6,3.1,419.0,448.3,364.78
2018,3,21,11,0,74.0,347.0,1.7,3.3,403.0,424.91,345.22
2018,3,21,11,15,116.0,367.5,1.8,3.5,457.5,492.96,399.24
2018,3,21,11,30,158.0,388.0,1.9,3.7,512.0,551.95,444.93
2018,3,21,11,45,174.5,392.0,1.95,3.9,531.0,569.38,457.84
2018,3,21,12,0,191.0,396.0,2.0,4.1,550.0,586.01,470.46
2018,3,21,12,15,228.5,392.0,2.1,4.3,577.0,612.13,491.27
2018,3,21,12,30,266.0,388.0,2.2,4.5,604.0,643.52,515.72
2018,3,21,12,45,265.0,385.5,2.25,4.65,599.5,633.46,507.87
2018,3,21,13,0,264.0,383.0,2.3,4.8,595.0,622.39,499.63
2018,3,21,13,15,268.0,377.0,2.35,4.9,589.0,610.95,491.41
2018,3,21,13,30,272.0,371.0,2.4,5.0,583.0,598.4,482.31
2018,3,21,13,45,220.5,366.5,2.5,5.15,535.5,539.0,436.08
2018,3,21,14,0,169.0,362.0,2.6,5.3,488.0,486.58,394.84
2018,3,21,14,15,114.0,325.5,2.65,5.35,409.0,403.16,328.86
2018,3,21,14,30,59.0,289.0,2.7,5.4,330.0,321.76,263.32
2018,3,21,14,45,32.0,222.0,2.7,5.45,244.0,236.02,193.72
2018,3,21,15,0,5.0,155.0,2.7,5.5,158.0,152.75,124.61
2018,3,21,15,15,5.5,135.0,2.7,5.45,138.0,133.37,108.77
2018,3,21,15,30,6.0,115.0,2.7,5.4,118.0,114.03,92.68
2018,3,21,15,45,7.0,122.0,2.7,5.35,125.5,120.69,98.65
2018,3,21,16,0,8.0,129.0,2.7,5.3,133.0,127.05,104.34
2018,3,21,16,15,26.5,129.5,2.65,5.05,140.5,132.01,108.58
2018,3,21,16,30,45.0,130.0,2.6,4.8,148.0,134.96,110.73
2018,3,21,16,45,51.5,102.5,2.55,4.6,120.0,107.89,87.02
2018,3,21,17,0,58.0,75.0,2.5,4.4,92.0,78.78,61.24
2018,3,21,17,15,76.0,69.0,2.5,4.1,87.0,70.5,53.24
2018,3,21,17,30,94.0,63.0,2.5,3.8,82.0,59.58,44.1
2018,3,21,17,45,62.0,45.0,2.55,3.45,56.0,39.25,30.04
2018,3,21,18,0,30.0,27.0,2.6,3.1,30.0,24.2,15.12
2018,3,21,18,15,17.0,15.0,2.6,3.1,16.5,13.65,0.0
2018,3,21,18,30,4.0,3.0,2.6,3.1,3.0,2.95,0.0
2018,3,21,18,45,2.0,1.5,2.65,2.7,1.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.65,1.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.25,0.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.55,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.8,-0.9,20.0,45.41,0.0
2018,3,22,6,45,258.5,28.0,2.0,-0.2,54.5,110.92,67.32
2018,3,22,7,0,376.0,40.0,2.2,0.5,89.0,178.41,138.83
2018,3,22,7,15,473.0,50.0,2.35,1.0,140.5,246.79,202.4
2018,3,22,7,30,570.0,60.0,2.5,1.5,192.0,324.96,273.54
2018,3,22,7,45,577.0,70.5,2.6,2.05,233.0,369.63,315.27
2018,3,22,8,0,584.0,81.0,2.7,2.6,274.0,413.84,354.74
2018,3,22,8,15,360.0,125.5,2.7,3.05,251.0,359.02,307.82
2018,3,22,8,30,136.0,170.0,2.7,3.5,228.0,270.62,230.13
2018,3,22,8,45,117.0,194.5,2.75,3.95,248.5,289.88,245.34
2018,3,22,9,0,98.0,219.0,2.8,4.4,269.0,299.37,251.72
2018,3,22,9,15,133.0,243.0,2.8,4.8,317.5,361.99,302.88
2018,3,22,9,30,168.0,267.0,2.8,5.2,366.0,418.75,348.15
2018,3,22,9,45,164.0,287.0,2.8,5.6,389.0,441.21,364.29
2018,3,22,10,0,160.0,307.0,2.8,6.0,412.0,462.79,379.69
2018,3,22,10,15,335.5,279.5,2.75,6.35,514.5,593.46,485.43
2018,3,22,10,30,511.0,252.0,2.7,6.7,617.0,731.22,591.72
2018,3,22,10,45,712.5,186.5,2.7,7.05,716.0,850.55,681.0
2018,3,22,11,0,914.0,121.0,2.7,7.4,815.0,959.88,756.36
2018,3,22,11,15,949.0,109.0,2.7,7.75,845.5,985.5,771.43
2018,3,22,11,30,984.0,97.0,2.7,8.1,876.0,1007.9,785.11
2018,3,22,11,45,986.0,97.5,2.7,8.4,887.5,1010.02,784.98
2018,3,22,12,0,988.0,98.0,2.7,8.7,899.0,1008.29,782.56
2018,3,22,12,15,988.0,99.0,2.75,8.9,902.0,1001.43,777.58
2018,3,22,12,30,988.0,100.0,2.8,9.1,905.0,990.76,770.14
2018,3,22,12,45,986.0,100.5,2.8,9.3,899.5,974.06,758.19
2018,3,22,13,0,984.0,101.0,2.8,9.5,894.0,953.74,743.88
2018,3,22,13,15,979.5,100.5,2.85,9.6,879.0,926.79,725.7
2018,3,22,13,30,975.0,100.0,2.9,9.7,864.0,896.58,705.23
2018,3,22,13,45,966.0,99.5,2.95,9.75,839.5,859.75,680.05
2018,3,22,14,0,957.0,99.0,3.0,9.8,815.0,820.28,652.79
2018,3,22,14,15,948.5,98.0,3.0,9.75,785.0,778.22,623.34
2018,3,22,14,30,940.0,97.0,3.0,9.7,755.0,733.93,591.94
2018,3,22,14,45,928.0,95.5,3.05,9.65,717.5,684.91,554.54
2018,3,22,15,0,916.0,94.0,3.1,9.6,680.0,634.42,514.9
2018,3,22,15,15,901.0,91.0,3.05,9.45,636.0,579.63,470.63
2018,3,22,15,30,886.0,88.0,3.0,9.3,592.0,523.25,423.84
2018,3,22,15,45,865.0,85.5,3.0,9.15,543.5,464.98,374.23
2018,3,22,16,0,844.0,83.0,3.0,9.0,495.0,407.3,323.56
2018,3,22,16,15,810.0,79.5,2.75,8.6,440.5,345.22,268.12
2018,3,22,16,30,776.0,76.0,2.5,8.2,386.0,285.8,214.03
2018,3,22,16,45,735.0,71.5,2.3,7.8,332.0,226.87,160.6
2018,3,22,17,0,694.0,67.0,2.1,7.4,278.0,169.74,110.2
2018,3,22,17,15,556.5,64.0,1.9,6.55,212.5,110.41,66.18
2018,3,22,17,30,419.0,61.0,1.7,5.7,147.0,67.28,41.18
2018,3,22,17,45,372.5,48.0,1.5,4.85,107.5,36.79,27.71
2018,3,22,18,0,326.0,35.0,1.3,4.0,68.0,27.96,18.51
2018,3,22,18,15,195.5,22.0,1.3,4.0,38.5,18.4,0.0
2018,3,22,18,30,65.0,9.0,1.3,4.0,9.0,8.85,0.0
2018,3,22,18,45,32.5,4.5,1.3,3.4,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,15,65.5,8.5,1.05,-2.25,10.5,0.0,0.0
2018,3,23,6,30,131.0,17.0,1.2,-1.4,21.0,44.76,0.0
2018,3,23,6,45,282.0,30.5,1.35,-0.5,61.5,121.76,79.02
2018,3,23,7,0,433.0,44.0,1.5,0.4,102.0,202.37,158.25
2018,3,23,7,15,524.0,52.5,1.65,1.25,154.5,270.63,221.53
2018,3,23,7,30,615.0,61.0,1.8,2.1,207.0,347.66,291.0
2018,3,23,7,45,673.5,66.5,1.9,3.0,262.5,413.95,349.68
2018,3,23,8,0,732.0,72.0,2.0,3.9,318.0,484.68,409.77
2018,3,23,8,15,771.0,76.5,2.0,4.5,373.5,544.77,459.18
2018,3,23,8,30,810.0,81.0,2.0,5.1,429.0,608.81,509.74
2018,3,23,8,45,838.0,84.0,2.05,5.7,481.5,664.97,552.68
2018,3,23,9,0,866.0,87.0,2.1,6.3,534.0,720.96,592.78
2018,3,23,9,15,887.5,89.0,2.0,6.75,582.5,770.43,625.72
2018,3,23,9,30,909.0,91.0,1.9,7.2,631.0,813.9,653.43
2018,3,23,9,45,925.5,92.5,1.85,7.65,674.5,855.57,679.75
2018,3,23,10,0,942.0,94.0,1.8,8.1,718.0,895.0,704.0
2018,3,23,10,15,953.0,95.5,1.8,8.5,754.0,927.19,723.58
2018,3,23,10,30,964.0,97.0,1.8,8.9,790.0,956.37,741.01
2018,3,23,10,45,972.0,97.5,1.8,9.3,818.5,978.55,753.61
2018,3,23,11,0,980.0,98.0,1.8,9.7,847.0,997.27,763.96
2018,3,23,11,15,983.0,98.5,1.85,10.0,865.5,1007.82,769.89
2018,3,23,11,30,986.0,99.0,1.9,10.3,884.0,1014.6,773.52
2018,3,23,11,45,987.5,99.5,2.0,10.6,894.5,1016.17,774.51
2018,3,23,12,0,989.0,100.0,2.1,10.9,905.0,1013.89,773.08
2018,3,23,12,15,987.5,101.0,2.15,11.1,907.5,1005.57,767.37
2018,3,23,12,30,986.0,102.0,2.2,11.3,910.0,993.48,759.3
2018,3,23,12,45,889.5,141.5,2.25,11.45,866.5,938.15,721.91
2018,3,23,13,0,793.0,181.0,2.3,11.6,823.0,879.85,682.38
2018,3,23,13,15,792.5,174.5,2.35,11.7,807.5,850.89,663.18
2018,3,23,13,30,792.0,168.0,2.4,11.8,792.0,821.77,643.46
2018,3,23,13,45,867.5,138.0,2.4,11.85,804.5,825.9,647.2
2018,3,23,14,0,943.0,108.0,2.4,11.9,817.0,820.78,644.16
2018,3,23,14,15,872.0,126.5,2.45,11.9,762.5,755.23,598.18
2018,3,23,14,30,801.0,145.0,2.5,11.9,708.0,690.26,550.11
2018,3,23,14,45,859.0,119.5,2.55,11.85,696.0,666.96,533.63
2018,3,23,15,0,917.0,94.0,2.6,11.8,684.0,636.69,510.62
2018,3,23,15,15,892.0,94.0,2.55,11.65,637.0,579.28,464.84
2018,3,23,15,30,867.0,94.0,2.5,11.5,590.0,521.26,417.51
2018,3,23,15,45,827.0,94.0,2.5,11.3,535.5,457.88,364.89
2018,3,23,16,0,787.0,94.0,2.5,11.1,481.0,397.11,312.94
2018,3,23,16,15,768.5,87.5,2.3,10.65,432.0,340.33,262.59
2018,3,23,16,30,750.0,81.0,2.1,10.2,383.0,284.59,212.02
2018,3,23,16,45,681.0,78.0,1.85,9.75,323.0,220.04,155.67
2018,3,23,17,0,612.0,75.0,1.6,9.3,263.0,164.78,108.72
2018,3,23,17,15,577.5,63.5,1.45,8.2,214.0,113.03,66.97
2018,3,23,17,30,543.0,52.0,1.3,7.1,165.0,65.23,35.31
2018,3,23,17,45,476.0,43.0,1.2,6.05,121.0,31.85,23.17
2018,3,23,18,0,409.0,34.0,1.1,5.0,77.0,26.75,17.55
2018,3,23,18,15,247.5,22.0,1.1,5.0,43.5,18.19,0.0
2018,3,23,18,30,86.0,10.0,1.1,5.0,10.0,9.83,0.0
2018,3,23,18,45,43.0,5.0,1.1,4.3,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,-1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,24,6,15,6.5,6.0,1.1,-0.95,6.0,0.0,0.0
2018,3,24,6,30,13.0,12.0,1.2,-0.5,12.0,14.63,0.0
2018,3,24,6,45,12.5,29.5,1.3,-0.05,30.5,35.65,22.21
2018,3,24,7,0,12.0,47.0,1.4,0.4,49.0,52.03,39.48
2018,3,24,7,15,20.0,56.5,1.35,1.0,61.0,66.49,53.02
2018,3,24,7,30,28.0,66.0,1.3,1.6,73.0,79.97,65.43
2018,3,24,7,45,42.0,85.5,1.3,2.2,98.5,108.68,90.94
2018,3,24,8,0,56.0,105.0,1.3,2.8,124.0,138.62,117.05
2018,3,24,8,15,117.0,140.0,1.3,3.6,188.0,221.19,187.98
2018,3,24,8,30,178.0,175.0,1.3,4.4,252.0,303.19,256.11
2018,3,24,8,45,204.0,200.5,1.3,5.15,299.0,355.4,297.48
2018,3,24,9,0,230.0,226.0,1.3,5.9,346.0,409.04,339.02
2018,3,24,9,15,224.5,244.0,1.15,6.4,369.5,431.81,354.42
2018,3,24,9,30,219.0,262.0,1.0,6.9,393.0,453.47,368.66
2018,3,24,9,45,173.5,284.0,0.85,7.45,392.0,446.04,358.99
2018,3,24,10,0,128.0,306.0,0.7,8.0,391.0,435.32,346.99
2018,3,24,10,15,151.0,325.5,0.65,8.25,431.0,477.93,378.41
2018,3,24,10,30,174.0,345.0,0.6,8.5,471.0,520.82,408.88
2018,3,24,10,45,133.5,333.0,0.55,8.8,431.5,472.49,370.31
2018,3,24,11,0,93.0,321.0,0.5,9.1,392.0,414.05,324.99
2018,3,24,11,15,51.0,266.0,0.5,9.0,305.0,316.98,250.58
2018,3,24,11,30,9.0,211.0,0.5,8.9,218.0,215.37,170.43
2018,3,24,11,45,5.0,156.5,0.5,8.85,160.5,157.24,124.44
2018,3,24,12,0,1.0,102.0,0.5,8.8,103.0,99.87,77.81
2018,3,24,12,15,0.5,113.5,0.45,8.35,114.0,110.66,86.95
2018,3,24,12,30,0.0,125.0,0.4,7.9,125.0,121.45,95.85
2018,3,24,12,45,0.0,110.5,0.35,7.5,110.5,107.23,84.26
2018,3,24,13,0,0.0,96.0,0.3,7.1,96.0,93.05,72.74
2018,3,24,13,15,0.0,84.5,0.3,6.7,84.5,81.86,63.64
2018,3,24,13,30,0.0,73.0,0.3,6.3,73.0,70.7,54.48
2018,3,24,13,45,0.0,69.0,0.3,5.95,69.0,66.81,51.37
2018,3,24,14,0,0.0,65.0,0.3,5.6,65.0,62.92,48.24
2018,3,24,14,15,0.0,63.0,0.35,5.3,63.0,60.97,46.73
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,59.03,45.21
2018,3,24,14,45,0.0,72.5,0.45,4.7,72.5,70.16,54.87
2018,3,24,15,0,0.0,84.0,0.5,4.4,84.0,81.29,64.53
2018,3,24,15,15,0.0,71.5,0.6,4.25,71.5,69.16,54.34
2018,3,24,15,30,0.0,59.0,0.7,4.1,59.0,57.05,44.1
2018,3,24,15,45,0.0,53.0,0.8,3.9,53.0,51.23,39.25
2018,3,24,16,0,0.0,47.0,0.9,3.7,47.0,45.41,34.34
2018,3,24,16,15,0.0,42.0,0.95,3.55,42.0,40.57,30.23
2018,3,24,16,30,0.0,37.0,1.0,3.4,37.0,35.73,26.09
2018,3,24,16,45,0.0,30.0,1.05,3.25,30.0,28.96,20.17
2018,3,24,17,0,0.0,23.0,1.1,3.1,23.0,22.19,14.19
2018,3,24,17,15,0.0,20.0,1.2,2.8,20.0,19.29,11.6
2018,3,24,17,30,0.0,17.0,1.3,2.5,17.0,16.39,8.94
2018,3,24,17,45,0.0,13.0,1.35,2.2,13.0,12.53,5.89
2018,3,24,18,0,0.0,9.0,1.4,1.9,9.0,8.67,2.01
2018,3,24,18,15,0.5,5.5,1.4,1.9,5.5,5.3,0.0
2018,3,24,18,30,1.0,2.0,1.4,1.9,2.0,1.97,0.0
2018,3,24,18,45,0.5,1.0,1.4,1.5,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
