Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.15,16.6,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,4,4,6,15,1.5,9.0,3.05,16.7,9.0,9.15,0.0
2018,4,4,6,30,0.0,16.0,3.0,16.8,16.0,15.44,6.0
2018,4,4,6,45,1.0,29.5,2.95,16.95,29.5,28.8,18.08
2018,4,4,7,0,2.0,43.0,2.9,17.1,43.0,42.28,29.79
2018,4,4,7,15,32.0,69.5,2.9,17.2,78.5,84.93,65.74
2018,4,4,7,30,62.0,96.0,2.9,17.3,114.0,129.19,103.03
2018,4,4,7,45,73.0,118.0,2.85,17.45,143.5,161.15,129.65
2018,4,4,8,0,84.0,140.0,2.8,17.6,173.0,193.98,156.51
2018,4,4,8,15,215.0,162.0,2.9,17.5,262.5,316.13,256.87
2018,4,4,8,30,346.0,184.0,3.0,17.4,352.0,436.74,353.33
2018,4,4,8,45,245.0,217.0,3.1,17.3,342.0,415.38,333.75
2018,4,4,9,0,144.0,250.0,3.2,17.2,332.0,376.82,300.85
2018,4,4,9,15,196.0,269.5,3.35,16.95,391.0,442.79,353.1
2018,4,4,9,30,248.0,289.0,3.5,16.7,450.0,520.3,412.86
2018,4,4,9,45,253.5,309.5,3.65,16.5,482.5,553.42,437.21
2018,4,4,10,0,259.0,330.0,3.8,16.3,515.0,585.79,461.07
2018,4,4,10,15,195.0,335.5,3.85,16.25,478.5,529.9,416.83
2018,4,4,10,30,131.0,341.0,3.9,16.2,442.0,479.69,376.67
2018,4,4,10,45,138.5,363.5,3.9,16.15,473.5,511.35,400.34
2018,4,4,11,0,146.0,386.0,3.9,16.1,505.0,542.44,423.08
2018,4,4,11,15,247.0,384.0,3.9,16.0,590.0,643.46,500.69
2018,4,4,11,30,348.0,382.0,3.9,15.9,675.0,735.79,570.04
2018,4,4,11,45,297.0,396.0,3.9,15.8,648.0,699.9,541.74
2018,4,4,12,0,246.0,410.0,3.9,15.7,621.0,662.79,513.2
2018,4,4,12,15,210.0,416.0,3.9,15.6,596.5,623.91,483.91
2018,4,4,12,30,174.0,422.0,3.9,15.5,572.0,592.17,459.59
2018,4,4,12,45,247.5,408.5,3.9,15.4,620.5,645.61,501.66
2018,4,4,13,0,321.0,395.0,3.9,15.3,669.0,689.34,535.8
2018,4,4,13,15,363.0,374.0,3.9,15.3,678.5,694.15,540.58
2018,4,4,13,30,405.0,353.0,3.9,15.3,688.0,695.84,543.24
2018,4,4,13,45,330.5,364.0,3.85,15.25,632.5,631.8,494.28
2018,4,4,14,0,256.0,375.0,3.8,15.2,577.0,571.12,447.66
2018,4,4,14,15,213.0,364.5,3.8,15.2,528.5,514.69,404.88
2018,4,4,14,30,170.0,354.0,3.8,15.2,480.0,463.7,365.71
2018,4,4,14,45,232.5,327.0,3.8,15.25,490.5,469.23,371.72
2018,4,4,15,0,295.0,300.0,3.8,15.3,501.0,469.64,373.06
2018,4,4,15,15,304.0,278.5,3.75,15.1,474.0,437.86,348.66
2018,4,4,15,30,313.0,257.0,3.7,14.9,447.0,404.8,322.81
2018,4,4,15,45,416.0,209.5,3.65,14.75,441.0,389.51,310.34
2018,4,4,16,0,519.0,162.0,3.6,14.6,435.0,363.24,287.19
2018,4,4,16,15,565.5,136.0,3.45,14.15,406.5,325.83,253.73
2018,4,4,16,30,612.0,110.0,3.3,13.7,378.0,281.89,213.3
2018,4,4,16,45,650.5,93.5,3.2,13.3,345.5,239.22,172.62
2018,4,4,17,0,689.0,77.0,3.1,12.9,313.0,191.79,127.76
2018,4,4,17,15,645.0,70.5,2.9,12.2,261.0,138.41,83.84
2018,4,4,17,30,601.0,64.0,2.7,11.5,209.0,90.07,50.13
2018,4,4,17,45,508.5,55.0,2.5,10.75,156.5,44.39,34.2
2018,4,4,18,0,416.0,46.0,2.3,10.0,104.0,36.03,26.2
2018,4,4,18,15,272.0,32.5,2.3,10.0,64.0,26.55,15.5
2018,4,4,18,30,128.0,19.0,2.3,10.0,24.0,18.68,0.0
2018,4,4,18,45,64.0,9.5,2.35,9.1,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.0,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.2,6.0,5.9,0.0
2018,4,5,6,15,163.0,21.5,1.0,0.9,35.5,61.93,0.0
2018,4,5,6,30,292.0,37.0,1.2,1.6,65.0,128.02,89.01
2018,4,5,6,45,401.0,48.5,1.4,2.3,113.0,192.75,150.45
2018,4,5,7,0,510.0,60.0,1.6,3.0,161.0,269.03,219.15
2018,4,5,7,15,577.0,68.5,1.6,3.5,215.5,335.33,279.11
2018,4,5,7,30,644.0,77.0,1.6,4.0,270.0,407.7,342.21
2018,4,5,7,45,684.5,83.5,1.6,4.5,324.5,469.4,394.47
2018,4,5,8,0,725.0,90.0,1.6,5.0,379.0,533.62,446.71
2018,4,5,8,15,717.5,99.5,1.5,5.55,418.0,573.26,476.77
2018,4,5,8,30,710.0,109.0,1.4,6.1,457.0,610.37,503.6
2018,4,5,8,45,707.0,122.5,1.3,6.65,499.0,652.51,532.89
2018,4,5,9,0,704.0,136.0,1.2,7.2,541.0,692.24,559.14
2018,4,5,9,15,771.0,130.5,1.15,7.75,606.0,763.49,607.5
2018,4,5,9,30,838.0,125.0,1.1,8.3,671.0,833.91,653.04
2018,4,5,9,45,862.5,125.0,1.05,8.8,716.5,878.54,679.49
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,921.43,704.5
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,951.55,721.45
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,972.96,732.7
2018,4,5,10,45,913.0,131.0,1.0,10.75,856.5,992.98,743.3
2018,4,5,11,0,920.0,132.0,1.0,11.2,883.0,1009.7,751.79
2018,4,5,11,15,924.5,133.5,1.05,11.6,902.0,1021.16,758.16
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,1029.07,762.43
2018,4,5,11,45,931.0,136.0,1.15,12.4,931.5,1030.49,762.69
2018,4,5,12,0,933.0,137.0,1.2,12.8,942.0,1028.27,760.82
2018,4,5,12,15,934.0,136.0,1.25,13.1,943.5,1019.45,755.14
2018,4,5,12,30,935.0,135.0,1.3,13.4,945.0,1007.07,747.33
2018,4,5,12,45,933.0,134.0,1.3,13.7,937.0,988.45,734.72
2018,4,5,13,0,931.0,133.0,1.3,14.0,929.0,966.48,720.08
2018,4,5,13,15,817.0,184.0,1.35,14.2,874.0,900.12,677.08
2018,4,5,13,30,703.0,235.0,1.4,14.4,819.0,833.82,632.89
2018,4,5,13,45,752.5,205.0,1.45,14.6,815.5,820.54,626.2
2018,4,5,14,0,802.0,175.0,1.5,14.8,812.0,800.89,613.63
2018,4,5,14,15,848.5,149.5,1.5,14.85,801.0,779.34,599.6
2018,4,5,14,30,895.0,124.0,1.5,14.9,790.0,751.79,581.38
2018,4,5,14,45,882.0,121.5,1.5,15.0,751.0,701.67,545.11
2018,4,5,15,0,869.0,119.0,1.5,15.1,712.0,650.4,507.12
2018,4,5,15,15,852.0,116.5,1.5,15.0,668.0,595.99,466.09
2018,4,5,15,30,835.0,114.0,1.5,14.9,624.0,541.35,423.61
2018,4,5,15,45,812.0,110.5,1.45,14.85,574.5,483.02,376.7
2018,4,5,16,0,789.0,107.0,1.4,14.8,525.0,425.69,329.17
2018,4,5,16,15,754.5,103.5,1.3,14.45,471.0,363.41,276.84
2018,4,5,16,30,720.0,100.0,1.2,14.1,417.0,305.82,227.12
2018,4,5,16,45,673.5,95.5,1.1,13.8,362.0,247.56,176.75
2018,4,5,17,0,627.0,91.0,1.0,13.5,307.0,194.17,131.07
2018,4,5,17,15,563.0,83.5,1.0,12.55,252.5,140.98,89.04
2018,4,5,17,30,499.0,76.0,1.0,11.6,198.0,95.35,57.87
2018,4,5,17,45,404.5,64.5,1.05,10.6,147.5,51.96,41.01
2018,4,5,18,0,310.0,53.0,1.1,9.6,97.0,40.65,30.4
2018,4,5,18,15,197.0,36.0,1.1,9.6,59.5,28.26,17.29
2018,4,5,18,30,84.0,19.0,1.1,9.6,22.0,18.68,0.0
2018,4,5,18,45,42.0,9.5,1.15,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,6,5,45,12.5,3.0,1.4,3.65,3.0,0.0,0.0
2018,4,6,6,0,25.0,6.0,1.5,3.9,6.0,9.82,0.0
2018,4,6,6,15,112.5,22.5,1.65,4.55,32.5,53.52,0.0
2018,4,6,6,30,200.0,39.0,1.8,5.2,59.0,108.29,76.39
2018,4,6,6,45,302.5,54.0,1.9,5.85,105.0,168.39,131.16
2018,4,6,7,0,405.0,69.0,2.0,6.5,151.0,240.08,194.63
2018,4,6,7,15,471.0,79.5,2.15,7.45,202.5,301.72,249.42
2018,4,6,7,30,537.0,90.0,2.3,8.4,254.0,371.9,309.76
2018,4,6,7,45,581.5,99.0,2.45,9.3,307.0,433.37,361.26
2018,4,6,8,0,626.0,108.0,2.6,10.2,360.0,497.92,413.48
2018,4,6,8,15,657.0,115.5,2.75,11.05,412.0,555.01,458.2
2018,4,6,8,30,688.0,123.0,2.9,11.9,464.0,613.13,502.38
2018,4,6,8,45,689.0,135.0,3.05,12.75,505.5,655.41,532.83
2018,4,6,9,0,690.0,147.0,3.2,13.6,547.0,695.66,561.03
2018,4,6,9,15,716.5,150.5,3.25,14.25,594.0,744.65,595.13
2018,4,6,9,30,743.0,154.0,3.3,14.9,641.0,793.01,627.43
2018,4,6,9,45,621.0,207.5,3.4,15.55,631.0,767.61,604.84
2018,4,6,10,0,499.0,261.0,3.5,16.2,621.0,730.56,572.69
2018,4,6,10,15,431.5,299.5,3.55,16.6,621.0,720.99,562.19
2018,4,6,10,30,364.0,338.0,3.6,17.0,621.0,699.01,542.7
2018,4,6,10,45,433.5,326.0,3.6,17.4,673.5,762.62,588.98
2018,4,6,11,0,503.0,314.0,3.6,17.8,726.0,818.72,628.77
2018,4,6,11,15,568.0,291.5,3.65,18.05,766.5,858.64,657.53
2018,4,6,11,30,633.0,269.0,3.7,18.3,807.0,898.8,686.25
2018,4,6,11,45,684.5,245.0,3.7,18.55,833.0,921.0,701.8
2018,4,6,12,0,736.0,221.0,3.7,18.8,859.0,939.93,713.75
2018,4,6,12,15,728.0,226.5,3.7,18.85,858.5,929.93,706.47
2018,4,6,12,30,720.0,232.0,3.7,18.9,858.0,917.13,697.59
2018,4,6,12,45,700.5,239.0,3.65,19.0,844.5,892.72,680.38
2018,4,6,13,0,681.0,246.0,3.6,19.1,831.0,866.23,661.23
2018,4,6,13,15,554.0,298.0,3.6,19.0,768.5,788.64,603.71
2018,4,6,13,30,427.0,350.0,3.6,18.9,706.0,715.63,548.84
2018,4,6,13,45,401.5,349.5,3.55,18.85,677.5,675.56,520.03
2018,4,6,14,0,376.0,349.0,3.5,18.8,649.0,639.16,493.35
2018,4,6,14,15,314.5,349.0,3.5,18.7,593.5,577.14,447.15
2018,4,6,14,30,253.0,349.0,3.5,18.6,538.0,518.77,403.19
2018,4,6,14,45,292.5,321.0,3.45,18.55,529.5,504.42,393.79
2018,4,6,15,0,332.0,293.0,3.4,18.5,521.0,486.26,380.86
2018,4,6,15,15,215.5,270.0,3.3,18.3,414.5,380.38,298.97
2018,4,6,15,30,99.0,247.0,3.2,18.1,308.0,286.33,225.32
2018,4,6,15,45,299.5,204.0,3.1,17.9,367.5,331.68,261.73
2018,4,6,16,0,500.0,161.0,3.0,17.7,427.0,355.8,277.94
2018,4,6,16,15,521.5,148.0,2.8,17.4,401.0,322.04,247.9
2018,4,6,16,30,543.0,135.0,2.6,17.1,375.0,285.34,214.64
2018,4,6,16,45,499.5,122.5,2.4,16.75,321.5,230.3,167.95
2018,4,6,17,0,456.0,110.0,2.2,16.4,268.0,179.94,125.71
2018,4,6,17,15,361.0,98.5,1.95,15.85,210.5,128.7,86.78
2018,4,6,17,30,266.0,87.0,1.7,15.3,153.0,91.47,62.04
2018,4,6,17,45,208.5,69.0,1.45,14.7,113.0,57.61,41.42
2018,4,6,18,0,151.0,51.0,1.2,14.1,73.0,41.35,30.47
2018,4,6,18,15,86.0,32.5,1.2,14.1,44.0,26.92,16.14
2018,4,6,18,30,21.0,14.0,1.2,14.1,15.0,13.76,0.0
2018,4,6,18,45,10.5,7.0,1.25,13.7,7.5,6.88,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.55,10.1,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.5,10.1,2.0,2.13,0.0
2018,4,7,6,15,0.5,5.5,0.6,10.15,5.5,5.41,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,8.67,1.42
2018,4,7,6,45,0.0,12.5,0.8,10.3,12.5,12.05,4.65
2018,4,7,7,0,0.0,16.0,0.9,10.4,16.0,15.43,7.72
2018,4,7,7,15,0.0,16.0,1.05,10.35,16.0,15.43,7.8
2018,4,7,7,30,0.0,16.0,1.2,10.3,16.0,15.43,7.81
2018,4,7,7,45,0.0,26.0,1.35,10.3,26.0,25.09,16.19
2018,4,7,8,0,0.0,36.0,1.5,10.3,36.0,34.76,24.48
2018,4,7,8,15,0.0,45.0,1.65,10.25,45.0,43.47,31.86
2018,4,7,8,30,0.0,54.0,1.8,10.2,54.0,52.19,39.18
2018,4,7,8,45,0.0,49.5,1.95,10.1,49.5,47.84,35.35
2018,4,7,9,0,0.0,45.0,2.1,10.0,45.0,43.5,31.54
2018,4,7,9,15,0.0,45.5,2.15,9.95,45.5,43.99,31.86
2018,4,7,9,30,0.0,46.0,2.2,9.9,46.0,44.48,32.19
2018,4,7,9,45,0.0,50.0,2.3,9.8,50.0,48.37,35.39
2018,4,7,10,0,0.0,54.0,2.4,9.7,54.0,52.25,38.59
2018,4,7,10,15,0.0,60.5,2.4,9.65,60.5,58.56,43.81
2018,4,7,10,30,0.0,67.0,2.4,9.6,67.0,64.87,49.02
2018,4,7,10,45,0.0,76.0,2.45,9.5,76.0,73.61,56.25
2018,4,7,11,0,0.0,85.0,2.5,9.4,85.0,82.36,63.47
2018,4,7,11,15,0.0,82.0,2.55,9.3,82.0,79.46,61.02
2018,4,7,11,30,0.0,79.0,2.6,9.2,79.0,76.56,58.58
2018,4,7,11,45,0.0,79.0,2.65,9.15,79.0,76.56,58.57
2018,4,7,12,0,0.0,79.0,2.7,9.1,79.0,76.57,58.56
2018,4,7,12,15,0.0,85.0,2.75,8.95,85.0,82.41,63.44
2018,4,7,12,30,0.0,91.0,2.8,8.8,91.0,88.25,68.32
2018,4,7,12,45,0.0,99.0,2.8,8.7,99.0,96.04,74.82
2018,4,7,13,0,0.0,107.0,2.8,8.6,107.0,103.81,81.31
2018,4,7,13,15,0.0,116.0,2.85,8.45,116.0,112.54,88.62
2018,4,7,13,30,0.0,125.0,2.9,8.3,125.0,121.26,95.94
2018,4,7,13,45,0.0,107.0,2.9,8.15,107.0,103.71,81.54
2018,4,7,14,0,0.0,89.0,2.9,8.0,89.0,86.22,67.12
2018,4,7,14,15,0.0,82.0,2.85,7.8,82.0,79.42,61.58
2018,4,7,14,30,0.0,75.0,2.8,7.6,75.0,72.61,56.02
2018,4,7,14,45,0.0,68.0,2.75,7.45,68.0,65.81,50.43
2018,4,7,15,0,0.0,61.0,2.7,7.3,61.0,59.02,44.81
2018,4,7,15,15,0.0,64.0,2.75,7.1,64.0,61.91,47.44
2018,4,7,15,30,0.0,67.0,2.8,6.9,67.0,64.81,50.08
2018,4,7,15,45,0.0,66.5,2.8,6.7,66.5,64.31,49.86
2018,4,7,16,0,0.0,66.0,2.8,6.5,66.0,63.81,49.64
2018,4,7,16,15,0.0,55.5,2.85,6.25,55.5,53.64,41.07
2018,4,7,16,30,0.0,45.0,2.9,6.0,45.0,43.47,32.42
2018,4,7,16,45,0.0,38.5,2.95,5.75,38.5,37.18,27.06
2018,4,7,17,0,0.0,32.0,3.0,5.5,32.0,30.89,21.63
2018,4,7,17,15,0.0,22.0,2.95,5.2,22.0,21.22,13.15
2018,4,7,17,30,0.0,12.0,2.9,4.9,12.0,11.57,4.59
2018,4,7,17,45,0.0,9.5,2.9,4.65,9.5,9.16,2.41
2018,4,7,18,0,0.0,7.0,2.9,4.4,7.0,6.74,0.47
2018,4,7,18,15,0.0,5.0,2.9,4.4,5.0,4.82,0.0
2018,4,7,18,30,0.0,3.0,2.9,4.4,3.0,2.89,0.0
2018,4,7,18,45,0.0,1.5,2.9,3.95,1.5,1.47,0.0
2018,4,7,19,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.9,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.65,1.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.35,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.25,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.8,0.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,-1.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,45,26.5,5.0,1.4,-1.8,5.5,0.0,0.0
2018,4,8,6,0,53.0,10.0,1.5,-1.7,11.0,18.47,0.0
2018,4,8,6,15,179.0,26.5,1.7,-1.1,43.5,74.45,15.0
2018,4,8,6,30,305.0,43.0,1.9,-0.5,76.0,142.46,105.39
2018,4,8,6,45,402.5,55.5,2.1,0.05,125.0,204.48,163.57
2018,4,8,7,0,500.0,68.0,2.3,0.6,174.0,278.69,231.37
2018,4,8,7,15,564.5,77.0,2.4,1.25,229.0,344.68,291.5
2018,4,8,7,30,629.0,86.0,2.5,1.9,284.0,416.38,354.66
2018,4,8,7,45,671.5,94.0,2.6,2.55,340.0,480.42,409.48
2018,4,8,8,0,714.0,102.0,2.7,3.2,396.0,547.16,464.59
2018,4,8,8,15,747.0,107.5,2.6,3.7,451.0,607.39,512.2
2018,4,8,8,30,780.0,113.0,2.5,4.2,506.0,668.61,558.85
2018,4,8,8,45,804.0,117.5,2.4,4.7,557.5,722.83,598.19
2018,4,8,9,0,828.0,122.0,2.3,5.2,609.0,773.72,632.51
2018,4,8,9,15,848.0,125.0,2.15,5.7,656.5,821.84,663.45
2018,4,8,9,30,868.0,128.0,2.0,6.2,704.0,868.49,692.4
2018,4,8,9,45,881.5,129.0,1.85,6.65,743.5,905.63,713.89
2018,4,8,10,0,895.0,130.0,1.7,7.1,783.0,940.37,733.17
2018,4,8,10,15,904.0,132.0,1.6,7.5,816.5,969.5,748.94
2018,4,8,10,30,913.0,134.0,1.5,7.9,850.0,995.61,762.42
2018,4,8,10,45,919.5,136.0,1.4,8.3,877.0,1010.28,768.08
2018,4,8,11,0,926.0,138.0,1.3,8.7,904.0,1027.44,775.45
2018,4,8,11,15,929.5,139.5,1.3,9.05,922.0,1037.76,780.28
2018,4,8,11,30,933.0,141.0,1.3,9.4,940.0,1044.5,782.98
2018,4,8,11,45,932.5,142.5,1.3,9.75,948.5,1043.81,781.03
2018,4,8,12,0,932.0,144.0,1.3,10.1,957.0,1039.49,776.97
2018,4,8,12,15,886.5,166.5,1.3,10.3,941.0,1016.18,761.13
2018,4,8,12,30,841.0,189.0,1.3,10.5,925.0,984.34,740.0
2018,4,8,12,45,864.5,176.0,1.35,10.7,928.0,977.54,736.41
2018,4,8,13,0,888.0,163.0,1.4,10.9,931.0,966.74,729.9
2018,4,8,13,15,854.5,174.5,1.35,11.0,903.5,926.84,702.73
2018,4,8,13,30,821.0,186.0,1.3,11.1,876.0,885.39,674.79
2018,4,8,13,45,685.5,236.5,1.3,11.2,802.0,800.1,615.44
2018,4,8,14,0,550.0,287.0,1.3,11.3,728.0,717.53,554.97
2018,4,8,14,15,542.5,275.0,1.3,11.3,696.5,677.41,527.35
2018,4,8,14,30,535.0,263.0,1.3,11.3,665.0,636.39,498.12
2018,4,8,14,45,518.5,253.0,1.25,11.25,627.5,590.62,464.37
2018,4,8,15,0,502.0,243.0,1.2,11.2,590.0,545.05,430.21
2018,4,8,15,15,436.5,245.5,1.15,11.1,534.0,483.75,383.06
2018,4,8,15,30,371.0,248.0,1.1,11.0,478.0,427.89,339.52
2018,4,8,15,45,403.5,220.0,1.05,10.85,452.0,395.23,313.77
2018,4,8,16,0,436.0,192.0,1.0,10.7,426.0,358.96,283.83
2018,4,8,16,15,329.5,186.0,0.9,10.4,353.0,290.06,228.63
2018,4,8,16,30,223.0,180.0,0.8,10.1,280.0,231.32,182.11
2018,4,8,16,45,134.0,153.0,0.7,9.8,211.0,172.55,135.82
2018,4,8,17,0,45.0,126.0,0.6,9.5,142.0,124.61,99.13
2018,4,8,17,15,22.5,95.0,0.6,9.05,103.0,90.73,71.76
2018,4,8,17,30,0.0,64.0,0.6,8.6,64.0,61.11,47.48
2018,4,8,17,45,0.0,49.0,0.6,8.15,49.0,46.96,35.1
2018,4,8,18,0,0.0,34.0,0.6,7.7,34.0,32.84,23.86
2018,4,8,18,15,0.0,22.0,0.6,7.7,22.0,21.24,12.35
2018,4,8,18,30,0.0,10.0,0.6,7.7,10.0,9.64,0.0
2018,4,8,18,45,0.0,5.0,0.6,7.25,5.0,4.91,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.45,2.95,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.98,0.0
2018,4,9,6,15,0.0,4.0,0.4,3.65,4.0,3.85,0.0
2018,4,9,6,30,0.0,7.0,0.4,4.1,7.0,6.74,0.07
2018,4,9,6,45,0.0,10.5,0.4,4.55,10.5,10.12,3.23
2018,4,9,7,0,0.0,14.0,0.4,5.0,14.0,13.5,6.32
2018,4,9,7,15,14.5,46.5,0.55,5.65,51.0,52.27,40.55
2018,4,9,7,30,29.0,79.0,0.7,6.3,88.0,94.22,77.05
2018,4,9,7,45,145.0,120.5,0.9,6.95,179.5,208.93,175.48
2018,4,9,8,0,261.0,162.0,1.1,7.6,271.0,336.92,281.18
2018,4,9,8,15,250.0,183.5,1.2,8.15,298.5,364.99,302.19
2018,4,9,8,30,239.0,205.0,1.3,8.7,326.0,391.36,321.93
2018,4,9,8,45,160.0,229.0,1.45,9.25,313.5,361.75,295.74
2018,4,9,9,0,81.0,253.0,1.6,9.8,301.0,324.89,263.54
2018,4,9,9,15,119.0,280.0,1.6,10.2,356.5,394.44,318.19
2018,4,9,9,30,157.0,307.0,1.6,10.6,412.0,458.05,366.45
2018,4,9,9,45,387.5,264.5,1.6,11.0,543.5,629.95,500.25
2018,4,9,10,0,618.0,222.0,1.6,11.4,675.0,799.86,624.93
2018,4,9,10,15,701.5,195.0,1.55,11.7,731.0,859.76,663.71
2018,4,9,10,30,785.0,168.0,1.5,12.0,787.0,915.62,698.8
2018,4,9,10,45,478.5,259.5,1.45,12.35,640.5,736.86,568.38
2018,4,9,11,0,172.0,351.0,1.4,12.7,494.0,530.14,410.59
2018,4,9,11,15,322.5,334.0,1.35,12.95,609.0,663.82,512.46
2018,4,9,11,30,473.0,317.0,1.3,13.2,724.0,797.16,606.61
2018,4,9,11,45,648.5,249.0,1.3,13.5,813.5,894.11,674.92
2018,4,9,12,0,824.0,181.0,1.3,13.8,903.0,982.06,731.3
2018,4,9,12,15,701.5,237.0,1.25,13.95,852.5,919.08,687.35
2018,4,9,12,30,579.0,293.0,1.2,14.1,802.0,849.54,637.59
2018,4,9,12,45,458.0,343.0,1.15,14.3,743.5,777.51,584.91
2018,4,9,13,0,337.0,393.0,1.1,14.5,685.0,703.07,529.94
2018,4,9,13,15,322.5,361.5,1.1,14.6,637.5,648.07,492.69
2018,4,9,13,30,308.0,330.0,1.1,14.7,590.0,593.06,454.59
2018,4,9,13,45,294.5,335.5,1.05,14.75,578.5,575.73,441.89
2018,4,9,14,0,281.0,341.0,1.0,14.8,567.0,558.15,428.62
2018,4,9,14,15,222.5,312.0,1.0,14.75,487.0,473.43,366.6
2018,4,9,14,30,164.0,283.0,1.0,14.7,407.0,391.67,305.8
2018,4,9,14,45,124.5,277.5,0.95,14.65,369.0,351.5,275.18
2018,4,9,15,0,85.0,272.0,0.9,14.6,331.0,313.91,246.06
2018,4,9,15,15,93.0,267.0,0.9,14.45,328.0,308.28,242.43
2018,4,9,15,30,101.0,262.0,0.9,14.3,325.0,301.54,237.59
2018,4,9,15,45,81.0,239.5,0.9,14.15,287.5,264.46,208.94
2018,4,9,16,0,61.0,217.0,0.9,14.0,250.0,229.53,181.88
2018,4,9,16,15,82.5,185.5,0.8,13.75,225.5,203.85,161.42
2018,4,9,16,30,104.0,154.0,0.7,13.5,201.0,174.34,137.05
2018,4,9,16,45,335.0,130.5,0.65,13.3,254.5,198.55,148.93
2018,4,9,17,0,566.0,107.0,0.6,13.1,308.0,200.99,139.36
2018,4,9,17,15,355.5,93.5,0.55,12.6,212.5,125.32,84.78
2018,4,9,17,30,145.0,80.0,0.5,12.1,117.0,78.37,55.89
2018,4,9,17,45,72.5,58.0,0.45,11.55,76.5,51.74,37.84
2018,4,9,18,0,0.0,36.0,0.4,11.0,36.0,34.74,25.24
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,22.21,13.11
2018,4,9,18,30,3.0,10.0,0.4,11.0,10.0,9.64,0.0
2018,4,9,18,45,1.5,5.0,0.4,10.4,5.0,4.91,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.65,4.3,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.7,4.3,5.0,5.59,0.0
2018,4,10,6,15,7.5,17.0,1.8,4.7,17.5,18.47,4.63
2018,4,10,6,30,11.0,29.0,1.9,5.1,30.0,32.29,21.35
2018,4,10,6,45,73.5,53.5,2.05,5.5,69.0,84.33,66.01
2018,4,10,7,0,136.0,78.0,2.2,5.9,108.0,139.63,114.44
2018,4,10,7,15,113.0,99.5,2.25,6.5,129.0,159.6,132.82
2018,4,10,7,30,90.0,121.0,2.3,7.1,150.0,176.84,147.81
2018,4,10,7,45,147.5,142.5,2.35,7.7,200.0,235.58,197.83
2018,4,10,8,0,205.0,164.0,2.4,8.3,250.0,299.65,251.24
2018,4,10,8,15,239.0,186.5,2.4,8.85,299.5,361.8,301.37
2018,4,10,8,30,273.0,209.0,2.4,9.4,349.0,419.61,346.87
2018,4,10,8,45,342.5,217.5,2.35,9.95,410.5,489.67,401.72
2018,4,10,9,0,412.0,226.0,2.3,10.5,472.0,572.45,464.55
2018,4,10,9,15,523.0,209.0,2.25,10.95,545.0,656.97,528.5
2018,4,10,9,30,634.0,192.0,2.2,11.4,618.0,750.47,596.92
2018,4,10,9,45,751.5,161.5,2.15,11.8,695.0,836.57,656.24
2018,4,10,10,0,869.0,131.0,2.1,12.2,772.0,922.51,712.69
2018,4,10,10,15,834.0,151.5,2.0,12.6,788.5,930.91,714.09
2018,4,10,10,30,799.0,172.0,1.9,13.0,805.0,934.36,713.04
2018,4,10,10,45,857.0,152.5,1.85,13.35,850.5,978.87,740.5
2018,4,10,11,0,915.0,133.0,1.8,13.7,896.0,1015.34,761.72
2018,4,10,11,15,920.0,135.0,1.75,14.0,915.5,1027.45,766.95
2018,4,10,11,30,925.0,137.0,1.7,14.3,935.0,1036.03,770.25
2018,4,10,11,45,927.0,137.5,1.65,14.55,945.0,1036.6,768.62
2018,4,10,12,0,929.0,138.0,1.6,14.8,955.0,1033.58,764.89
2018,4,10,12,15,928.5,138.5,1.6,15.0,956.0,1024.62,758.44
2018,4,10,12,30,928.0,139.0,1.6,15.2,957.0,1012.15,749.92
2018,4,10,12,45,925.5,139.5,1.55,15.45,950.0,994.41,737.22
2018,4,10,13,0,923.0,140.0,1.5,15.7,943.0,973.36,722.55
2018,4,10,13,15,918.0,139.5,1.45,15.8,927.0,945.95,704.22
2018,4,10,13,30,913.0,139.0,1.4,15.9,911.0,915.61,684.07
2018,4,10,13,45,906.0,138.5,1.35,16.0,887.5,880.86,660.99
2018,4,10,14,0,899.0,138.0,1.3,16.1,864.0,845.53,637.5
2018,4,10,14,15,888.0,136.5,1.25,16.1,831.5,801.53,608.25
2018,4,10,14,30,877.0,135.0,1.2,16.1,799.0,755.79,577.62
2018,4,10,14,45,863.0,132.5,1.1,16.1,760.0,705.56,541.13
2018,4,10,15,0,849.0,130.0,1.0,16.1,721.0,654.35,503.19
2018,4,10,15,15,832.5,127.5,0.9,16.05,677.5,600.99,462.91
2018,4,10,15,30,816.0,125.0,0.8,16.0,634.0,547.43,421.47
2018,4,10,15,45,793.5,121.5,0.7,15.9,585.0,488.42,375.02
2018,4,10,16,0,771.0,118.0,0.6,15.8,536.0,431.83,329.1
2018,4,10,16,15,741.0,113.5,0.55,15.55,483.5,372.86,280.68
2018,4,10,16,30,711.0,109.0,0.5,15.3,431.0,316.3,232.94
2018,4,10,16,45,670.0,102.5,0.45,15.1,376.0,257.83,183.35
2018,4,10,17,0,629.0,96.0,0.4,14.9,321.0,203.63,137.52
2018,4,10,17,15,571.0,88.0,0.5,14.15,266.5,150.3,95.43
2018,4,10,17,30,513.0,80.0,0.6,13.4,212.0,103.81,62.94
2018,4,10,17,45,428.5,68.5,0.7,12.6,161.5,59.17,39.34
2018,4,10,18,0,344.0,57.0,0.8,11.8,111.0,43.4,32.79
2018,4,10,18,15,229.5,40.5,0.8,11.8,70.5,31.59,21.06
2018,4,10,18,30,115.0,24.0,0.8,11.8,30.0,19.13,0.0
2018,4,10,18,45,57.5,12.0,0.9,10.45,15.0,11.8,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,5,45,0.5,4.0,1.05,3.95,4.0,0.0,0.0
2018,4,11,6,0,1.0,8.0,1.1,4.1,8.0,8.04,0.0
2018,4,11,6,15,5.0,24.5,1.05,4.5,25.0,25.81,10.83
2018,4,11,6,30,9.0,41.0,1.0,4.9,42.0,44.16,31.62
2018,4,11,6,45,26.5,62.0,1.0,5.35,67.5,74.82,58.8
2018,4,11,7,0,44.0,83.0,1.0,5.8,93.0,105.06,85.54
2018,4,11,7,15,23.0,87.0,1.0,6.4,92.5,100.11,81.73
2018,4,11,7,30,2.0,91.0,1.0,7.0,92.0,90.7,73.45
2018,4,11,7,45,1.0,92.5,0.95,7.6,93.0,91.06,73.45
2018,4,11,8,0,0.0,94.0,0.9,8.2,94.0,91.59,73.48
2018,4,11,8,15,105.5,150.5,0.85,8.7,205.0,228.77,189.95
2018,4,11,8,30,211.0,207.0,0.8,9.2,316.0,367.66,301.39
2018,4,11,8,45,214.5,219.0,0.75,9.7,339.0,390.78,317.0
2018,4,11,9,0,218.0,231.0,0.7,10.2,362.0,421.81,339.1
2018,4,11,9,15,228.5,261.5,0.75,10.55,407.5,470.49,374.69
2018,4,11,9,30,239.0,292.0,0.8,10.9,453.0,518.91,409.21
2018,4,11,9,45,334.0,291.5,0.85,11.25,531.0,605.99,473.96
2018,4,11,10,0,429.0,291.0,0.9,11.6,609.0,705.48,544.99
2018,4,11,10,15,585.0,249.5,1.0,11.85,703.0,811.49,621.6
2018,4,11,10,30,741.0,208.0,1.1,12.1,797.0,924.79,699.01
2018,4,11,10,45,778.0,199.0,1.2,12.4,834.5,959.54,720.45
2018,4,11,11,0,815.0,190.0,1.3,12.7,872.0,987.64,738.57
2018,4,11,11,15,824.0,189.0,1.35,13.0,891.0,999.51,745.32
2018,4,11,11,30,833.0,188.0,1.4,13.3,910.0,1008.17,750.31
2018,4,11,11,45,841.0,185.5,1.45,13.6,921.0,1011.05,751.69
2018,4,11,12,0,849.0,183.0,1.5,13.9,932.0,1010.57,751.08
2018,4,11,12,15,816.0,195.5,1.5,14.15,916.5,983.06,732.31
2018,4,11,12,30,783.0,208.0,1.5,14.4,901.0,956.58,714.59
2018,4,11,12,45,628.0,265.0,1.45,14.65,818.0,857.0,645.65
2018,4,11,13,0,473.0,322.0,1.4,14.9,735.0,758.92,574.45
2018,4,11,13,15,550.5,282.5,1.35,15.05,755.5,773.32,587.1
2018,4,11,13,30,628.0,243.0,1.3,15.2,776.0,783.41,595.31
2018,4,11,13,45,756.5,191.5,1.3,15.4,816.5,816.06,619.48
2018,4,11,14,0,885.0,140.0,1.3,15.6,857.0,837.66,634.05
2018,4,11,14,15,879.5,136.0,1.25,15.7,826.5,795.78,605.21
2018,4,11,14,30,874.0,132.0,1.2,15.8,796.0,751.79,575.47
2018,4,11,14,45,866.5,127.5,1.15,15.9,759.5,704.06,541.23
2018,4,11,15,0,859.0,123.0,1.1,16.0,723.0,654.8,504.95
2018,4,11,15,15,843.0,119.5,1.1,15.95,678.5,600.31,464.62
2018,4,11,15,30,827.0,116.0,1.1,15.9,634.0,545.57,422.85
2018,4,11,15,45,807.5,111.5,1.1,15.9,585.5,488.22,377.7
2018,4,11,16,0,788.0,107.0,1.1,15.9,537.0,431.54,331.57
2018,4,11,16,15,761.5,102.5,1.05,15.7,485.0,371.1,281.25
2018,4,11,16,30,735.0,98.0,1.0,15.5,433.0,314.51,232.67
2018,4,11,16,45,699.0,92.0,0.95,15.25,379.0,256.42,182.51
2018,4,11,17,0,663.0,86.0,0.9,15.0,325.0,201.94,135.59
2018,4,11,17,15,610.0,78.5,0.9,14.1,270.5,147.67,91.86
2018,4,11,17,30,557.0,71.0,0.9,13.2,216.0,99.53,57.61
2018,4,11,17,45,476.5,61.0,0.9,12.25,165.0,54.9,34.63
2018,4,11,18,0,396.0,51.0,0.9,11.3,114.0,39.32,29.3
2018,4,11,18,15,272.5,38.0,0.9,11.3,73.5,29.41,19.41
2018,4,11,18,30,149.0,25.0,0.9,11.3,33.0,19.92,0.0
2018,4,11,18,45,74.5,12.5,1.0,10.2,16.5,12.29,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,12,5,45,1.0,3.5,1.2,6.1,3.5,0.0,0.0
2018,4,12,6,0,2.0,7.0,1.3,6.4,7.0,7.23,0.0
2018,4,12,6,15,2.5,19.5,1.4,6.8,19.5,19.4,7.72
2018,4,12,6,30,3.0,32.0,1.5,7.2,32.0,31.93,21.31
2018,4,12,6,45,32.5,58.0,1.65,7.6,65.0,71.78,55.72
2018,4,12,7,0,62.0,84.0,1.8,8.0,98.0,113.22,91.83
2018,4,12,7,15,75.0,102.5,1.9,8.6,124.0,141.22,116.29
2018,4,12,7,30,88.0,121.0,2.0,9.2,150.0,175.85,145.83
2018,4,12,7,45,152.5,145.5,2.05,9.75,206.5,242.15,201.68
2018,4,12,8,0,217.0,170.0,2.1,10.3,263.0,321.09,266.53
2018,4,12,8,15,431.5,154.0,2.3,11.3,368.5,458.99,379.11
2018,4,12,8,30,646.0,138.0,2.5,12.3,474.0,611.79,498.7
2018,4,12,8,45,697.5,136.0,2.65,13.25,530.5,673.77,543.66
2018,4,12,9,0,749.0,134.0,2.8,14.2,587.0,737.51,588.53
2018,4,12,9,15,767.5,137.5,2.95,14.95,631.0,782.08,618.1
2018,4,12,9,30,786.0,141.0,3.1,15.7,675.0,822.15,644.17
2018,4,12,9,45,800.0,144.5,3.2,16.5,714.5,859.93,667.93
2018,4,12,10,0,814.0,148.0,3.3,17.3,754.0,895.58,689.93
2018,4,12,10,15,823.5,151.0,3.4,17.8,786.5,924.25,707.7
2018,4,12,10,30,833.0,154.0,3.5,18.3,819.0,950.18,723.58
2018,4,12,10,45,839.5,156.0,3.6,18.8,844.0,969.32,734.82
2018,4,12,11,0,846.0,158.0,3.7,19.3,869.0,985.35,744.05
2018,4,12,11,15,850.5,159.5,3.7,19.6,886.5,995.71,749.42
2018,4,12,11,30,855.0,161.0,3.7,19.9,904.0,1002.75,752.71
2018,4,12,11,45,855.5,162.5,3.75,20.15,913.0,1002.57,751.77
2018,4,12,12,0,856.0,164.0,3.8,20.4,922.0,999.01,748.74
2018,4,12,12,15,866.0,157.5,3.8,20.6,925.0,992.85,743.94
2018,4,12,12,30,876.0,151.0,3.8,20.8,928.0,978.25,733.58
2018,4,12,12,45,888.0,142.5,3.85,21.0,925.0,965.52,724.99
2018,4,12,13,0,900.0,134.0,3.9,21.2,922.0,949.2,714.02
2018,4,12,13,15,896.0,133.5,3.9,21.25,907.0,923.16,696.63
2018,4,12,13,30,892.0,133.0,3.9,21.3,892.0,894.23,677.31
2018,4,12,13,45,886.0,131.5,3.85,21.35,869.0,859.93,653.99
2018,4,12,14,0,880.0,130.0,3.8,21.4,846.0,823.17,628.91
2018,4,12,14,15,870.0,129.0,3.75,21.4,815.0,782.8,601.28
2018,4,12,14,30,860.0,128.0,3.7,21.4,784.0,738.98,571.01
2018,4,12,14,45,846.5,126.5,3.7,21.35,746.5,690.78,535.99
2018,4,12,15,0,833.0,125.0,3.7,21.3,709.0,641.6,499.14
2018,4,12,15,15,815.0,123.0,3.6,21.15,665.5,588.62,458.46
2018,4,12,15,30,797.0,121.0,3.5,21.0,622.0,535.62,416.76
2018,4,12,15,45,773.0,118.0,3.4,20.85,573.5,479.08,371.31
2018,4,12,16,0,749.0,115.0,3.3,20.7,525.0,421.72,324.09
2018,4,12,16,15,719.5,110.0,3.15,20.3,473.0,363.66,275.45
2018,4,12,16,30,690.0,105.0,3.0,19.9,421.0,307.98,227.69
2018,4,12,16,45,649.0,99.5,2.8,19.55,368.0,251.58,179.17
2018,4,12,17,0,608.0,94.0,2.6,19.2,315.0,199.45,134.64
2018,4,12,17,15,553.0,86.0,2.45,18.5,262.0,147.62,93.14
2018,4,12,17,30,498.0,78.0,2.3,17.8,209.0,102.22,60.98
2018,4,12,17,45,418.0,67.0,2.15,17.15,159.5,59.24,37.92
2018,4,12,18,0,338.0,56.0,2.0,16.5,110.0,42.35,31.28
2018,4,12,18,15,230.0,40.0,2.0,16.5,70.5,30.97,20.34
2018,4,12,18,30,122.0,24.0,2.0,16.5,31.0,18.97,0.4
2018,4,12,18,45,61.0,12.0,2.05,15.65,15.5,11.8,0.0
2018,4,12,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.65,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.7,9.7,17.0,26.86,0.0
2018,4,13,6,15,185.5,31.5,1.9,10.4,52.5,87.98,51.99
2018,4,13,6,30,303.0,48.0,2.1,11.1,88.0,151.43,111.87
2018,4,13,6,45,397.0,59.0,2.25,11.85,137.0,212.46,165.72
2018,4,13,7,0,491.0,70.0,2.4,12.6,186.0,285.46,229.22
2018,4,13,7,15,552.5,78.5,2.5,13.4,239.5,349.74,284.71
2018,4,13,7,30,614.0,87.0,2.6,14.2,293.0,419.45,342.88
2018,4,13,7,45,657.5,92.0,2.75,15.0,347.0,480.33,392.35
2018,4,13,8,0,701.0,97.0,2.9,15.8,401.0,543.95,442.34
2018,4,13,8,15,730.5,102.5,2.95,16.45,453.5,601.4,485.86
2018,4,13,8,30,760.0,108.0,3.0,17.1,506.0,659.57,528.59
2018,4,13,8,45,781.5,112.0,3.05,17.8,555.0,708.14,562.02
2018,4,13,9,0,803.0,116.0,3.1,18.5,604.0,758.49,595.43
2018,4,13,9,15,818.0,119.5,3.15,19.05,648.0,802.08,623.71
2018,4,13,9,30,833.0,123.0,3.2,19.6,692.0,843.97,650.41
2018,4,13,9,45,843.5,126.5,3.2,20.1,730.5,880.0,672.52
2018,4,13,10,0,854.0,130.0,3.2,20.6,769.0,913.59,692.76
2018,4,13,10,15,861.0,133.0,3.25,21.0,800.5,940.81,709.11
2018,4,13,10,30,868.0,136.0,3.3,21.4,832.0,965.08,723.48
2018,4,13,10,45,872.0,138.0,3.35,21.8,855.5,982.35,733.18
2018,4,13,11,0,876.0,140.0,3.4,22.2,879.0,990.36,736.83
2018,4,13,11,15,769.5,199.0,3.4,22.45,858.0,964.61,718.2
2018,4,13,11,30,663.0,258.0,3.4,22.7,837.0,923.76,689.3
2018,4,13,11,45,639.0,274.5,3.4,22.95,837.0,914.72,681.64
2018,4,13,12,0,615.0,291.0,3.4,23.2,837.0,902.93,671.96
2018,4,13,12,15,578.0,311.0,3.4,23.4,825.0,879.6,654.38
2018,4,13,12,30,541.0,331.0,3.4,23.6,813.0,855.42,636.31
2018,4,13,12,45,506.5,344.0,3.4,23.75,792.5,825.08,614.4
2018,4,13,13,0,472.0,357.0,3.4,23.9,772.0,793.8,591.82
2018,4,13,13,15,549.5,313.0,3.4,23.95,788.0,804.0,601.58
2018,4,13,13,30,627.0,269.0,3.4,24.0,804.0,809.35,607.55
2018,4,13,13,45,709.5,218.5,3.35,24.1,809.0,805.96,607.27
2018,4,13,14,0,792.0,168.0,3.3,24.2,814.0,794.23,599.92
2018,4,13,14,15,694.0,205.0,3.3,24.15,756.0,726.66,551.58
2018,4,13,14,30,596.0,242.0,3.3,24.1,698.0,662.89,504.46
2018,4,13,14,45,630.0,214.5,3.25,24.05,676.0,631.66,482.87
2018,4,13,15,0,664.0,187.0,3.2,24.0,654.0,596.05,457.24
2018,4,13,15,15,669.5,173.5,3.15,23.8,620.0,552.89,425.04
2018,4,13,15,30,675.0,160.0,3.1,23.6,586.0,507.9,390.57
2018,4,13,15,45,658.0,152.0,3.0,23.4,541.5,455.68,349.43
2018,4,13,16,0,641.0,144.0,2.9,23.2,497.0,404.2,307.81
2018,4,13,16,15,619.5,135.0,2.75,22.85,449.5,351.09,264.05
2018,4,13,16,30,598.0,126.0,2.6,22.5,402.0,299.67,220.72
2018,4,13,16,45,574.0,115.5,2.45,22.15,354.0,248.15,176.86
2018,4,13,17,0,550.0,105.0,2.3,21.8,306.0,199.05,135.17
2018,4,13,17,15,499.5,95.5,2.1,21.15,255.5,149.21,95.67
2018,4,13,17,30,449.0,86.0,1.9,20.5,205.0,105.38,64.56
2018,4,13,17,45,378.0,72.5,1.75,19.85,157.0,63.56,41.24
2018,4,13,18,0,307.0,59.0,1.6,19.2,109.0,44.68,32.95
2018,4,13,18,15,208.5,42.0,1.6,19.2,70.5,32.55,21.51
2018,4,13,18,30,110.0,25.0,1.6,19.2,32.0,19.75,2.46
2018,4,13,18,45,55.0,12.5,1.5,18.35,16.0,12.29,0.0
2018,4,13,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,5,45,10.0,6.5,1.6,13.3,7.0,0.0,0.0
2018,4,14,6,0,20.0,13.0,1.7,13.6,14.0,16.4,0.0
2018,4,14,6,15,118.5,33.5,1.85,14.1,49.0,71.93,43.81
2018,4,14,6,30,217.0,54.0,2.0,14.6,84.0,133.84,98.81
2018,4,14,6,45,284.5,69.0,2.15,15.1,126.0,185.67,144.09
2018,4,14,7,0,352.0,84.0,2.3,15.6,168.0,244.9,195.3
2018,4,14,7,15,406.0,95.5,2.45,16.2,216.0,300.96,243.21
2018,4,14,7,30,460.0,107.0,2.6,16.8,264.0,362.12,294.02
2018,4,14,7,45,513.5,116.5,2.75,17.4,319.0,425.43,345.21
2018,4,14,8,0,567.0,126.0,2.9,18.0,374.0,495.8,400.37
2018,4,14,8,15,549.0,145.0,2.95,18.55,409.0,527.93,423.89
2018,4,14,8,30,531.0,164.0,3.0,19.1,444.0,559.83,446.5
