Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,15,753.5,106.0,2.8,20.3,520.5,649.72,513.42
2018,5,4,8,30,776.0,110.0,2.8,20.9,570.0,701.92,548.82
2018,5,4,8,45,793.5,113.5,2.8,21.55,616.5,749.35,579.45
2018,5,4,9,0,811.0,117.0,2.8,22.2,663.0,795.74,608.76
2018,5,4,9,15,824.5,119.5,2.8,22.7,705.0,836.37,633.9
2018,5,4,9,30,838.0,122.0,2.8,23.2,747.0,875.19,657.48
2018,5,4,9,45,810.5,143.5,2.75,23.7,772.0,895.41,667.88
2018,5,4,10,0,783.0,165.0,2.7,24.2,797.0,911.0,675.3
2018,5,4,10,15,712.5,213.0,2.65,24.6,804.5,913.87,674.58
2018,5,4,10,30,642.0,261.0,2.6,25.0,812.0,906.58,666.45
2018,5,4,10,45,683.0,244.5,2.6,25.35,845.0,936.64,685.57
2018,5,4,11,0,724.0,228.0,2.6,25.7,878.0,964.73,702.03
2018,5,4,11,15,774.0,202.0,2.6,25.95,907.5,985.08,713.72
2018,5,4,11,30,824.0,176.0,2.6,26.2,937.0,1008.03,727.14
2018,5,4,11,45,856.5,156.5,2.65,26.4,953.5,1016.99,732.25
2018,5,4,12,0,889.0,137.0,2.7,26.6,970.0,1017.38,732.12
2018,5,4,12,15,888.5,136.5,2.7,26.7,969.5,1006.99,725.13
2018,5,4,12,30,888.0,136.0,2.7,26.8,969.0,993.4,716.28
2018,5,4,12,45,886.0,135.5,2.75,26.95,960.5,975.24,704.9
2018,5,4,13,0,884.0,135.0,2.8,27.1,952.0,954.07,691.64
2018,5,4,13,15,879.0,135.0,2.8,27.1,936.0,927.76,675.06
2018,5,4,13,30,874.0,135.0,2.8,27.1,920.0,898.78,656.74
2018,5,4,13,45,868.0,133.5,2.85,27.1,896.5,864.99,635.51
2018,5,4,14,0,862.0,132.0,2.9,27.1,873.0,828.9,612.59
2018,5,4,14,15,853.0,130.5,2.85,27.05,842.5,788.37,586.0
2018,5,4,14,30,844.0,129.0,2.8,27.0,812.0,746.12,558.04
2018,5,4,14,45,832.5,127.0,2.8,26.95,775.5,700.02,526.91
2018,5,4,15,0,821.0,125.0,2.8,26.9,739.0,652.55,492.92
2018,5,4,15,15,806.5,122.0,2.7,26.7,697.0,601.52,455.46
2018,5,4,15,30,792.0,119.0,2.6,26.5,655.0,550.23,416.87
2018,5,4,15,45,773.0,116.0,2.55,26.35,609.0,496.68,375.65
2018,5,4,16,0,754.0,113.0,2.5,26.2,563.0,443.82,333.79
2018,5,4,16,15,729.5,109.0,2.35,25.8,513.5,386.48,287.62
2018,5,4,16,30,705.0,105.0,2.2,25.4,464.0,333.0,243.27
2018,5,4,16,45,673.5,99.5,2.05,25.05,412.5,278.23,197.28
2018,5,4,17,0,642.0,94.0,1.9,24.7,361.0,226.54,153.57
2018,5,4,17,15,593.0,88.5,1.75,24.05,308.5,175.13,111.84
2018,5,4,17,30,544.0,83.0,1.6,23.4,256.0,129.25,77.1
2018,5,4,17,45,411.5,78.0,1.45,22.75,195.0,84.56,50.75
2018,5,4,18,0,279.0,73.0,1.3,22.1,134.0,54.13,41.17
2018,5,4,18,15,206.0,56.5,1.3,22.1,95.0,45.57,33.36
2018,5,4,18,30,133.0,40.0,1.3,22.1,56.0,32.86,21.67
2018,5,4,18,45,88.5,25.0,1.3,21.15,33.5,20.9,6.36
2018,5,4,19,0,44.0,10.0,1.3,20.2,11.0,9.83,0.0
2018,5,4,19,15,22.0,5.0,1.25,20.05,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,2.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,5.0,8.0,0.3,17.3,8.0,8.51,0.0
2018,5,5,5,45,36.5,23.5,0.25,17.55,27.5,32.61,10.08
2018,5,5,6,0,68.0,39.0,0.2,17.8,47.0,59.81,40.17
2018,5,5,6,15,75.0,57.5,0.3,18.2,70.5,85.15,62.66
2018,5,5,6,30,82.0,76.0,0.4,18.6,94.0,111.08,85.13
2018,5,5,6,45,178.5,94.5,0.45,19.0,147.0,178.24,139.75
2018,5,5,7,0,275.0,113.0,0.5,19.4,200.0,251.58,198.79
2018,5,5,7,15,299.5,128.5,0.7,19.95,239.0,294.68,233.47
2018,5,5,7,30,324.0,144.0,0.9,20.5,278.0,339.8,269.08
2018,5,5,7,45,302.0,174.0,1.1,21.05,312.0,374.5,295.12
2018,5,5,8,0,280.0,204.0,1.3,21.6,346.0,406.34,318.19
2018,5,5,8,15,244.5,224.5,1.35,22.05,357.5,415.58,323.33
2018,5,5,8,30,209.0,245.0,1.4,22.5,369.0,413.72,320.13
2018,5,5,8,45,175.5,276.0,1.5,22.95,386.0,428.43,328.96
2018,5,5,9,0,142.0,307.0,1.6,23.4,403.0,440.0,335.15
2018,5,5,9,15,160.5,325.0,1.6,23.55,440.0,478.65,362.61
2018,5,5,9,30,179.0,343.0,1.6,23.7,477.0,517.88,389.93
2018,5,5,9,45,101.5,318.5,1.6,23.9,395.0,425.28,320.22
2018,5,5,10,0,24.0,294.0,1.6,24.1,313.0,313.19,235.4
2018,5,5,10,15,20.0,287.0,1.55,24.15,303.5,302.31,227.25
2018,5,5,10,30,16.0,280.0,1.5,24.2,294.0,291.33,218.62
2018,5,5,10,45,17.0,289.0,1.45,24.25,304.0,301.24,225.64
2018,5,5,11,0,18.0,298.0,1.4,24.3,314.0,311.09,232.5
2018,5,5,11,15,16.0,283.0,1.35,24.3,297.5,293.86,219.5
2018,5,5,11,30,14.0,268.0,1.3,24.3,281.0,276.67,206.65
2018,5,5,11,45,13.5,258.0,1.2,24.3,270.5,265.96,198.59
2018,5,5,12,0,13.0,248.0,1.1,24.3,260.0,255.25,190.51
2018,5,5,12,15,16.5,279.5,1.05,24.25,295.0,289.39,215.72
2018,5,5,12,30,20.0,311.0,1.0,24.2,330.0,323.26,240.24
2018,5,5,12,45,27.0,324.0,0.95,24.15,349.0,345.97,256.66
2018,5,5,13,0,34.0,337.0,0.9,24.1,368.0,363.7,269.46
2018,5,5,13,15,38.5,358.5,0.9,24.05,393.5,386.95,286.2
2018,5,5,13,30,43.0,380.0,0.9,24.0,419.0,409.54,302.36
2018,5,5,13,45,90.5,394.0,0.9,23.9,473.0,460.31,339.89
2018,5,5,14,0,138.0,408.0,0.9,23.8,527.0,508.91,375.04
2018,5,5,14,15,152.5,400.5,0.9,23.75,528.0,505.33,372.87
2018,5,5,14,30,167.0,393.0,0.9,23.7,529.0,500.22,370.05
2018,5,5,14,45,181.5,373.5,0.9,23.65,515.0,482.31,358.29
2018,5,5,15,0,196.0,354.0,0.9,23.6,501.0,462.91,345.36
2018,5,5,15,15,153.5,329.0,0.85,23.55,440.0,402.6,301.78
2018,5,5,15,30,111.0,304.0,0.8,23.5,379.0,346.29,260.83
2018,5,5,15,45,83.5,274.5,0.8,23.45,329.0,299.44,226.68
2018,5,5,16,0,56.0,245.0,0.8,23.4,279.0,254.2,193.23
2018,5,5,16,15,39.5,214.5,0.75,23.2,237.5,215.57,164.45
2018,5,5,16,30,23.0,184.0,0.7,23.0,196.0,181.6,138.95
2018,5,5,16,45,14.0,152.0,0.65,22.8,159.0,147.74,113.13
2018,5,5,17,0,5.0,120.0,0.6,22.6,122.0,115.08,87.91
2018,5,5,17,15,2.5,99.0,0.55,22.2,100.0,94.61,71.97
2018,5,5,17,30,0.0,78.0,0.5,21.8,78.0,74.56,56.04
2018,5,5,17,45,0.0,62.0,0.45,21.4,62.0,59.54,43.82
2018,5,5,18,0,0.0,46.0,0.4,21.0,46.0,44.44,33.05
2018,5,5,18,15,0.5,35.0,0.4,21.0,35.0,33.8,23.51
2018,5,5,18,30,1.0,24.0,0.4,21.0,24.0,23.17,13.81
2018,5,5,18,45,2.0,15.5,0.45,20.5,15.5,14.96,3.64
2018,5,5,19,0,3.0,7.0,0.5,20.0,7.0,6.88,0.0
2018,5,5,19,15,1.5,3.5,0.55,19.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,4.0,4.0,0.6,15.55,4.0,0.0,0.0
2018,5,6,5,30,8.0,8.0,0.6,15.9,8.0,8.91,0.0
2018,5,6,5,45,23.5,23.0,0.6,16.25,25.5,27.93,9.67
2018,5,6,6,0,39.0,38.0,0.6,16.6,43.0,51.5,34.81
2018,5,6,6,15,82.0,58.5,0.6,17.15,74.5,88.35,65.52
2018,5,6,6,30,125.0,79.0,0.6,17.7,106.0,129.64,100.08
2018,5,6,6,45,95.5,82.5,0.65,18.2,106.5,126.76,99.21
2018,5,6,7,0,66.0,86.0,0.7,18.7,107.0,121.16,95.25
2018,5,6,7,15,50.5,113.0,0.75,19.25,131.0,140.71,111.05
2018,5,6,7,30,35.0,140.0,0.8,19.8,155.0,162.68,128.08
2018,5,6,7,45,81.5,177.5,0.85,20.4,217.5,232.25,183.18
2018,5,6,8,0,128.0,215.0,0.9,21.0,280.0,312.46,244.65
2018,5,6,8,15,122.0,219.0,0.9,21.35,286.0,317.08,246.79
2018,5,6,8,30,116.0,223.0,0.9,21.7,292.0,321.08,248.83
2018,5,6,8,45,77.0,198.0,0.9,22.05,245.5,260.78,201.62
2018,5,6,9,0,38.0,173.0,0.9,22.4,199.0,205.18,157.6
2018,5,6,9,15,257.0,220.0,0.95,22.65,411.5,455.34,350.52
2018,5,6,9,30,476.0,267.0,1.0,22.9,624.0,713.66,531.96
2018,5,6,9,45,617.0,222.0,1.05,23.1,708.0,808.56,595.4
2018,5,6,10,0,758.0,177.0,1.1,23.3,792.0,905.42,657.2
2018,5,6,10,15,765.0,181.5,1.2,23.5,821.5,927.18,669.89
2018,5,6,10,30,772.0,186.0,1.3,23.7,851.0,950.18,684.38
2018,5,6,10,45,777.0,189.5,1.4,23.9,874.0,967.47,695.25
2018,5,6,11,0,782.0,193.0,1.5,24.1,897.0,981.87,704.41
2018,5,6,11,15,534.5,203.5,1.6,24.25,688.5,754.54,556.51
2018,5,6,11,30,287.0,214.0,1.7,24.4,480.0,516.16,388.8
2018,5,6,11,45,232.0,240.5,1.8,24.55,456.5,480.32,362.88
2018,5,6,12,0,177.0,267.0,1.9,24.7,433.0,450.78,339.67
2018,5,6,12,15,172.5,328.5,1.9,24.8,490.5,505.96,377.85
2018,5,6,12,30,168.0,390.0,1.9,24.9,548.0,554.64,410.48
2018,5,6,12,45,129.0,356.0,1.95,25.05,477.0,478.88,355.97
2018,5,6,13,0,90.0,322.0,2.0,25.2,406.0,404.51,302.14
2018,5,6,13,15,167.5,298.5,2.0,25.2,451.0,450.07,338.33
2018,5,6,13,30,245.0,275.0,2.0,25.2,496.0,488.01,367.95
2018,5,6,13,45,461.5,248.5,2.0,25.25,651.5,638.02,478.73
2018,5,6,14,0,678.0,222.0,2.0,25.3,807.0,770.52,572.07
2018,5,6,14,15,644.0,226.0,2.0,25.3,766.5,721.14,536.66
2018,5,6,14,30,610.0,230.0,2.0,25.3,726.0,672.49,502.82
2018,5,6,14,45,399.5,287.5,1.95,25.25,606.5,552.77,414.81
2018,5,6,15,0,189.0,345.0,1.9,25.2,487.0,450.17,337.69
2018,5,6,15,15,133.0,283.5,1.85,25.1,380.5,348.6,263.78
2018,5,6,15,30,77.0,222.0,1.8,25.0,274.0,253.68,192.83
2018,5,6,15,45,39.0,167.5,1.75,24.9,194.0,179.2,136.08
2018,5,6,16,0,1.0,113.0,1.7,24.8,114.0,109.47,81.9
2018,5,6,16,15,3.5,102.5,1.65,24.45,104.5,100.33,75.12
2018,5,6,16,30,6.0,92.0,1.6,24.1,95.0,90.95,67.94
2018,5,6,16,45,112.0,110.5,1.5,23.8,158.0,134.71,100.58
2018,5,6,17,0,218.0,129.0,1.4,23.5,221.0,164.58,120.09
2018,5,6,17,15,216.0,118.0,1.35,22.85,198.5,140.38,99.98
2018,5,6,17,30,214.0,107.0,1.3,22.2,176.0,116.27,80.79
2018,5,6,17,45,107.0,85.0,1.25,21.55,119.5,80.83,57.66
2018,5,6,18,0,0.0,63.0,1.2,20.9,63.0,59.28,45.86
2018,5,6,18,15,10.0,45.5,1.2,20.9,46.5,43.33,31.68
2018,5,6,18,30,20.0,28.0,1.2,20.9,30.0,26.77,16.85
2018,5,6,18,45,39.0,19.5,1.35,19.6,21.5,17.73,6.02
2018,5,6,19,0,58.0,11.0,1.5,18.3,13.0,10.81,0.0
2018,5,6,19,15,29.0,5.5,1.6,18.1,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.0,11.85,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.2,12.3,13.0,16.98,0.0
2018,5,7,5,45,122.5,29.5,1.4,12.7,42.5,58.4,27.09
2018,5,7,6,0,206.0,47.0,1.6,13.1,72.0,109.27,76.92
2018,5,7,6,15,283.5,62.5,1.65,13.65,115.0,160.51,121.11
2018,5,7,6,30,361.0,78.0,1.7,14.2,158.0,220.34,172.6
2018,5,7,6,45,434.0,88.5,1.8,14.75,210.0,281.08,224.65
2018,5,7,7,0,507.0,99.0,1.9,15.3,262.0,349.18,281.67
2018,5,7,7,15,552.5,107.0,2.05,15.9,314.0,409.77,331.43
2018,5,7,7,30,598.0,115.0,2.2,16.5,366.0,472.23,381.28
2018,5,7,7,45,629.5,122.0,2.3,17.05,417.0,528.29,424.66
2018,5,7,8,0,661.0,129.0,2.4,17.6,468.0,585.87,467.96
2018,5,7,8,15,618.0,151.5,2.4,18.05,493.5,609.01,483.1
2018,5,7,8,30,575.0,174.0,2.4,18.5,519.0,626.68,493.78
2018,5,7,8,45,524.0,209.0,2.45,18.9,542.5,643.63,503.41
2018,5,7,9,0,473.0,244.0,2.5,19.3,566.0,657.98,510.73
2018,5,7,9,15,601.5,210.5,2.5,19.65,646.0,749.58,577.74
2018,5,7,9,30,730.0,177.0,2.5,20.0,726.0,844.81,643.01
2018,5,7,9,45,771.0,168.5,2.5,20.35,773.0,891.62,672.04
2018,5,7,10,0,812.0,160.0,2.5,20.7,820.0,934.54,698.46
2018,5,7,10,15,815.0,164.5,2.5,20.95,848.0,957.45,711.57
2018,5,7,10,30,818.0,169.0,2.5,21.2,876.0,977.44,722.94
2018,5,7,10,45,790.5,189.5,2.45,21.45,887.5,981.13,723.18
2018,5,7,11,0,763.0,210.0,2.4,21.7,899.0,985.58,724.18
2018,5,7,11,15,581.5,310.5,2.4,21.9,841.0,910.32,670.51
2018,5,7,11,30,400.0,411.0,2.4,22.1,783.0,826.08,607.87
2018,5,7,11,45,525.0,352.0,2.35,22.3,844.0,892.5,655.91
2018,5,7,12,0,650.0,293.0,2.3,22.5,905.0,950.85,696.45
2018,5,7,12,15,727.0,245.0,2.25,22.55,930.0,969.34,708.53
2018,5,7,12,30,804.0,197.0,2.2,22.6,955.0,979.96,714.61
2018,5,7,12,45,830.0,178.5,2.2,22.7,955.5,971.03,708.61
2018,5,7,13,0,856.0,160.0,2.2,22.8,956.0,958.27,700.42
2018,5,7,13,15,856.5,156.5,2.15,22.75,941.5,933.49,684.39
2018,5,7,13,30,857.0,153.0,2.1,22.7,927.0,905.88,666.62
2018,5,7,13,45,848.5,152.5,2.05,22.7,903.0,870.88,643.83
2018,5,7,14,0,840.0,152.0,2.0,22.7,879.0,833.82,619.63
2018,5,7,14,15,755.5,185.0,1.95,22.6,822.0,768.47,576.24
2018,5,7,14,30,671.0,218.0,1.9,22.5,765.0,706.36,531.8
2018,5,7,14,45,732.0,182.0,1.85,22.4,754.5,684.32,517.87
2018,5,7,15,0,793.0,146.0,1.8,22.3,744.0,656.65,498.96
2018,5,7,15,15,777.5,143.0,1.8,22.2,702.0,606.32,462.23
2018,5,7,15,30,762.0,140.0,1.8,22.1,660.0,554.16,423.38
2018,5,7,15,45,741.5,136.0,1.75,21.95,613.0,500.09,381.86
2018,5,7,16,0,721.0,132.0,1.7,21.8,566.0,446.95,339.87
2018,5,7,16,15,696.0,127.0,1.6,21.6,517.0,392.28,295.56
2018,5,7,16,30,671.0,122.0,1.5,21.4,468.0,339.52,251.69
2018,5,7,16,45,638.0,116.0,1.45,21.2,416.5,285.71,206.54
2018,5,7,17,0,605.0,110.0,1.4,21.0,365.0,235.21,163.79
2018,5,7,17,15,559.5,102.0,1.25,20.5,313.0,184.2,121.97
2018,5,7,17,30,514.0,94.0,1.1,20.0,261.0,138.37,86.56
2018,5,7,17,45,453.0,84.0,0.95,19.45,211.5,94.45,57.45
2018,5,7,18,0,392.0,74.0,0.8,18.9,162.0,57.58,44.76
2018,5,7,18,15,306.0,60.5,0.8,18.9,118.5,45.42,33.8
2018,5,7,18,30,220.0,47.0,0.8,18.9,75.0,36.25,25.1
2018,5,7,18,45,130.0,30.0,0.75,17.7,44.5,23.59,10.71
2018,5,7,19,0,40.0,13.0,0.7,16.5,14.0,12.78,0.0
2018,5,7,19,15,20.0,6.5,0.75,16.3,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,32.0,6.5,1.0,12.0,7.5,0.0,0.0
2018,5,8,5,30,64.0,13.0,1.2,12.5,15.0,21.41,0.0
2018,5,8,5,45,84.0,27.5,1.35,13.0,35.0,48.96,24.01
2018,5,8,6,0,104.0,42.0,1.5,13.5,55.0,75.07,52.65
2018,5,8,6,15,128.0,62.0,1.55,14.0,85.5,109.68,83.14
2018,5,8,6,30,152.0,82.0,1.6,14.5,116.0,146.71,115.45
2018,5,8,6,45,227.0,97.5,1.65,15.0,163.5,201.94,161.95
2018,5,8,7,0,302.0,113.0,1.7,15.5,211.0,264.99,214.43
2018,5,8,7,15,395.0,119.0,1.85,16.05,271.0,340.38,276.05
2018,5,8,7,30,488.0,125.0,2.0,16.6,331.0,419.06,339.05
2018,5,8,7,45,578.5,122.5,2.1,17.2,397.5,498.41,400.96
2018,5,8,8,0,669.0,120.0,2.2,17.8,464.0,582.18,464.58
2018,5,8,8,15,726.5,115.0,2.25,18.25,523.0,646.32,511.8
2018,5,8,8,30,784.0,110.0,2.3,18.7,582.0,711.45,557.36
2018,5,8,8,45,802.5,113.0,2.35,19.15,629.0,759.28,588.76
2018,5,8,9,0,821.0,116.0,2.4,19.6,676.0,806.13,619.09
2018,5,8,9,15,832.5,119.5,2.4,20.0,717.5,846.32,644.1
2018,5,8,9,30,844.0,123.0,2.4,20.4,759.0,884.55,667.49
2018,5,8,9,45,851.5,126.5,2.4,20.75,794.5,916.99,686.83
2018,5,8,10,0,859.0,130.0,2.4,21.1,830.0,941.37,700.7
2018,5,8,10,15,866.5,132.0,2.35,21.35,860.5,966.76,715.04
2018,5,8,10,30,874.0,134.0,2.3,21.6,891.0,989.3,727.41
2018,5,8,10,45,878.5,136.0,2.3,21.9,914.0,1005.92,736.33
2018,5,8,11,0,883.0,138.0,2.3,22.2,937.0,1019.37,743.31
2018,5,8,11,15,885.0,139.5,2.25,22.45,951.5,1026.59,745.97
2018,5,8,11,30,887.0,141.0,2.2,22.7,966.0,1030.51,746.66
2018,5,8,11,45,888.0,141.5,2.15,22.9,973.5,1029.1,744.24
2018,5,8,12,0,889.0,142.0,2.1,23.1,981.0,1024.4,739.9
2018,5,8,12,15,886.5,143.5,2.05,23.25,980.5,1014.01,732.23
2018,5,8,12,30,884.0,145.0,2.0,23.4,980.0,1000.46,722.73
2018,5,8,12,45,878.5,147.5,2.0,23.5,971.5,981.98,710.96
2018,5,8,13,0,873.0,150.0,2.0,23.6,963.0,960.62,697.43
2018,5,8,13,15,822.0,172.0,1.95,23.65,927.5,918.18,669.85
2018,5,8,13,30,771.0,194.0,1.9,23.7,892.0,871.25,639.37
2018,5,8,13,45,761.5,192.5,1.85,23.75,867.5,836.82,617.0
2018,5,8,14,0,752.0,191.0,1.8,23.8,843.0,801.35,593.7
2018,5,8,14,15,732.0,191.5,1.8,23.75,808.0,757.04,564.58
2018,5,8,14,30,712.0,192.0,1.8,23.7,773.0,712.19,533.87
2018,5,8,14,45,690.0,190.0,1.75,23.65,733.0,663.32,499.49
2018,5,8,15,0,668.0,188.0,1.7,23.6,693.0,614.69,464.64
2018,5,8,15,15,719.0,161.5,1.65,23.5,677.5,587.69,445.52
2018,5,8,15,30,770.0,135.0,1.6,23.4,662.0,556.4,422.15
2018,5,8,15,45,763.0,127.0,1.55,23.25,619.0,505.39,383.1
2018,5,8,16,0,756.0,119.0,1.5,23.1,576.0,453.91,342.62
2018,5,8,16,15,733.0,114.5,1.45,22.85,526.5,396.55,296.71
2018,5,8,16,30,710.0,110.0,1.4,22.6,477.0,343.02,252.47
2018,5,8,16,45,679.5,104.5,1.3,22.3,425.5,288.29,206.52
2018,5,8,17,0,649.0,99.0,1.2,22.0,374.0,236.52,162.62
2018,5,8,17,15,607.5,92.0,1.1,21.35,322.0,184.62,119.94
2018,5,8,17,30,566.0,85.0,1.0,20.7,270.0,137.36,83.22
2018,5,8,17,45,508.5,76.0,0.85,20.05,220.0,92.07,53.21
2018,5,8,18,0,451.0,67.0,0.7,19.4,170.0,53.57,35.93
2018,5,8,18,15,365.5,55.5,0.7,19.4,125.0,41.33,30.24
2018,5,8,18,30,280.0,44.0,0.7,19.4,80.0,33.69,22.96
2018,5,8,18,45,173.5,29.0,0.8,18.05,48.0,22.68,10.62
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,13.76,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,9,5,15,37.5,7.0,0.65,12.45,8.0,0.0,0.0
2018,5,9,5,30,75.0,14.0,0.6,12.9,16.0,24.02,0.0
2018,5,9,5,45,184.0,29.0,0.6,13.4,48.5,73.04,38.44
2018,5,9,6,0,293.0,44.0,0.6,13.9,81.0,127.75,89.16
2018,5,9,6,15,378.0,55.0,0.6,14.55,126.0,182.37,135.99
2018,5,9,6,30,463.0,66.0,0.6,15.2,171.0,246.05,190.13
2018,5,9,6,45,522.5,74.0,0.6,15.9,221.5,304.88,239.86
2018,5,9,7,0,582.0,82.0,0.6,16.6,272.0,369.34,292.45
2018,5,9,7,15,624.0,88.5,0.55,17.25,324.5,428.44,338.83
2018,5,9,7,30,666.0,95.0,0.5,17.9,377.0,490.68,385.58
2018,5,9,7,45,697.0,100.0,0.5,18.6,429.0,547.3,426.62
2018,5,9,8,0,728.0,105.0,0.5,19.3,481.0,605.31,467.1
2018,5,9,8,15,750.5,109.5,0.5,19.8,531.0,657.82,502.58
2018,5,9,8,30,773.0,114.0,0.5,20.3,581.0,708.38,534.55
2018,5,9,8,45,790.5,117.0,0.5,20.8,627.0,754.98,562.73
2018,5,9,9,0,808.0,120.0,0.5,21.3,673.0,800.56,589.67
2018,5,9,9,15,824.0,121.5,0.5,21.7,715.5,841.94,613.59
2018,5,9,9,30,840.0,123.0,0.5,22.1,758.0,881.68,636.12
2018,5,9,9,45,853.5,123.5,0.45,22.45,795.0,910.96,650.87
2018,5,9,10,0,867.0,124.0,0.4,22.8,832.0,943.07,667.3
2018,5,9,10,15,874.0,126.5,0.4,23.1,862.5,968.67,680.69
2018,5,9,10,30,881.0,129.0,0.4,23.4,893.0,991.38,692.37
2018,5,9,10,45,886.0,130.0,0.35,23.7,915.5,1007.55,699.01
2018,5,9,11,0,891.0,131.0,0.3,24.0,938.0,1020.55,703.89
2018,5,9,11,15,893.0,132.5,0.3,24.2,953.0,1027.85,706.91
2018,5,9,11,30,895.0,134.0,0.3,24.4,968.0,1031.81,708.18
2018,5,9,11,45,896.0,134.5,0.3,24.65,975.5,1030.43,706.32
2018,5,9,12,0,897.0,135.0,0.3,24.9,983.0,1025.72,702.71
2018,5,9,12,15,899.0,133.5,0.3,25.0,983.5,1016.71,697.14
2018,5,9,12,30,901.0,132.0,0.3,25.1,984.0,1004.43,689.81
2018,5,9,12,45,902.0,130.0,0.35,25.25,977.0,987.49,680.82
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,967.41,670.04
2018,5,9,13,15,898.0,128.0,0.45,25.45,954.0,940.78,655.57
2018,5,9,13,30,893.0,128.0,0.5,25.5,938.0,911.44,639.42
2018,5,9,13,45,885.0,128.0,0.55,25.5,913.5,877.0,620.07
2018,5,9,14,0,877.0,128.0,0.6,25.5,889.0,840.34,599.11
2018,5,9,14,15,868.0,126.5,0.65,25.45,858.5,799.44,575.23
2018,5,9,14,30,859.0,125.0,0.7,25.4,828.0,756.81,549.82
2018,5,9,14,45,847.0,124.0,0.75,25.35,791.5,711.03,521.73
2018,5,9,15,0,835.0,123.0,0.8,25.3,755.0,663.49,490.01
2018,5,9,15,15,821.5,120.5,0.8,25.2,713.5,613.09,454.9
2018,5,9,15,30,808.0,118.0,0.8,25.1,672.0,562.31,418.45
2018,5,9,15,45,789.5,115.5,0.8,24.95,626.0,508.84,378.98
2018,5,9,16,0,771.0,113.0,0.8,24.8,580.0,456.0,338.64
2018,5,9,16,15,748.5,108.5,0.8,24.7,530.5,400.56,295.08
2018,5,9,16,30,726.0,104.0,0.8,24.6,481.0,344.12,249.51
2018,5,9,16,45,695.5,99.0,0.75,24.5,429.5,289.0,203.91
2018,5,9,17,0,665.0,94.0,0.7,24.4,378.0,236.81,160.21
2018,5,9,17,15,624.0,88.0,0.7,23.8,326.0,184.99,118.15
2018,5,9,17,30,583.0,82.0,0.7,23.2,274.0,137.73,81.79
2018,5,9,17,45,525.5,74.0,0.65,22.6,224.0,92.3,51.96
2018,5,9,18,0,468.0,66.0,0.6,22.0,174.0,53.65,34.84
2018,5,9,18,15,385.0,55.5,0.6,22.0,129.0,41.82,30.34
2018,5,9,18,30,302.0,45.0,0.6,22.0,84.0,34.44,23.36
2018,5,9,18,45,193.5,30.0,0.7,20.55,51.0,23.46,11.5
2018,5,9,19,0,85.0,15.0,0.8,19.1,18.0,14.74,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.65,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,10,5,15,4.0,5.5,1.2,14.05,5.5,0.0,0.0
2018,5,10,5,30,8.0,11.0,1.4,14.5,11.0,11.92,0.0
2018,5,10,5,45,27.0,26.0,1.55,14.9,29.0,34.13,17.6
2018,5,10,6,0,46.0,41.0,1.7,15.3,47.0,56.36,39.2
2018,5,10,6,15,130.0,60.5,1.7,15.8,88.0,108.61,81.91
2018,5,10,6,30,214.0,80.0,1.7,16.3,129.0,166.82,130.48
2018,5,10,6,45,365.0,86.5,1.75,16.85,196.0,252.18,200.76
2018,5,10,7,0,516.0,93.0,1.8,17.4,263.0,351.07,281.25
2018,5,10,7,15,549.5,102.0,1.95,18.2,311.5,405.23,325.07
2018,5,10,7,30,583.0,111.0,2.1,19.0,360.0,461.77,369.54
2018,5,10,7,45,625.5,115.5,2.25,19.8,413.5,521.1,414.9
2018,5,10,8,0,668.0,120.0,2.4,20.6,467.0,582.96,460.83
2018,5,10,8,15,692.0,125.0,2.5,21.3,515.5,634.5,497.74
2018,5,10,8,30,716.0,130.0,2.6,22.0,564.0,686.28,533.84
2018,5,10,8,45,735.0,134.0,2.75,22.7,609.5,732.95,564.57
2018,5,10,9,0,754.0,138.0,2.9,23.4,655.0,778.88,594.33
2018,5,10,9,15,759.5,145.5,2.95,23.9,693.5,813.32,615.62
2018,5,10,9,30,765.0,153.0,3.0,24.4,732.0,848.23,637.1
2018,5,10,9,45,765.0,162.5,3.05,24.95,765.0,877.94,654.71
2018,5,10,10,0,765.0,172.0,3.1,25.5,798.0,904.92,670.41
2018,5,10,10,15,774.0,174.5,3.1,25.8,827.5,930.39,685.37
2018,5,10,10,30,783.0,177.0,3.1,26.1,857.0,953.32,698.61
2018,5,10,10,45,789.0,178.5,3.15,26.45,879.0,969.6,707.73
2018,5,10,11,0,795.0,180.0,3.2,26.8,901.0,983.01,715.09
2018,5,10,11,15,798.5,181.0,3.2,26.95,916.0,990.46,718.86
2018,5,10,11,30,802.0,182.0,3.2,27.1,931.0,994.86,720.82
2018,5,10,11,45,797.0,186.5,3.25,27.25,936.0,991.31,718.14
2018,5,10,12,0,792.0,191.0,3.3,27.4,941.0,984.73,713.66
2018,5,10,12,15,794.0,190.0,3.25,27.4,942.0,976.53,707.97
2018,5,10,12,30,796.0,189.0,3.2,27.4,943.0,965.39,700.47
2018,5,10,12,45,788.5,192.0,3.2,27.4,933.5,946.3,688.26
2018,5,10,13,0,781.0,195.0,3.2,27.4,924.0,924.68,674.48
2018,5,10,13,15,702.0,226.5,3.1,27.25,874.0,866.3,636.05
2018,5,10,13,30,623.0,258.0,3.0,27.1,824.0,806.49,594.92
2018,5,10,13,45,596.5,270.0,2.9,26.95,801.0,774.28,572.63
2018,5,10,14,0,570.0,282.0,2.8,26.8,778.0,741.87,549.84
2018,5,10,14,15,455.0,286.5,2.7,26.6,674.0,633.53,473.16
2018,5,10,14,30,340.0,291.0,2.6,26.4,570.0,531.86,399.84
2018,5,10,14,45,172.5,228.0,2.45,26.15,369.5,339.26,257.76
2018,5,10,15,0,5.0,165.0,2.3,25.9,169.0,162.44,121.45
2018,5,10,15,15,18.0,161.0,2.1,25.6,173.5,165.47,124.76
2018,5,10,15,30,31.0,157.0,1.9,25.3,178.0,167.6,126.92
2018,5,10,15,45,31.0,140.5,1.75,24.95,160.5,150.09,113.62
2018,5,10,16,0,31.0,124.0,1.6,24.6,143.0,132.63,100.25
2018,5,10,16,15,15.5,81.5,1.5,24.25,91.0,84.59,62.5
2018,5,10,16,30,0.0,39.0,1.4,23.9,39.0,37.68,25.1
2018,5,10,16,45,3.0,61.0,1.3,23.55,62.5,59.84,43.26
2018,5,10,17,0,6.0,83.0,1.2,23.2,86.0,81.54,60.97
2018,5,10,17,15,8.0,88.0,1.2,22.8,91.0,85.82,64.58
2018,5,10,17,30,10.0,93.0,1.2,22.4,96.0,89.3,67.56
2018,5,10,17,45,5.0,65.0,1.15,22.0,66.5,62.72,46.16
2018,5,10,18,0,0.0,37.0,1.1,21.6,37.0,35.72,24.04
2018,5,10,18,15,0.0,28.5,1.1,21.6,28.5,27.51,18.12
2018,5,10,18,30,0.0,20.0,1.1,21.6,20.0,19.29,10.68
2018,5,10,18,45,2.5,13.5,1.05,20.9,13.5,13.02,4.08
2018,5,10,19,0,5.0,7.0,1.0,20.2,7.0,6.88,0.0
2018,5,10,19,15,2.5,3.5,1.0,20.0,3.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,11,5,15,50.0,8.0,0.8,14.8,10.0,0.0,0.0
2018,5,11,5,30,100.0,16.0,0.9,15.4,20.0,29.75,0.0
2018,5,11,5,45,117.5,30.5,1.0,15.95,41.5,60.0,33.63
2018,5,11,6,0,135.0,45.0,1.1,16.5,63.0,86.37,60.63
2018,5,11,6,15,270.5,56.0,1.05,17.0,112.0,150.69,112.56
2018,5,11,6,30,406.0,67.0,1.0,17.5,161.0,226.24,174.71
2018,5,11,6,45,489.5,75.0,0.95,18.0,217.0,293.75,230.82
2018,5,11,7,0,573.0,83.0,0.9,18.5,273.0,367.75,290.65
2018,5,11,7,15,611.5,89.0,0.85,19.25,323.5,424.06,334.78
2018,5,11,7,30,650.0,95.0,0.8,20.0,374.0,483.15,379.24
2018,5,11,7,45,677.0,101.5,0.75,20.75,424.5,538.17,418.76
2018,5,11,8,0,704.0,108.0,0.7,21.5,475.0,594.25,457.36
2018,5,11,8,15,726.5,112.0,0.8,22.55,523.5,645.12,491.91
2018,5,11,8,30,749.0,116.0,0.9,23.6,572.0,694.05,523.26
2018,5,11,8,45,767.0,119.0,1.05,24.65,617.0,740.06,552.04
2018,5,11,9,0,785.0,122.0,1.2,25.7,662.0,785.15,579.7
2018,5,11,9,15,801.5,123.0,1.25,26.15,703.5,825.6,604.07
2018,5,11,9,30,818.0,124.0,1.3,26.6,745.0,864.51,627.18
2018,5,11,9,45,832.5,123.0,1.35,27.05,781.0,892.48,643.04
2018,5,11,10,0,847.0,122.0,1.4,27.5,817.0,923.41,660.82
2018,5,11,10,15,854.5,124.0,1.45,27.7,846.5,948.52,675.48
2018,5,11,10,30,862.0,126.0,1.5,27.9,876.0,970.84,688.45
2018,5,11,10,45,867.5,126.5,1.55,28.15,898.5,986.71,697.33
2018,5,11,11,0,873.0,127.0,1.6,28.4,921.0,999.52,704.45
2018,5,11,11,15,875.5,128.0,1.6,28.55,935.5,1006.7,707.79
2018,5,11,11,30,878.0,129.0,1.6,28.7,950.0,1010.64,709.31
2018,5,11,11,45,878.5,129.5,1.65,28.85,957.0,1008.82,708.14
2018,5,11,12,0,879.0,130.0,1.7,29.0,964.0,1003.76,705.14
2018,5,11,12,15,875.0,133.0,1.7,29.05,963.0,993.59,698.71
2018,5,11,12,30,871.0,136.0,1.7,29.1,962.0,980.32,690.51
2018,5,11,12,45,864.5,138.0,1.7,29.15,952.5,960.72,678.48
2018,5,11,13,0,858.0,140.0,1.7,29.2,943.0,938.35,664.81
2018,5,11,13,15,851.5,140.5,1.7,29.15,926.5,911.89,648.85
2018,5,11,13,30,845.0,141.0,1.7,29.1,910.0,882.96,631.3
2018,5,11,13,45,836.0,142.5,1.7,29.05,887.0,850.53,611.45
2018,5,11,14,0,827.0,144.0,1.7,29.0,864.0,817.67,591.2
2018,5,11,14,15,816.5,142.5,1.7,28.95,833.5,776.87,565.56
2018,5,11,14,30,806.0,141.0,1.7,28.9,803.0,734.61,538.72
2018,5,11,14,45,792.0,140.5,1.65,28.8,767.0,689.63,508.63
2018,5,11,15,0,778.0,140.0,1.6,28.7,731.0,643.93,476.66
2018,5,11,15,15,664.0,173.0,1.55,28.55,658.0,567.07,421.13
2018,5,11,15,30,550.0,206.0,1.5,28.4,585.0,500.0,371.83
2018,5,11,15,45,489.5,210.5,1.4,28.2,531.0,443.57,330.04
2018,5,11,16,0,429.0,215.0,1.3,28.0,477.0,392.33,291.46
2018,5,11,16,15,307.5,218.5,1.3,27.75,398.0,323.17,240.15
2018,5,11,16,30,186.0,222.0,1.3,27.5,319.0,266.96,198.87
2018,5,11,16,45,233.0,193.0,1.25,27.2,302.0,240.1,176.98
2018,5,11,17,0,280.0,164.0,1.2,26.9,285.0,210.97,152.09
2018,5,11,17,15,155.5,135.0,1.1,26.3,200.5,148.84,107.49
2018,5,11,17,30,31.0,106.0,1.0,25.7,116.0,100.98,74.95
2018,5,11,17,45,15.5,79.5,0.9,25.15,84.5,76.22,56.07
2018,5,11,18,0,0.0,53.0,0.8,24.6,53.0,51.01,36.17
2018,5,11,18,15,0.0,40.0,0.8,24.6,40.0,38.64,27.32
2018,5,11,18,30,0.0,27.0,0.8,24.6,27.0,26.06,16.18
2018,5,11,18,45,2.5,17.5,0.85,23.6,17.5,16.89,7.08
2018,5,11,19,0,5.0,8.0,0.9,22.6,8.0,7.86,0.0
2018,5,11,19,15,2.5,4.0,0.9,22.4,4.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,38.0,8.0,0.7,18.05,9.5,0.0,0.0
2018,5,12,5,30,76.0,16.0,0.8,18.6,19.0,26.5,0.0
2018,5,12,5,45,172.0,31.5,0.85,19.15,51.0,75.47,43.27
2018,5,12,6,0,268.0,47.0,0.9,19.7,83.0,125.89,87.28
2018,5,12,6,15,346.0,58.5,0.95,20.15,126.5,176.98,130.41
2018,5,12,6,30,424.0,70.0,1.0,20.6,170.0,236.6,180.55
2018,5,12,6,45,480.5,79.5,1.0,21.1,219.0,295.37,229.53
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,358.0,280.16
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,414.91,324.8
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,474.99,370.28
2018,5,12,7,45,653.0,107.0,1.2,23.8,420.5,530.09,410.93
2018,5,12,8,0,685.0,112.0,1.3,24.5,471.0,586.73,451.46
2018,5,12,8,15,710.0,116.5,1.35,25.15,520.0,639.09,487.48
2018,5,12,8,30,735.0,121.0,1.4,25.8,569.0,691.73,522.08
2018,5,12,8,45,754.5,123.5,1.45,26.5,614.5,735.66,549.14
2018,5,12,9,0,774.0,126.0,1.5,27.2,660.0,780.98,576.7
2018,5,12,9,15,788.5,129.0,1.45,27.55,701.5,821.51,600.37
2018,5,12,9,30,803.0,132.0,1.4,27.9,743.0,860.41,622.55
2018,5,12,9,45,815.5,133.5,1.4,28.3,779.0,894.0,641.48
2018,5,12,10,0,828.0,135.0,1.4,28.7,815.0,925.4,658.87
2018,5,12,10,15,836.0,136.5,1.4,28.95,844.5,950.12,672.35
2018,5,12,10,30,844.0,138.0,1.4,29.2,874.0,966.32,680.59
2018,5,12,10,45,849.5,139.0,1.4,29.45,896.0,982.41,688.9
2018,5,12,11,0,855.0,140.0,1.4,29.7,918.0,995.48,695.4
2018,5,12,11,15,858.5,141.0,1.4,29.9,933.5,1003.46,699.05
2018,5,12,11,30,862.0,142.0,1.4,30.1,949.0,1008.28,700.92
2018,5,12,11,45,863.5,143.0,1.45,30.25,957.0,1007.9,700.7
2018,5,12,12,0,865.0,144.0,1.5,30.4,965.0,1004.32,698.68
2018,5,12,12,15,866.0,143.0,1.5,30.5,965.0,995.1,692.76
2018,5,12,12,30,867.0,142.0,1.5,30.6,965.0,982.78,685.11
2018,5,12,12,45,866.0,141.0,1.55,30.65,957.5,965.5,675.34
2018,5,12,13,0,865.0,140.0,1.6,30.7,950.0,945.28,663.81
2018,5,12,13,15,861.5,139.0,1.6,30.7,935.0,919.94,648.59
2018,5,12,13,30,858.0,138.0,1.6,30.7,920.0,891.97,631.73
2018,5,12,13,45,852.0,137.5,1.6,30.75,897.5,859.83,612.06
2018,5,12,14,0,846.0,137.0,1.6,30.8,875.0,825.47,590.88
2018,5,12,14,15,838.0,135.0,1.55,30.7,845.5,786.07,566.14
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,745.27,540.32
2018,5,12,14,45,819.5,131.0,1.5,30.55,780.5,700.39,511.5
2018,5,12,15,0,809.0,129.0,1.5,30.5,745.0,654.44,480.08
2018,5,12,15,15,795.0,126.0,1.45,30.35,704.0,604.55,445.0
2018,5,12,15,30,781.0,123.0,1.4,30.2,663.0,554.4,408.81
2018,5,12,15,45,763.5,120.0,1.35,30.1,618.0,502.41,370.24
2018,5,12,16,0,746.0,117.0,1.3,30.0,573.0,451.0,330.96
2018,5,12,16,15,722.5,112.5,1.3,29.8,524.0,394.15,287.01
2018,5,12,16,30,699.0,108.0,1.3,29.6,475.0,341.14,244.62
2018,5,12,16,45,668.5,103.0,1.25,29.4,424.5,287.54,200.91
2018,5,12,17,0,638.0,98.0,1.2,29.2,374.0,236.88,159.1
2018,5,12,17,15,597.0,91.5,1.1,28.5,323.0,186.09,118.36
2018,5,12,17,30,556.0,85.0,1.0,27.8,272.0,139.85,83.08
2018,5,12,17,45,499.5,77.0,0.9,27.05,223.0,95.87,54.1
2018,5,12,18,0,443.0,69.0,0.8,26.3,174.0,58.53,36.58
2018,5,12,18,15,365.0,57.5,0.8,26.3,130.0,42.57,30.43
2018,5,12,18,30,287.0,46.0,0.8,26.3,86.0,35.0,23.48
2018,5,12,18,45,184.0,31.5,0.85,24.95,53.0,24.5,13.0
2018,5,12,19,0,81.0,17.0,0.9,23.6,20.0,16.71,0.0
2018,5,12,19,15,40.5,8.5,0.9,23.35,10.0,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,5,15,18.5,7.5,0.6,18.5,8.5,7.37,0.0
2018,5,13,5,30,37.0,15.0,0.7,18.9,17.0,20.05,0.0
2018,5,13,5,45,113.0,33.0,0.8,19.3,47.0,62.62,36.71
2018,5,13,6,0,189.0,51.0,0.9,19.7,77.0,107.26,75.13
2018,5,13,6,15,244.5,66.5,0.9,20.15,115.0,154.95,115.28
2018,5,13,6,30,300.0,82.0,0.9,20.6,153.0,205.33,157.59
2018,5,13,6,45,389.0,91.0,0.9,21.05,207.0,268.36,209.12
2018,5,13,7,0,478.0,100.0,0.9,21.5,261.0,340.41,266.71
2018,5,13,7,15,538.0,104.5,0.95,22.25,314.5,403.76,316.03
2018,5,13,7,30,598.0,109.0,1.0,23.0,368.0,470.04,366.07
2018,5,13,7,45,634.5,113.5,1.0,23.8,419.0,526.34,406.7
2018,5,13,8,0,671.0,118.0,1.0,24.6,470.0,584.61,447.32
2018,5,13,8,15,635.0,140.5,1.15,25.3,500.0,612.77,465.71
2018,5,13,8,30,599.0,163.0,1.3,26.0,530.0,636.01,480.3
2018,5,13,8,45,615.5,172.0,1.4,26.75,574.0,681.6,510.43
2018,5,13,9,0,632.0,181.0,1.5,27.5,618.0,726.55,539.26
2018,5,13,9,15,710.0,160.0,1.4,27.9,679.0,791.06,579.45
2018,5,13,9,30,788.0,139.0,1.3,28.3,740.0,855.1,617.2
2018,5,13,9,45,798.0,142.0,1.25,28.7,775.0,887.6,634.4
2018,5,13,10,0,808.0,145.0,1.2,29.1,810.0,917.83,650.26
2018,5,13,10,15,817.0,146.5,1.1,29.4,839.5,943.07,662.26
2018,5,13,10,30,826.0,148.0,1.0,29.7,869.0,965.66,672.44
2018,5,13,10,45,832.5,148.5,0.95,30.0,891.5,981.96,679.57
2018,5,13,11,0,839.0,149.0,0.9,30.3,914.0,989.18,681.31
2018,5,13,11,15,842.5,150.5,0.95,30.45,929.5,997.52,686.25
2018,5,13,11,30,846.0,152.0,1.0,30.6,945.0,1002.74,689.4
2018,5,13,11,45,847.5,152.5,1.0,30.8,952.5,1001.83,687.95
2018,5,13,12,0,849.0,153.0,1.0,31.0,960.0,997.79,684.83
2018,5,13,12,15,848.0,153.0,1.05,31.05,959.5,987.71,679.56
2018,5,13,12,30,847.0,153.0,1.1,31.1,959.0,974.63,672.61
2018,5,13,12,45,843.5,154.0,1.2,31.2,951.0,957.22,663.73
2018,5,13,13,0,840.0,155.0,1.3,31.3,943.0,940.99,655.53
2018,5,13,13,15,837.0,153.5,1.35,31.25,928.0,915.6,641.24
2018,5,13,13,30,834.0,152.0,1.4,31.2,913.0,887.63,625.32
2018,5,13,13,45,813.0,159.0,1.45,31.2,885.5,850.23,603.16
2018,5,13,14,0,792.0,166.0,1.5,31.2,858.0,811.57,580.0
2018,5,13,14,15,792.5,158.5,1.5,31.1,831.5,774.77,557.47
2018,5,13,14,30,793.0,151.0,1.5,31.0,805.0,735.82,533.27
2018,5,13,14,45,792.5,143.5,1.5,30.9,773.0,694.15,506.15
2018,5,13,15,0,792.0,136.0,1.5,30.8,741.0,650.68,476.73
2018,5,13,15,15,781.0,132.5,1.45,30.65,701.5,602.94,443.18
2018,5,13,15,30,770.0,129.0,1.4,30.5,662.0,554.68,408.4
2018,5,13,15,45,755.0,124.0,1.4,30.35,617.5,502.67,370.25
2018,5,13,16,0,740.0,119.0,1.4,30.2,573.0,448.81,329.63
2018,5,13,16,15,719.5,114.0,1.35,30.05,525.0,395.21,287.75
2018,5,13,16,30,699.0,109.0,1.3,29.9,477.0,342.99,245.78
2018,5,13,16,45,672.5,102.5,1.3,29.7,427.0,289.24,202.05
2018,5,13,17,0,646.0,96.0,1.3,29.5,377.0,238.01,159.74
2018,5,13,17,15,607.5,90.0,1.15,28.75,326.5,187.68,119.18
2018,5,13,17,30,569.0,84.0,1.0,28.0,276.0,141.6,83.82
2018,5,13,17,45,515.0,75.5,0.9,27.25,226.5,96.56,53.84
2018,5,13,18,0,461.0,67.0,0.8,26.5,177.0,57.84,35.19
2018,5,13,18,15,383.0,56.0,0.8,26.5,132.5,41.5,29.52
2018,5,13,18,30,305.0,45.0,0.8,26.5,88.0,34.11,22.77
2018,5,13,18,45,201.0,31.5,0.85,25.15,55.0,24.43,13.18
2018,5,13,19,0,97.0,18.0,0.9,23.8,22.0,14.23,0.0
2018,5,13,19,15,48.5,9.0,0.9,23.7,11.0,8.85,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,31.0,7.5,0.6,17.85,9.0,10.28,0.0
2018,5,14,5,30,62.0,15.0,0.7,18.4,18.0,25.58,0.0
2018,5,14,5,45,156.0,30.0,0.8,18.95,49.0,70.81,41.94
2018,5,14,6,0,250.0,45.0,0.9,19.5,80.0,119.57,83.3
2018,5,14,6,15,276.0,61.0,0.95,20.05,114.5,158.85,117.89
