Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,30,302.0,77.0,1.0,20.6,149.0,200.87,154.24
2018,5,14,6,45,342.5,92.5,1.0,21.15,193.5,250.95,195.95
2018,5,14,7,0,383.0,108.0,1.0,21.7,238.0,304.94,239.58
2018,5,14,7,15,394.5,126.5,1.0,22.45,280.0,350.69,275.24
2018,5,14,7,30,406.0,145.0,1.0,23.2,322.0,396.9,309.91
2018,5,14,7,45,422.5,163.5,1.05,23.95,367.5,446.49,346.1
2018,5,14,8,0,439.0,182.0,1.1,24.7,413.0,496.67,381.55
2018,5,14,8,15,437.0,203.5,1.05,25.4,452.5,537.32,408.28
2018,5,14,8,30,435.0,225.0,1.0,26.1,492.0,576.59,433.18
2018,5,14,8,45,442.5,240.5,1.0,26.85,530.0,615.54,457.72
2018,5,14,9,0,450.0,256.0,1.0,27.6,568.0,653.67,481.08
2018,5,14,9,15,432.0,281.5,0.9,28.05,595.5,679.52,494.53
2018,5,14,9,30,414.0,307.0,0.8,28.5,623.0,702.64,505.87
2018,5,14,9,45,452.5,305.0,0.7,29.0,665.5,745.98,531.59
2018,5,14,10,0,491.0,303.0,0.6,29.5,708.0,789.51,556.38
2018,5,14,10,15,609.0,255.5,0.7,29.75,776.0,863.13,605.58
2018,5,14,10,30,727.0,208.0,0.8,30.0,844.0,936.91,651.56
2018,5,14,10,45,791.0,174.0,0.85,30.25,882.5,968.2,669.06
2018,5,14,11,0,855.0,140.0,0.9,30.5,921.0,996.16,685.08
2018,5,14,11,15,858.0,141.0,0.95,30.7,936.0,1003.63,689.07
2018,5,14,11,30,861.0,142.0,1.0,30.9,951.0,1007.94,691.54
2018,5,14,11,45,861.5,143.0,1.0,31.05,958.0,1006.57,689.97
2018,5,14,12,0,862.0,144.0,1.0,31.2,965.0,1002.03,686.7
2018,5,14,12,15,862.5,143.5,1.0,31.3,965.0,992.87,680.97
2018,5,14,12,30,863.0,143.0,1.0,31.4,965.0,980.63,673.54
2018,5,14,12,45,862.0,141.5,1.0,31.5,957.0,962.96,662.97
2018,5,14,13,0,861.0,140.0,1.0,31.6,949.0,942.39,650.76
2018,5,14,13,15,858.0,139.0,0.95,31.55,934.0,917.66,635.64
2018,5,14,13,30,855.0,138.0,0.9,31.5,919.0,890.29,618.95
2018,5,14,13,45,849.5,136.5,0.9,31.5,896.5,857.79,599.76
2018,5,14,14,0,844.0,135.0,0.9,31.5,874.0,823.05,579.08
2018,5,14,14,15,837.5,132.5,0.95,31.4,845.0,784.5,556.73
2018,5,14,14,30,831.0,130.0,1.0,31.3,816.0,744.14,532.84
2018,5,14,14,45,810.0,132.5,1.0,31.2,777.5,696.52,502.87
2018,5,14,15,0,789.0,135.0,1.0,31.1,739.0,648.46,470.57
2018,5,14,15,15,779.5,129.5,1.0,30.95,699.0,599.93,437.44
2018,5,14,15,30,770.0,124.0,1.0,30.8,659.0,550.76,402.85
2018,5,14,15,45,721.0,131.0,1.05,30.65,605.0,490.61,359.57
2018,5,14,16,0,672.0,138.0,1.1,30.5,551.0,435.74,318.86
2018,5,14,16,15,509.0,163.0,1.1,30.3,461.0,354.87,259.02
2018,5,14,16,30,346.0,188.0,1.1,30.1,371.0,292.26,212.95
2018,5,14,16,45,489.0,142.5,1.05,29.85,372.0,271.22,192.45
2018,5,14,17,0,632.0,97.0,1.0,29.6,373.0,236.45,158.76
2018,5,14,17,15,581.5,92.5,0.95,28.9,321.0,185.97,118.71
2018,5,14,17,30,531.0,88.0,0.9,28.2,269.0,141.1,84.87
2018,5,14,17,45,390.5,85.5,0.8,27.5,206.0,96.83,58.27
2018,5,14,18,0,250.0,83.0,0.7,26.8,143.0,71.58,48.72
2018,5,14,18,15,232.5,65.0,0.7,26.8,110.5,48.29,35.2
2018,5,14,18,30,215.0,47.0,0.7,26.8,78.0,35.62,24.02
2018,5,14,18,45,146.0,32.0,0.7,25.4,49.5,24.76,13.64
2018,5,14,19,0,77.0,17.0,0.7,24.0,21.0,13.33,0.0
2018,5,14,19,15,38.5,8.5,0.7,23.75,10.5,8.36,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,6.0,1.2,19.35,6.0,5.9,0.0
2018,5,15,5,30,0.0,12.0,1.4,19.7,12.0,11.58,0.0
2018,5,15,5,45,3.5,26.5,1.55,20.05,27.0,26.64,14.4
2018,5,15,6,0,7.0,41.0,1.7,20.4,42.0,42.13,28.42
2018,5,15,6,15,9.0,45.5,1.8,20.9,47.5,46.92,32.94
2018,5,15,6,30,11.0,50.0,1.9,21.4,53.0,52.33,37.7
2018,5,15,6,45,18.0,76.5,2.05,21.85,82.5,84.46,64.25
2018,5,15,7,0,25.0,103.0,2.2,22.3,112.0,116.22,90.11
2018,5,15,7,15,25.5,118.5,2.3,22.75,128.5,133.45,103.76
2018,5,15,7,30,26.0,134.0,2.4,23.2,145.0,150.69,117.17
2018,5,15,7,45,95.5,167.5,2.5,23.65,216.5,235.64,185.04
2018,5,15,8,0,165.0,201.0,2.6,24.1,288.0,321.73,252.08
2018,5,15,8,15,231.5,228.0,2.65,24.45,363.0,411.28,320.0
2018,5,15,8,30,298.0,255.0,2.7,24.8,438.0,499.18,384.97
2018,5,15,8,45,390.5,249.5,2.7,25.1,509.0,576.8,442.01
2018,5,15,9,0,483.0,244.0,2.7,25.4,580.0,668.31,507.34
2018,5,15,9,15,513.0,249.0,2.7,25.6,625.0,714.68,538.54
2018,5,15,9,30,543.0,254.0,2.7,25.8,670.0,761.2,569.63
2018,5,15,9,45,669.0,201.0,2.7,26.05,737.5,836.84,622.29
2018,5,15,10,0,795.0,148.0,2.7,26.3,805.0,909.56,668.6
2018,5,15,10,15,807.0,147.0,2.7,26.5,834.5,934.72,683.0
2018,5,15,10,30,819.0,146.0,2.7,26.7,864.0,957.38,696.16
2018,5,15,10,45,823.5,148.5,2.75,26.85,886.0,973.72,705.81
2018,5,15,11,0,828.0,151.0,2.8,27.0,908.0,987.07,713.66
2018,5,15,11,15,831.0,152.0,2.8,27.1,922.5,994.29,717.38
2018,5,15,11,30,834.0,153.0,2.8,27.2,937.0,992.37,715.39
2018,5,15,11,45,818.5,163.0,2.8,27.3,938.0,990.18,713.43
2018,5,15,12,0,803.0,173.0,2.8,27.4,939.0,978.86,705.72
2018,5,15,12,15,574.5,303.0,2.8,27.4,851.0,879.64,638.46
2018,5,15,12,30,346.0,433.0,2.8,27.4,763.0,774.32,561.37
2018,5,15,12,45,346.5,433.5,2.75,27.4,761.5,766.58,556.71
2018,5,15,13,0,347.0,434.0,2.7,27.4,760.0,757.52,550.47
2018,5,15,13,15,351.0,424.0,2.65,27.25,749.5,740.07,539.26
2018,5,15,13,30,355.0,414.0,2.6,27.1,739.0,721.38,527.22
2018,5,15,13,45,331.0,409.5,2.55,27.0,706.5,682.95,500.83
2018,5,15,14,0,307.0,405.0,2.5,26.9,674.0,645.05,474.73
2018,5,15,14,15,204.5,393.5,2.45,26.65,570.0,539.55,399.68
2018,5,15,14,30,102.0,382.0,2.4,26.4,466.0,442.07,328.87
2018,5,15,14,45,62.0,327.0,2.3,26.2,377.5,356.23,266.74
2018,5,15,15,0,22.0,272.0,2.2,26.0,289.0,275.3,206.81
2018,5,15,15,15,17.5,248.0,2.05,25.65,261.0,248.21,187.21
2018,5,15,15,30,13.0,224.0,1.9,25.3,233.0,221.63,167.63
2018,5,15,15,45,13.5,203.0,1.8,25.0,212.0,200.97,152.45
2018,5,15,16,0,14.0,182.0,1.7,24.7,191.0,180.33,137.1
2018,5,15,16,15,7.0,131.0,1.55,24.4,135.5,128.69,97.29
2018,5,15,16,30,0.0,80.0,1.4,24.1,80.0,77.38,57.02
2018,5,15,16,45,0.0,56.0,1.3,23.85,56.0,54.12,38.56
2018,5,15,17,0,0.0,32.0,1.2,23.6,32.0,30.9,19.79
2018,5,15,17,15,0.0,29.0,1.05,23.3,29.0,27.99,17.52
2018,5,15,17,30,0.0,26.0,0.9,23.0,26.0,25.09,15.2
2018,5,15,17,45,14.0,39.0,0.8,22.75,42.5,38.99,26.23
2018,5,15,18,0,28.0,52.0,0.7,22.5,59.0,49.71,35.08
2018,5,15,18,15,14.5,37.0,0.7,22.5,40.5,35.51,24.99
2018,5,15,18,30,1.0,22.0,0.7,22.5,22.0,21.23,12.39
2018,5,15,18,45,3.0,15.0,0.6,22.0,15.0,14.47,5.9
2018,5,15,19,0,5.0,8.0,0.5,21.5,8.0,7.77,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.4,4.0,3.93,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.2,1.0,0.98,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.4,2.0,1.93,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.65,4.0,3.85,0.0
2018,5,16,6,0,0.0,6.0,1.1,19.9,6.0,5.78,0.0
2018,5,16,6,15,0.0,8.0,1.15,20.15,8.0,7.71,0.77
2018,5,16,6,30,0.0,10.0,1.2,20.4,10.0,9.64,2.43
2018,5,16,6,45,0.0,29.5,1.25,20.65,29.5,28.47,18.23
2018,5,16,7,0,0.0,49.0,1.3,20.9,49.0,47.33,33.87
2018,5,16,7,15,1.5,78.0,1.35,21.15,78.5,76.33,57.62
2018,5,16,7,30,3.0,107.0,1.4,21.4,108.0,106.2,81.65
2018,5,16,7,45,27.0,156.5,1.45,21.7,170.5,175.66,137.24
2018,5,16,8,0,51.0,206.0,1.5,22.0,233.0,245.01,191.21
2018,5,16,8,15,64.0,220.0,1.5,22.3,257.5,270.36,210.07
2018,5,16,8,30,77.0,234.0,1.5,22.6,282.0,296.69,229.62
2018,5,16,8,45,45.5,219.0,1.5,22.9,248.0,258.07,198.51
2018,5,16,9,0,14.0,204.0,1.5,23.2,214.0,212.21,161.88
2018,5,16,9,15,53.5,268.0,1.55,23.55,308.5,318.27,242.9
2018,5,16,9,30,93.0,332.0,1.6,23.9,403.0,421.7,318.63
2018,5,16,9,45,107.5,353.5,1.65,24.25,439.5,467.25,350.21
2018,5,16,10,0,122.0,375.0,1.7,24.6,476.0,504.98,376.2
2018,5,16,10,15,95.5,372.0,1.7,24.8,453.0,469.6,349.31
2018,5,16,10,30,69.0,369.0,1.7,25.0,430.0,441.27,327.72
2018,5,16,10,45,77.5,380.5,1.75,25.25,450.5,461.47,342.01
2018,5,16,11,0,86.0,392.0,1.8,25.5,471.0,481.48,355.8
2018,5,16,11,15,166.5,346.5,1.85,25.6,502.5,521.39,387.06
2018,5,16,11,30,247.0,301.0,1.9,25.7,534.0,560.08,417.03
2018,5,16,11,45,152.0,327.5,1.9,25.85,471.0,484.84,360.07
2018,5,16,12,0,57.0,354.0,1.9,26.0,408.0,409.56,302.78
2018,5,16,12,15,119.0,418.0,1.9,26.0,531.5,538.81,396.06
2018,5,16,12,30,181.0,482.0,1.9,26.0,655.0,659.35,479.03
2018,5,16,12,45,216.5,473.0,1.9,26.05,678.0,678.44,492.12
2018,5,16,13,0,252.0,464.0,1.9,26.1,701.0,698.74,506.69
2018,5,16,13,15,271.5,451.0,1.9,26.05,703.0,694.44,504.59
2018,5,16,13,30,291.0,438.0,1.9,26.0,705.0,688.42,501.53
2018,5,16,13,45,254.0,431.0,1.9,25.95,660.0,638.24,466.97
2018,5,16,14,0,217.0,424.0,1.9,25.9,615.0,588.8,432.82
2018,5,16,14,15,154.5,398.5,1.85,25.75,532.0,505.26,373.81
2018,5,16,14,30,92.0,373.0,1.8,25.6,449.0,426.17,316.96
2018,5,16,14,45,149.0,364.0,1.8,25.45,481.0,451.63,337.56
2018,5,16,15,0,206.0,355.0,1.8,25.3,513.0,471.8,353.39
2018,5,16,15,15,152.5,293.0,1.7,25.05,406.5,370.24,279.43
2018,5,16,15,30,99.0,231.0,1.6,24.8,300.0,273.94,208.08
2018,5,16,15,45,60.5,212.5,1.5,24.6,254.0,232.24,176.64
2018,5,16,16,0,22.0,194.0,1.4,24.4,208.0,195.2,148.47
2018,5,16,16,15,22.5,173.0,1.35,24.1,186.0,172.13,131.18
2018,5,16,16,30,23.0,152.0,1.3,23.8,164.0,151.12,115.18
2018,5,16,16,45,30.5,129.5,1.25,23.55,144.0,130.98,99.44
2018,5,16,17,0,38.0,107.0,1.2,23.3,124.0,110.16,82.79
2018,5,16,17,15,19.0,66.5,1.1,23.0,75.0,67.25,48.91
2018,5,16,17,30,0.0,26.0,1.0,22.7,26.0,25.09,15.2
2018,5,16,17,45,0.0,40.5,0.9,22.4,40.5,39.1,26.89
2018,5,16,18,0,0.0,55.0,0.8,22.1,55.0,52.95,38.26
2018,5,16,18,15,0.0,42.5,0.8,22.1,42.5,41.05,29.81
2018,5,16,18,30,0.0,30.0,0.8,22.1,30.0,28.96,19.01
2018,5,16,18,45,2.0,20.5,0.75,21.55,20.5,19.79,10.28
2018,5,16,19,0,4.0,11.0,0.7,21.0,11.0,10.7,0.0
2018,5,16,19,15,2.0,5.5,0.75,20.9,5.5,5.41,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.5,0.9,18.6,5.5,5.6,0.0
2018,5,17,5,30,4.0,11.0,1.0,18.9,11.0,11.29,0.0
2018,5,17,5,45,8.5,24.0,1.15,19.2,25.0,25.59,13.83
2018,5,17,6,0,13.0,37.0,1.3,19.5,39.0,40.4,27.05
2018,5,17,6,15,17.0,51.5,1.3,19.85,55.0,57.09,41.36
2018,5,17,6,30,21.0,66.0,1.3,20.2,71.0,74.15,55.84
2018,5,17,6,45,95.0,97.5,1.3,20.5,129.0,143.5,112.54
2018,5,17,7,0,169.0,129.0,1.3,20.8,187.0,217.22,172.11
2018,5,17,7,15,131.0,149.0,1.35,21.15,198.5,226.73,179.38
2018,5,17,7,30,93.0,169.0,1.4,21.5,210.0,226.79,178.71
2018,5,17,7,45,74.0,191.5,1.45,21.85,226.5,242.5,190.1
2018,5,17,8,0,55.0,214.0,1.5,22.2,243.0,256.27,199.54
2018,5,17,8,15,98.0,243.5,1.5,22.45,301.5,319.81,248.33
2018,5,17,8,30,141.0,273.0,1.5,22.7,360.0,393.71,303.45
2018,5,17,8,45,150.5,292.5,1.55,23.0,392.0,426.6,326.53
2018,5,17,9,0,160.0,312.0,1.6,23.3,424.0,459.72,349.69
2018,5,17,9,15,116.0,324.0,1.65,23.35,407.5,439.06,332.51
2018,5,17,9,30,72.0,336.0,1.7,23.4,391.0,407.29,307.48
2018,5,17,9,45,79.0,360.0,1.75,23.5,423.0,439.94,330.91
2018,5,17,10,0,86.0,384.0,1.8,23.6,455.0,472.58,353.73
2018,5,17,10,15,74.5,391.0,1.85,23.55,454.0,469.49,350.6
2018,5,17,10,30,63.0,398.0,1.9,23.5,453.0,465.73,347.24
2018,5,17,10,45,58.0,401.5,1.95,23.45,453.5,464.12,345.75
2018,5,17,11,0,53.0,405.0,2.0,23.4,454.0,462.18,344.06
2018,5,17,11,15,70.5,418.0,2.05,23.35,484.0,492.17,366.04
2018,5,17,11,30,88.0,431.0,2.1,23.3,514.0,521.87,387.51
2018,5,17,11,45,56.0,367.0,2.15,23.2,420.0,423.1,316.22
2018,5,17,12,0,24.0,303.0,2.2,23.1,326.0,325.36,244.39
2018,5,17,12,15,78.5,355.0,2.2,23.1,430.0,429.99,323.35
2018,5,17,12,30,133.0,407.0,2.2,23.1,534.0,537.6,401.25
2018,5,17,12,45,184.0,409.0,2.2,23.05,583.5,583.77,434.89
2018,5,17,13,0,235.0,411.0,2.2,23.0,633.0,630.54,468.84
2018,5,17,13,15,131.0,354.0,2.2,23.0,477.5,469.11,352.13
2018,5,17,13,30,27.0,297.0,2.2,23.0,322.0,313.84,236.27
2018,5,17,13,45,23.0,275.5,2.15,23.05,296.5,287.74,217.39
2018,5,17,14,0,19.0,254.0,2.1,23.1,271.0,262.02,198.2
2018,5,17,14,15,52.0,303.0,2.1,23.05,347.0,333.33,252.84
2018,5,17,14,30,85.0,352.0,2.1,23.0,423.0,401.13,303.52
2018,5,17,14,45,61.5,330.5,2.1,23.0,380.5,359.21,272.09
2018,5,17,15,0,38.0,309.0,2.1,23.0,338.0,319.32,242.44
2018,5,17,15,15,42.5,290.0,2.05,22.9,321.0,301.15,229.51
2018,5,17,15,30,47.0,271.0,2.0,22.8,304.0,282.61,216.08
2018,5,17,15,45,107.5,274.0,2.0,22.75,342.5,310.61,238.24
2018,5,17,16,0,168.0,277.0,2.0,22.7,381.0,333.37,255.43
2018,5,17,16,15,178.5,253.0,1.9,22.55,355.5,305.1,233.5
2018,5,17,16,30,189.0,229.0,1.8,22.4,330.0,275.74,210.38
2018,5,17,16,45,188.0,203.0,1.7,22.25,295.0,240.1,182.07
2018,5,17,17,0,187.0,177.0,1.6,22.1,260.0,204.75,153.58
2018,5,17,17,15,187.5,150.0,1.5,21.85,224.0,169.23,124.72
2018,5,17,17,30,188.0,123.0,1.4,21.6,188.0,130.3,93.26
2018,5,17,17,45,241.0,101.5,1.25,21.3,170.5,103.98,71.01
2018,5,17,18,0,294.0,80.0,1.1,21.0,153.0,67.72,45.2
2018,5,17,18,15,269.0,64.0,1.1,21.0,119.0,47.23,35.28
2018,5,17,18,30,244.0,48.0,1.1,21.0,85.0,36.2,25.29
2018,5,17,18,45,180.5,34.0,1.0,20.6,55.5,26.23,15.66
2018,5,17,19,0,117.0,20.0,0.9,20.2,26.0,15.71,0.0
2018,5,17,19,15,58.5,10.0,0.9,20.1,13.0,9.83,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,5,15,4.0,5.0,1.2,20.2,5.0,5.31,0.0
2018,5,18,5,30,8.0,10.0,1.3,20.3,10.0,10.93,0.0
2018,5,18,5,45,9.0,18.5,1.4,20.45,19.0,19.84,9.4
2018,5,18,6,0,10.0,27.0,1.5,20.6,28.0,28.91,17.68
2018,5,18,6,15,5.0,35.5,1.55,20.75,36.0,35.85,23.98
2018,5,18,6,30,0.0,44.0,1.6,20.9,44.0,42.5,29.79
2018,5,18,6,45,1.5,71.5,1.7,21.1,72.0,70.25,52.8
2018,5,18,7,0,3.0,99.0,1.8,21.3,100.0,98.7,76.03
2018,5,18,7,15,9.5,121.5,1.8,21.45,125.5,124.81,97.03
2018,5,18,7,30,16.0,144.0,1.8,21.6,151.0,151.54,118.24
2018,5,18,7,45,10.0,138.5,1.8,21.8,143.0,142.28,110.23
2018,5,18,8,0,4.0,133.0,1.8,22.0,135.0,132.75,102.07
2018,5,18,8,15,4.0,151.0,1.85,22.15,153.0,150.81,116.0
2018,5,18,8,30,4.0,169.0,1.9,22.3,171.0,168.86,129.72
2018,5,18,8,45,4.0,169.5,1.9,22.5,172.0,169.24,129.51
2018,5,18,9,0,4.0,170.0,1.9,22.7,173.0,169.69,129.41
2018,5,18,9,15,8.0,200.5,1.9,22.85,206.5,203.67,155.44
2018,5,18,9,30,12.0,231.0,1.9,23.0,240.0,237.93,181.23
2018,5,18,9,45,15.0,254.5,1.9,23.15,266.5,264.4,200.79
2018,5,18,10,0,18.0,278.0,1.9,23.3,293.0,290.96,220.23
2018,5,18,10,15,19.0,285.0,1.9,23.45,301.5,298.98,225.69
2018,5,18,10,30,20.0,292.0,1.9,23.6,310.0,306.97,231.2
2018,5,18,10,45,30.0,337.0,1.9,23.8,364.5,369.55,276.98
2018,5,18,11,0,40.0,382.0,1.9,24.0,419.0,425.38,316.77
2018,5,18,11,15,51.5,408.5,1.9,24.15,456.5,463.34,343.48
2018,5,18,11,30,63.0,435.0,1.9,24.3,494.0,500.95,369.72
2018,5,18,11,45,54.5,428.0,1.95,24.4,479.5,483.78,356.97
2018,5,18,12,0,46.0,421.0,2.0,24.5,465.0,466.49,344.46
2018,5,18,12,15,89.0,449.0,2.0,24.55,534.0,535.1,394.24
2018,5,18,12,30,132.0,477.0,2.0,24.6,603.0,606.78,444.62
2018,5,18,12,45,105.0,460.5,2.0,24.6,560.5,555.65,408.08
2018,5,18,13,0,78.0,444.0,2.0,24.6,518.0,510.07,375.82
2018,5,18,13,15,91.5,438.5,1.95,24.5,523.5,513.21,378.96
2018,5,18,13,30,105.0,433.0,1.9,24.4,529.0,515.38,381.12
2018,5,18,13,45,56.0,297.0,1.85,24.3,348.0,336.71,252.41
2018,5,18,14,0,7.0,161.0,1.8,24.2,167.0,161.65,120.75
2018,5,18,14,15,3.5,118.0,1.75,24.05,121.0,117.03,86.77
2018,5,18,14,30,0.0,75.0,1.7,23.9,75.0,72.66,52.14
2018,5,18,14,45,0.0,64.5,1.65,23.75,64.5,62.46,44.25
2018,5,18,15,0,0.0,54.0,1.6,23.6,54.0,52.27,36.27
2018,5,18,15,15,0.0,58.0,1.55,23.45,58.0,56.13,39.48
2018,5,18,15,30,0.0,62.0,1.5,23.3,62.0,59.99,42.69
2018,5,18,15,45,0.0,85.0,1.45,23.15,85.0,82.27,60.65
2018,5,18,16,0,0.0,108.0,1.4,23.0,108.0,104.3,78.39
2018,5,18,16,15,0.0,105.0,1.35,22.85,105.0,101.35,76.29
2018,5,18,16,30,0.0,102.0,1.3,22.7,102.0,98.37,74.22
2018,5,18,16,45,0.0,93.5,1.2,22.55,93.5,90.2,67.96
2018,5,18,17,0,0.0,85.0,1.1,22.4,85.0,82.05,61.65
2018,5,18,17,15,0.5,69.0,1.05,22.15,69.0,66.8,49.48
2018,5,18,17,30,1.0,53.0,1.0,21.9,53.0,51.34,36.95
2018,5,18,17,45,1.5,35.0,0.9,21.65,35.5,33.91,22.59
2018,5,18,18,0,2.0,17.0,0.8,21.4,18.0,16.45,8.06
2018,5,18,18,15,1.0,11.5,0.8,21.4,12.0,11.09,4.0
2018,5,18,18,30,0.0,6.0,0.8,21.4,6.0,5.78,0.0
2018,5,18,18,45,0.0,4.5,0.8,20.95,4.5,4.33,0.0
2018,5,18,19,0,0.0,3.0,0.8,20.5,3.0,2.89,0.0
2018,5,18,19,15,0.0,1.5,0.8,20.4,1.5,1.47,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.05,19.3,5.5,5.71,0.0
2018,5,19,5,30,6.0,11.0,1.1,19.4,11.0,11.61,0.0
2018,5,19,5,45,3.0,20.0,1.15,19.55,20.0,19.92,9.81
2018,5,19,6,0,0.0,29.0,1.2,19.7,29.0,28.0,17.34
2018,5,19,6,15,0.0,36.5,1.25,19.85,36.5,35.24,23.7
2018,5,19,6,30,0.0,44.0,1.3,20.0,44.0,42.5,29.93
2018,5,19,6,45,14.0,78.0,1.35,20.15,83.0,82.18,62.84
2018,5,19,7,0,28.0,112.0,1.4,20.3,122.0,127.18,99.66
2018,5,19,7,15,26.5,131.0,1.4,20.5,141.5,147.22,115.57
2018,5,19,7,30,25.0,150.0,1.4,20.7,161.0,167.05,131.04
2018,5,19,7,45,55.0,184.5,1.45,20.85,213.0,222.99,175.38
2018,5,19,8,0,85.0,219.0,1.5,21.0,265.0,281.6,220.84
2018,5,19,8,15,55.0,196.5,1.55,21.25,227.5,238.75,186.24
2018,5,19,8,30,25.0,174.0,1.6,21.5,190.0,194.19,150.33
2018,5,19,8,45,12.5,126.5,1.65,21.75,134.5,132.97,101.6
2018,5,19,9,0,0.0,79.0,1.7,22.0,79.0,76.47,56.05
2018,5,19,9,15,4.0,124.0,1.7,22.25,127.0,123.98,93.74
2018,5,19,9,30,8.0,169.0,1.7,22.5,175.0,172.22,131.11
2018,5,19,9,45,18.0,242.5,1.75,22.75,257.0,255.01,194.26
2018,5,19,10,0,28.0,316.0,1.8,23.0,339.0,346.61,262.02
2018,5,19,10,15,38.0,346.5,1.85,23.15,379.0,387.78,291.61
2018,5,19,10,30,48.0,377.0,1.9,23.3,419.0,429.03,321.12
2018,5,19,10,45,85.5,413.5,1.9,23.5,491.0,503.53,374.77
2018,5,19,11,0,123.0,450.0,1.9,23.7,563.0,585.94,432.36
2018,5,19,11,15,148.0,458.0,1.95,23.85,596.0,618.09,454.48
2018,5,19,11,30,173.0,466.0,2.0,24.0,629.0,649.67,476.42
2018,5,19,11,45,332.0,396.5,2.05,24.15,713.0,740.8,543.85
2018,5,19,12,0,491.0,327.0,2.1,24.3,797.0,829.26,607.36
2018,5,19,12,15,395.0,378.0,2.1,24.4,756.0,778.96,569.36
2018,5,19,12,30,299.0,429.0,2.1,24.5,715.0,724.83,529.75
2018,5,19,12,45,464.5,338.5,2.15,24.55,779.5,788.46,579.12
2018,5,19,13,0,630.0,248.0,2.2,24.6,844.0,841.68,619.83
2018,5,19,13,15,419.0,338.5,2.2,24.6,732.0,721.13,532.09
2018,5,19,13,30,208.0,429.0,2.2,24.6,620.0,604.64,446.17
2018,5,19,13,45,273.5,390.0,2.25,24.6,635.0,615.5,457.23
2018,5,19,14,0,339.0,351.0,2.3,24.6,650.0,620.01,462.85
2018,5,19,14,15,353.0,343.5,2.3,24.5,646.0,609.18,455.86
2018,5,19,14,30,367.0,336.0,2.3,24.4,642.0,596.42,447.5
2018,5,19,14,45,318.0,342.5,2.3,24.3,599.5,550.33,413.98
2018,5,19,15,0,269.0,349.0,2.3,24.2,557.0,507.37,382.59
2018,5,19,15,15,260.0,333.0,2.3,24.1,525.0,471.99,357.3
2018,5,19,15,30,251.0,317.0,2.3,24.0,493.0,437.08,331.89
2018,5,19,15,45,282.0,284.5,2.3,23.85,470.0,408.69,311.35
2018,5,19,16,0,313.0,252.0,2.3,23.7,447.0,377.13,287.58
2018,5,19,16,15,346.5,219.5,2.25,23.55,419.0,343.38,261.07
2018,5,19,16,30,380.0,187.0,2.2,23.4,391.0,303.34,228.61
2018,5,19,16,45,468.0,148.5,2.15,23.25,374.5,273.55,201.57
2018,5,19,17,0,556.0,110.0,2.1,23.1,358.0,233.7,164.72
2018,5,19,17,15,441.5,111.0,2.0,22.85,292.5,179.87,123.16
2018,5,19,17,30,327.0,112.0,1.9,22.6,227.0,137.67,93.02
2018,5,19,17,45,323.0,95.0,1.8,22.35,193.0,102.51,66.24
2018,5,19,18,0,319.0,78.0,1.7,22.1,159.0,68.08,44.23
2018,5,19,18,15,285.5,64.5,1.7,22.1,124.5,47.45,35.33
2018,5,19,18,30,252.0,51.0,1.7,22.1,90.0,38.48,27.15
2018,5,19,18,45,186.0,36.5,1.5,21.6,59.5,28.17,17.38
2018,5,19,19,0,120.0,22.0,1.3,21.1,29.0,17.3,0.0
2018,5,19,19,15,60.0,11.0,1.25,21.0,14.5,10.81,0.0
2018,5,19,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,15,23.5,8.0,1.4,19.55,9.5,10.23,0.0
2018,5,20,5,30,47.0,16.0,1.5,19.8,19.0,25.12,0.0
2018,5,20,5,45,38.5,30.0,1.6,20.0,34.0,40.64,24.76
2018,5,20,6,0,30.0,44.0,1.7,20.2,49.0,52.46,36.36
2018,5,20,6,15,28.5,63.5,1.7,20.6,69.5,73.77,54.74
2018,5,20,6,30,27.0,83.0,1.7,21.0,90.0,94.79,72.54
2018,5,20,6,45,104.0,106.5,1.75,21.35,141.5,157.28,123.35
2018,5,20,7,0,181.0,130.0,1.8,21.7,193.0,224.16,177.38
2018,5,20,7,15,174.5,155.0,1.8,22.15,224.0,256.26,202.62
2018,5,20,7,30,168.0,180.0,1.8,22.6,255.0,287.36,226.37
2018,5,20,7,45,176.5,194.5,1.8,23.05,281.5,315.36,247.41
2018,5,20,8,0,185.0,209.0,1.8,23.5,308.0,343.82,268.37
2018,5,20,8,15,225.0,229.5,1.75,23.9,361.5,408.39,316.33
2018,5,20,8,30,265.0,250.0,1.7,24.3,415.0,469.17,360.19
2018,5,20,8,45,323.0,259.0,1.65,24.7,475.0,534.16,406.57
2018,5,20,9,0,381.0,268.0,1.6,25.1,535.0,602.46,454.0
2018,5,20,9,15,316.5,313.0,1.55,25.35,543.5,606.94,452.8
2018,5,20,9,30,252.0,358.0,1.5,25.6,552.0,606.14,448.32
2018,5,20,9,45,286.5,366.0,1.45,25.9,596.5,651.72,478.82
2018,5,20,10,0,321.0,374.0,1.4,26.2,641.0,697.92,508.73
2018,5,20,10,15,378.5,363.5,1.35,26.4,689.0,746.82,541.0
2018,5,20,10,30,436.0,353.0,1.3,26.6,737.0,803.67,577.56
2018,5,20,10,45,608.0,266.0,1.3,26.8,817.0,888.74,636.2
2018,5,20,11,0,780.0,179.0,1.3,27.0,897.0,969.54,686.1
2018,5,20,11,15,748.5,201.5,1.3,27.1,899.5,963.82,680.78
2018,5,20,11,30,717.0,224.0,1.3,27.2,902.0,959.41,677.46
2018,5,20,11,45,702.0,230.0,1.35,27.35,898.5,947.29,670.06
2018,5,20,12,0,687.0,236.0,1.4,27.5,895.0,932.5,661.11
2018,5,20,12,15,693.5,232.5,1.4,27.55,897.5,926.79,657.51
2018,5,20,12,30,700.0,229.0,1.4,27.6,900.0,918.4,652.22
2018,5,20,12,45,602.5,284.5,1.4,27.6,859.0,866.56,617.85
2018,5,20,13,0,505.0,340.0,1.4,27.6,818.0,815.66,582.67
2018,5,20,13,15,459.0,363.0,1.4,27.6,792.0,781.45,559.7
2018,5,20,13,30,413.0,386.0,1.4,27.6,766.0,747.55,536.58
2018,5,20,13,45,374.0,394.0,1.45,27.55,732.0,705.21,508.72
2018,5,20,14,0,335.0,402.0,1.5,27.5,698.0,665.7,482.38
2018,5,20,14,15,354.0,377.0,1.5,27.4,680.5,641.98,467.86
2018,5,20,14,30,373.0,352.0,1.5,27.3,663.0,616.21,451.55
2018,5,20,14,45,431.0,315.5,1.5,27.2,660.0,604.8,445.59
2018,5,20,15,0,489.0,279.0,1.5,27.1,657.0,587.88,435.26
2018,5,20,15,15,468.5,268.0,1.45,26.9,614.5,540.19,401.53
2018,5,20,15,30,448.0,257.0,1.4,26.7,572.0,493.59,368.16
2018,5,20,15,45,465.0,234.0,1.4,26.5,542.0,456.88,341.69
2018,5,20,16,0,482.0,211.0,1.4,26.3,512.0,417.98,312.58
2018,5,20,16,15,478.5,192.5,1.35,26.0,471.0,372.41,277.53
2018,5,20,16,30,475.0,174.0,1.3,25.7,430.0,326.86,241.53
2018,5,20,16,45,383.0,172.0,1.25,25.4,365.0,268.56,196.78
2018,5,20,17,0,291.0,170.0,1.2,25.1,300.0,222.97,162.38
2018,5,20,17,15,220.0,150.0,1.15,24.7,241.5,173.22,125.04
2018,5,20,17,30,149.0,130.0,1.1,24.3,183.0,135.22,97.71
2018,5,20,17,45,133.5,108.0,1.1,23.9,149.5,105.07,75.03
2018,5,20,18,0,118.0,86.0,1.1,23.5,116.0,77.05,55.14
2018,5,20,18,15,103.5,70.0,1.1,23.5,92.0,59.11,45.06
2018,5,20,18,30,89.0,54.0,1.1,23.5,68.0,46.17,33.49
2018,5,20,18,45,59.5,36.5,1.1,22.95,44.5,31.81,20.34
2018,5,20,19,0,30.0,19.0,1.1,22.4,21.0,17.11,0.54
2018,5,20,19,15,15.0,9.5,1.1,22.3,10.5,9.34,0.0
2018,5,20,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,7.0,0.65,19.3,7.0,6.88,0.0
2018,5,21,5,30,0.0,14.0,0.8,19.7,14.0,13.51,0.0
2018,5,21,5,45,0.0,27.0,0.95,20.15,27.0,26.13,14.9
2018,5,21,6,0,0.0,40.0,1.1,20.6,40.0,38.96,26.24
2018,5,21,6,15,7.0,56.0,1.15,21.0,58.0,57.09,41.44
2018,5,21,6,30,14.0,72.0,1.2,21.4,76.0,75.92,57.13
2018,5,21,6,45,52.0,104.5,1.2,21.8,122.5,128.95,100.32
2018,5,21,7,0,90.0,137.0,1.2,22.2,169.0,188.5,148.06
2018,5,21,7,15,88.0,156.5,1.25,22.65,191.5,207.29,162.59
2018,5,21,7,30,86.0,176.0,1.3,23.1,214.0,230.26,180.07
2018,5,21,7,45,62.5,192.5,1.3,23.55,222.0,236.22,183.49
2018,5,21,8,0,39.0,209.0,1.3,24.0,230.0,239.91,184.93
2018,5,21,8,15,93.5,243.5,1.35,24.3,300.0,316.4,243.59
2018,5,21,8,30,148.0,278.0,1.4,24.6,370.0,404.17,308.68
2018,5,21,8,45,156.0,300.0,1.45,24.95,403.5,438.82,332.49
2018,5,21,9,0,164.0,322.0,1.5,25.3,437.0,473.53,356.33
2018,5,21,9,15,119.5,323.5,1.5,25.55,410.0,441.22,330.67
2018,5,21,9,30,75.0,325.0,1.5,25.8,383.0,397.99,297.48
2018,5,21,9,45,51.5,311.0,1.5,26.05,351.5,362.84,270.79
2018,5,21,10,0,28.0,297.0,1.5,26.3,320.0,326.68,243.15
2018,5,21,10,15,60.5,356.0,1.45,26.45,408.5,419.07,310.24
2018,5,21,10,30,93.0,415.0,1.4,26.6,497.0,512.38,375.13
2018,5,21,10,45,159.5,432.0,1.35,26.7,577.0,603.38,438.03
2018,5,21,11,0,226.0,449.0,1.3,26.8,657.0,686.98,494.15
2018,5,21,11,15,254.5,455.0,1.25,26.75,693.0,728.12,520.34
2018,5,21,11,30,283.0,461.0,1.2,26.7,729.0,760.93,541.28
2018,5,21,11,45,255.0,470.5,1.15,26.7,713.5,739.63,525.45
2018,5,21,12,0,227.0,480.0,1.1,26.7,698.0,711.77,506.04
2018,5,21,12,15,210.0,482.5,1.1,26.55,684.0,693.05,493.77
2018,5,21,12,30,193.0,485.0,1.1,26.4,670.0,673.77,481.02
2018,5,21,12,45,184.0,481.0,1.05,26.3,656.5,655.33,468.59
2018,5,21,13,0,175.0,477.0,1.0,26.2,643.0,636.54,455.93
2018,5,21,13,15,219.0,463.5,0.95,26.1,667.5,656.5,470.65
2018,5,21,13,30,263.0,450.0,0.9,26.0,692.0,675.55,484.17
2018,5,21,13,45,236.0,442.0,0.85,25.95,655.5,632.39,454.64
2018,5,21,14,0,209.0,434.0,0.8,25.9,619.0,592.1,427.39
2018,5,21,14,15,178.0,416.0,0.8,25.85,570.0,540.51,392.61
2018,5,21,14,30,147.0,398.0,0.8,25.8,521.0,490.9,358.76
2018,5,21,14,45,103.0,350.5,0.75,25.8,435.0,406.96,299.81
2018,5,21,15,0,59.0,303.0,0.7,25.8,349.0,327.73,243.11
2018,5,21,15,15,29.5,200.5,0.7,25.6,223.5,209.9,157.02
2018,5,21,15,30,0.0,98.0,0.7,25.4,98.0,94.86,69.37
2018,5,21,15,45,0.0,75.5,0.65,25.25,75.5,73.06,52.71
2018,5,21,16,0,0.0,53.0,0.6,25.1,53.0,51.25,35.6
2018,5,21,16,15,0.0,61.0,0.6,24.85,61.0,58.99,41.99
2018,5,21,16,30,0.0,69.0,0.6,24.6,69.0,66.72,48.38
2018,5,21,16,45,0.0,50.0,0.65,24.35,50.0,48.32,33.75
2018,5,21,17,0,0.0,31.0,0.7,24.1,31.0,29.93,18.95
2018,5,21,17,15,0.0,22.5,0.65,23.75,22.5,21.72,12.31
2018,5,21,17,30,0.0,14.0,0.6,23.4,14.0,13.5,5.57
2018,5,21,17,45,0.0,11.5,0.55,23.1,11.5,11.09,3.59
2018,5,21,18,0,0.0,9.0,0.5,22.8,9.0,8.68,1.58
2018,5,21,18,15,0.0,8.0,0.5,22.8,8.0,7.71,1.04
2018,5,21,18,30,0.0,7.0,0.5,22.8,7.0,6.74,0.12
2018,5,21,18,45,0.0,5.5,0.5,22.15,5.5,5.3,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.5,4.0,3.85,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.35,2.0,1.97,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,2.0,9.0,0.75,19.1,9.0,9.05,0.0
2018,5,22,5,30,4.0,18.0,0.9,19.5,18.0,18.07,0.58
2018,5,22,5,45,28.5,36.5,1.0,19.9,40.5,43.82,27.88
2018,5,22,6,0,53.0,55.0,1.1,20.3,63.0,73.63,52.92
2018,5,22,6,15,213.5,66.5,1.2,20.7,118.0,142.5,106.81
2018,5,22,6,30,374.0,78.0,1.3,21.1,173.0,230.58,177.58
2018,5,22,6,45,484.0,79.5,1.35,21.5,231.5,301.33,235.26
2018,5,22,7,0,594.0,81.0,1.4,21.9,290.0,381.23,299.27
2018,5,22,7,15,632.0,86.0,1.45,22.3,340.5,437.14,343.52
2018,5,22,7,30,670.0,91.0,1.5,22.7,391.0,495.73,388.49
2018,5,22,7,45,698.5,95.0,1.55,23.1,441.0,549.62,428.59
2018,5,22,8,0,727.0,99.0,1.6,23.5,491.0,603.21,467.35
2018,5,22,8,15,748.0,102.0,1.65,23.9,538.5,652.62,501.64
2018,5,22,8,30,769.0,105.0,1.7,24.3,586.0,701.87,533.9
2018,5,22,8,45,785.5,108.0,1.7,24.65,630.5,747.13,562.51
2018,5,22,9,0,802.0,111.0,1.7,25.0,675.0,791.35,589.94
2018,5,22,9,15,802.0,119.0,1.7,25.3,711.5,825.54,610.35
2018,5,22,9,30,802.0,127.0,1.7,25.6,748.0,857.16,628.93
2018,5,22,9,45,621.5,222.0,1.7,25.85,716.5,816.46,599.45
2018,5,22,10,0,441.0,317.0,1.7,26.1,685.0,757.68,553.72
2018,5,22,10,15,593.5,251.0,1.75,26.3,764.5,844.52,615.76
2018,5,22,10,30,746.0,185.0,1.8,26.5,844.0,928.44,669.84
2018,5,22,10,45,564.0,268.5,1.8,26.65,774.0,848.06,613.95
2018,5,22,11,0,382.0,352.0,1.8,26.8,704.0,755.34,547.18
2018,5,22,11,15,492.5,305.0,1.8,26.95,766.5,817.61,591.99
2018,5,22,11,30,603.0,258.0,1.8,27.1,829.0,880.41,634.84
2018,5,22,11,45,725.0,202.0,1.85,27.2,894.5,941.64,674.16
2018,5,22,12,0,847.0,146.0,1.9,27.3,960.0,991.18,704.95
2018,5,22,12,15,847.0,146.0,1.9,27.35,960.0,982.31,698.64
2018,5,22,12,30,847.0,146.0,1.9,27.4,960.0,970.47,691.19
2018,5,22,12,45,857.5,139.0,1.9,27.5,957.5,958.9,683.9
2018,5,22,13,0,868.0,132.0,1.9,27.6,955.0,944.1,674.63
2018,5,22,13,15,833.0,146.5,1.9,27.6,926.5,905.37,650.41
2018,5,22,13,30,798.0,161.0,1.9,27.6,898.0,868.45,627.41
2018,5,22,13,45,763.0,174.0,1.9,27.6,865.0,826.14,600.66
2018,5,22,14,0,728.0,187.0,1.9,27.6,832.0,784.04,573.82
2018,5,22,14,15,755.5,169.0,1.9,27.55,819.0,760.55,559.32
2018,5,22,14,30,783.0,151.0,1.9,27.5,806.0,733.62,542.26
2018,5,22,14,45,564.5,236.0,1.85,27.45,698.0,625.44,463.96
2018,5,22,15,0,346.0,321.0,1.8,27.4,590.0,533.24,395.41
2018,5,22,15,15,316.5,315.0,1.8,27.25,551.0,491.15,365.86
2018,5,22,15,30,287.0,309.0,1.8,27.1,512.0,451.12,337.04
2018,5,22,15,45,328.0,272.0,1.75,26.95,489.5,422.38,316.61
2018,5,22,16,0,369.0,235.0,1.7,26.8,467.0,389.48,292.13
2018,5,22,16,15,553.0,165.0,1.6,26.6,481.0,380.25,283.28
2018,5,22,16,30,737.0,95.0,1.5,26.4,495.0,355.08,259.31
2018,5,22,16,45,562.0,118.5,1.4,26.2,406.0,277.79,199.78
2018,5,22,17,0,387.0,142.0,1.3,26.0,317.0,221.23,157.84
2018,5,22,17,15,303.5,136.5,1.2,25.6,263.0,179.63,126.58
2018,5,22,17,30,220.0,131.0,1.1,25.2,209.0,143.33,100.78
2018,5,22,17,45,306.0,103.5,1.0,24.8,193.5,109.8,71.69
2018,5,22,18,0,392.0,76.0,0.9,24.4,178.0,70.98,43.61
2018,5,22,18,15,296.0,65.5,0.9,24.4,132.5,47.99,35.48
2018,5,22,18,30,200.0,55.0,0.9,24.4,87.0,44.43,31.97
2018,5,22,18,45,129.5,39.0,0.8,23.3,57.0,32.06,20.71
2018,5,22,19,0,59.0,23.0,0.7,22.2,27.0,19.3,3.89
2018,5,22,19,15,33.5,12.5,0.7,22.0,14.5,12.29,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.65,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,15,4.0,8.5,1.25,19.6,8.5,8.77,0.0
2018,5,23,5,30,8.0,17.0,1.4,19.9,17.0,18.01,1.42
2018,5,23,5,45,25.5,34.0,1.55,20.15,37.5,40.17,25.17
2018,5,23,6,0,43.0,51.0,1.7,20.4,58.0,63.64,45.15
2018,5,23,6,15,147.0,68.0,1.7,20.85,103.5,123.01,92.5
2018,5,23,6,30,251.0,85.0,1.7,21.3,149.0,187.91,145.29
2018,5,23,6,45,409.0,85.0,1.75,21.75,217.5,273.18,214.14
2018,5,23,7,0,567.0,85.0,1.8,22.2,286.0,372.96,293.65
2018,5,23,7,15,581.0,97.0,1.75,22.75,331.0,422.42,332.43
2018,5,23,7,30,595.0,109.0,1.7,23.3,376.0,472.29,370.21
2018,5,23,7,45,563.0,133.0,1.65,23.85,410.0,506.32,394.22
2018,5,23,8,0,531.0,157.0,1.6,24.4,444.0,533.08,412.0
2018,5,23,8,15,507.0,183.0,1.55,24.8,478.0,566.72,434.15
2018,5,23,8,30,483.0,209.0,1.5,25.2,512.0,596.91,453.05
2018,5,23,8,45,426.5,248.5,1.4,25.65,530.5,612.26,459.71
2018,5,23,9,0,370.0,288.0,1.3,26.1,549.0,614.86,457.45
2018,5,23,9,15,396.5,297.5,1.25,26.45,592.0,659.0,486.32
2018,5,23,9,30,423.0,307.0,1.2,26.8,635.0,710.94,519.2
2018,5,23,9,45,449.5,311.5,1.1,27.1,674.5,750.36,542.83
2018,5,23,10,0,476.0,316.0,1.0,27.4,714.0,789.4,565.71
2018,5,23,10,15,519.0,305.0,0.95,27.65,752.5,827.42,588.87
2018,5,23,10,30,562.0,294.0,0.9,27.9,791.0,864.96,611.3
2018,5,23,10,45,655.0,248.0,0.9,28.1,841.5,916.71,644.77
2018,5,23,11,0,748.0,202.0,0.9,28.3,892.0,965.76,673.07
2018,5,23,11,15,613.5,284.0,0.85,28.45,856.0,918.09,640.07
2018,5,23,11,30,479.0,366.0,0.8,28.6,820.0,865.37,602.08
2018,5,23,11,45,394.0,413.0,0.8,28.75,788.5,819.52,570.9
2018,5,23,12,0,309.0,460.0,0.8,28.9,757.0,778.27,542.07
2018,5,23,12,15,307.5,456.5,0.8,28.95,752.0,767.54,535.65
2018,5,23,12,30,306.0,453.0,0.8,29.0,747.0,755.64,528.16
2018,5,23,12,45,297.5,450.5,0.75,29.05,734.5,736.94,515.54
2018,5,23,13,0,289.0,448.0,0.7,29.1,722.0,717.48,502.53
2018,5,23,13,15,398.5,398.0,0.7,29.1,769.5,760.51,533.65
2018,5,23,13,30,508.0,348.0,0.7,29.1,817.0,795.47,558.48
2018,5,23,13,45,357.0,322.5,0.65,29.1,648.5,623.79,444.96
2018,5,23,14,0,206.0,297.0,0.6,29.1,480.0,459.27,332.92
2018,5,23,14,15,148.5,273.5,0.6,29.05,403.0,381.97,279.62
2018,5,23,14,30,91.0,250.0,0.6,29.0,326.0,309.41,227.54
2018,5,23,14,45,250.0,258.5,0.55,28.95,455.5,424.26,312.77
2018,5,23,15,0,409.0,267.0,0.5,28.9,585.0,524.7,382.77
2018,5,23,15,15,565.5,208.5,0.45,28.85,623.0,546.55,398.16
2018,5,23,15,30,722.0,150.0,0.4,28.8,661.0,552.99,402.52
2018,5,23,15,45,705.0,145.0,0.35,28.75,617.0,502.3,365.37
2018,5,23,16,0,688.0,140.0,0.3,28.7,573.0,452.22,328.27
2018,5,23,16,15,673.0,133.0,0.3,28.65,528.5,402.02,290.37
2018,5,23,16,30,658.0,126.0,0.3,28.6,484.0,352.68,251.92
2018,5,23,16,45,628.0,120.5,0.25,28.55,435.0,301.07,210.86
2018,5,23,17,0,598.0,115.0,0.2,28.5,386.0,252.37,171.54
2018,5,23,17,15,451.5,112.5,0.25,28.05,302.5,186.04,123.69
2018,5,23,17,30,305.0,110.0,0.3,27.6,219.0,135.01,89.25
2018,5,23,17,45,184.0,97.0,0.3,27.15,159.5,98.08,66.15
2018,5,23,18,0,63.0,84.0,0.3,26.7,100.0,77.9,55.97
2018,5,23,18,15,60.5,64.0,0.3,26.7,76.5,54.79,40.83
2018,5,23,18,30,58.0,44.0,0.3,26.7,53.0,38.69,26.88
2018,5,23,18,45,69.5,34.0,0.3,25.75,41.0,30.04,18.93
2018,5,23,19,0,81.0,24.0,0.3,24.8,29.0,20.1,5.18
2018,5,23,19,15,42.0,12.5,0.3,24.6,15.0,12.29,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.4,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.35,24.15,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
