Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.5,18.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.5,18.4,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.5,18.3,1.0,0.0,0.0
2018,5,24,5,15,54.0,13.5,1.5,18.5,17.0,18.91,0.0
2018,5,24,5,30,105.0,26.0,1.5,18.7,33.0,46.1,12.61
2018,5,24,5,45,196.5,41.0,1.55,18.9,67.5,92.42,60.45
2018,5,24,6,0,288.0,56.0,1.6,19.1,102.0,143.66,103.01
2018,5,24,6,15,341.0,68.5,1.65,19.45,142.5,189.88,142.99
2018,5,24,6,30,394.0,81.0,1.7,19.8,183.0,241.73,187.37
2018,5,24,6,45,437.0,91.5,1.7,20.2,228.0,292.47,230.19
2018,5,24,7,0,480.0,102.0,1.7,20.6,273.0,347.23,275.06
2018,5,24,7,15,439.5,127.5,1.75,20.95,303.0,377.79,299.62
2018,5,24,7,30,399.0,153.0,1.8,21.3,333.0,403.43,319.19
2018,5,24,7,45,418.0,170.0,1.85,21.65,378.5,452.47,356.27
2018,5,24,8,0,437.0,187.0,1.9,22.0,424.0,502.34,392.89
2018,5,24,8,15,478.5,192.5,1.95,22.25,474.0,556.63,432.63
2018,5,24,8,30,520.0,198.0,2.0,22.5,524.0,613.12,473.1
2018,5,24,8,45,519.5,215.5,2.0,22.8,561.5,650.98,498.17
2018,5,24,9,0,519.0,233.0,2.0,23.1,599.0,687.22,521.73
2018,5,24,9,15,470.5,267.5,1.95,23.35,614.0,698.44,525.98
2018,5,24,9,30,422.0,302.0,1.9,23.6,629.0,704.82,526.95
2018,5,24,9,45,382.0,337.0,1.9,23.85,643.5,708.01,526.37
2018,5,24,10,0,342.0,372.0,1.9,24.1,658.0,715.25,528.41
2018,5,24,10,15,317.0,394.0,1.85,24.35,666.5,719.97,529.01
2018,5,24,10,30,292.0,416.0,1.8,24.6,675.0,722.42,528.12
2018,5,24,10,45,261.0,434.0,1.8,24.85,669.5,712.74,519.43
2018,5,24,11,0,230.0,452.0,1.8,25.1,664.0,693.88,504.84
2018,5,24,11,15,331.5,427.0,1.75,25.35,738.5,775.89,561.7
2018,5,24,11,30,433.0,402.0,1.7,25.6,813.0,855.69,614.63
2018,5,24,11,45,535.0,346.5,1.65,25.8,858.5,898.31,643.51
2018,5,24,12,0,637.0,291.0,1.6,26.0,904.0,938.5,670.71
2018,5,24,12,15,629.5,286.0,1.6,26.15,892.0,917.85,656.7
2018,5,24,12,30,622.0,281.0,1.6,26.3,880.0,895.05,642.0
2018,5,24,12,45,423.5,371.5,1.55,26.45,778.0,782.29,562.39
2018,5,24,13,0,225.0,462.0,1.5,26.6,676.0,668.47,481.0
2018,5,24,13,15,248.0,431.0,1.45,26.6,663.5,653.63,472.93
2018,5,24,13,30,271.0,400.0,1.4,26.6,651.0,634.26,460.95
2018,5,24,13,45,508.5,290.5,1.4,26.65,747.0,722.79,527.74
2018,5,24,14,0,746.0,181.0,1.4,26.7,843.0,793.41,578.4
2018,5,24,14,15,763.5,168.5,1.35,26.65,827.0,767.37,560.75
2018,5,24,14,30,781.0,156.0,1.3,26.6,811.0,738.05,541.9
2018,5,24,14,45,664.5,197.0,1.25,26.55,738.0,660.42,487.37
2018,5,24,15,0,548.0,238.0,1.2,26.5,665.0,590.67,437.29
2018,5,24,15,15,635.5,192.5,1.2,26.4,662.5,575.58,428.46
2018,5,24,15,30,723.0,147.0,1.2,26.3,660.0,551.5,411.87
2018,5,24,15,45,690.5,146.0,1.15,26.15,610.5,496.38,370.84
2018,5,24,16,0,658.0,145.0,1.1,26.0,561.0,443.39,330.63
2018,5,24,16,15,673.5,130.5,1.05,25.9,526.5,400.78,296.77
2018,5,24,16,30,689.0,116.0,1.0,25.8,492.0,355.94,259.86
2018,5,24,16,45,626.5,117.0,0.95,25.65,433.5,298.31,213.69
2018,5,24,17,0,564.0,118.0,0.9,25.5,375.0,247.12,172.44
2018,5,24,17,15,574.0,102.5,0.85,25.1,336.5,202.56,134.46
2018,5,24,17,30,584.0,87.0,0.8,24.7,298.0,156.93,96.4
2018,5,24,17,45,537.5,79.5,0.75,24.3,249.5,112.11,64.28
2018,5,24,18,0,491.0,72.0,0.7,23.9,201.0,72.67,42.03
2018,5,24,18,15,421.0,62.0,0.7,23.9,155.5,45.16,33.17
2018,5,24,18,30,351.0,52.0,0.7,23.9,110.0,38.96,27.49
2018,5,24,18,45,258.5,39.5,0.65,22.6,74.0,30.33,19.52
2018,5,24,19,0,166.0,27.0,0.6,21.3,38.0,21.26,6.84
2018,5,24,19,15,87.5,14.5,0.65,21.05,20.0,14.25,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.8,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.5,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.8,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,17.9,1.0,0.0,0.0
2018,5,25,5,15,53.0,11.0,0.75,18.45,14.5,16.39,0.0
2018,5,25,5,30,101.0,21.0,0.9,19.0,28.0,41.75,12.13
2018,5,25,5,45,203.0,36.0,1.05,19.5,64.0,88.17,56.91
2018,5,25,6,0,305.0,51.0,1.2,20.0,100.0,142.77,101.48
2018,5,25,6,15,244.0,51.5,1.25,20.45,99.5,139.89,104.25
2018,5,25,6,30,183.0,52.0,1.3,20.9,99.0,130.32,99.84
2018,5,25,6,45,93.5,61.0,1.35,21.35,85.0,103.39,79.66
2018,5,25,7,0,4.0,70.0,1.4,21.8,71.0,69.61,52.0
2018,5,25,7,15,3.5,89.0,1.4,22.2,90.0,88.36,67.11
2018,5,25,7,30,3.0,108.0,1.4,22.6,109.0,107.09,81.87
2018,5,25,7,45,6.0,139.0,1.45,23.0,142.0,140.15,107.86
2018,5,25,8,0,9.0,170.0,1.5,23.4,175.0,173.58,133.61
2018,5,25,8,15,13.0,190.5,1.45,23.75,198.5,197.25,151.38
2018,5,25,8,30,17.0,211.0,1.4,24.1,222.0,221.22,169.13
2018,5,25,8,45,16.0,218.0,1.4,24.45,229.0,227.71,173.26
2018,5,25,9,0,15.0,225.0,1.4,24.8,236.0,234.14,177.39
2018,5,25,9,15,48.0,266.5,1.4,25.1,303.5,311.53,235.73
2018,5,25,9,30,81.0,308.0,1.4,25.4,371.0,385.13,289.44
2018,5,25,9,45,349.5,264.5,1.4,25.7,554.5,609.64,455.57
2018,5,25,10,0,618.0,221.0,1.4,26.0,738.0,825.76,604.02
2018,5,25,10,15,486.5,265.0,1.4,26.2,681.0,754.39,550.24
2018,5,25,10,30,355.0,309.0,1.4,26.4,624.0,679.25,496.03
2018,5,25,10,45,211.0,366.0,1.4,26.6,554.5,592.44,432.28
2018,5,25,11,0,67.0,423.0,1.4,26.8,485.0,494.18,359.2
2018,5,25,11,15,206.5,397.5,1.4,26.9,593.0,613.61,446.53
2018,5,25,11,30,346.0,372.0,1.4,27.0,701.0,732.24,528.55
2018,5,25,11,45,599.0,257.0,1.45,27.15,832.0,872.36,626.32
2018,5,25,12,0,852.0,142.0,1.5,27.3,963.0,992.74,701.37
2018,5,25,12,15,853.5,141.0,1.5,27.25,963.5,984.42,694.84
2018,5,25,12,30,855.0,140.0,1.5,27.2,964.0,973.1,688.09
2018,5,25,12,45,855.5,138.0,1.5,27.2,957.0,956.88,678.25
2018,5,25,13,0,856.0,136.0,1.5,27.2,950.0,937.77,666.71
2018,5,25,13,15,842.5,140.5,1.55,27.15,931.5,909.34,650.07
2018,5,25,13,30,829.0,145.0,1.6,27.1,913.0,878.79,632.02
2018,5,25,13,45,725.5,187.0,1.6,27.1,847.5,807.77,586.72
2018,5,25,14,0,622.0,229.0,1.6,27.1,782.0,738.44,540.6
2018,5,25,14,15,516.5,247.0,1.6,27.0,696.0,648.15,478.46
2018,5,25,14,30,411.0,265.0,1.6,26.9,610.0,564.11,419.24
2018,5,25,14,45,279.5,280.5,1.6,26.8,510.5,466.25,348.35
2018,5,25,15,0,148.0,296.0,1.6,26.7,411.0,380.02,284.3
2018,5,25,15,15,459.5,207.5,1.6,26.6,539.0,480.79,363.11
2018,5,25,15,30,771.0,119.0,1.6,26.5,667.0,555.33,418.01
2018,5,25,15,45,757.0,115.0,1.6,26.4,624.0,505.27,379.62
2018,5,25,16,0,743.0,111.0,1.6,26.3,581.0,455.42,341.18
2018,5,25,16,15,616.5,124.0,1.55,26.15,493.5,371.56,277.1
2018,5,25,16,30,490.0,137.0,1.5,26.0,406.0,302.79,224.01
2018,5,25,16,45,447.5,126.0,1.45,25.85,353.0,251.36,182.87
2018,5,25,17,0,405.0,115.0,1.4,25.7,300.0,204.33,144.89
2018,5,25,17,15,499.5,95.5,1.25,25.4,295.5,181.8,121.42
2018,5,25,17,30,594.0,76.0,1.1,25.1,291.0,149.76,90.39
2018,5,25,17,45,561.0,69.0,1.0,24.8,246.5,106.08,58.33
2018,5,25,18,0,528.0,62.0,0.9,24.5,202.0,66.22,35.4
2018,5,25,18,15,459.5,54.5,0.9,24.5,157.0,38.26,27.21
2018,5,25,18,30,391.0,47.0,0.9,24.5,112.0,34.75,23.88
2018,5,25,18,45,293.5,36.5,0.8,23.35,76.0,28.13,17.69
2018,5,25,19,0,196.0,26.0,0.7,22.2,40.0,20.36,6.97
2018,5,25,19,15,104.0,14.0,0.7,22.05,21.0,13.76,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.75,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,1.05,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,1.0,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,7.5,1.1,20.15,8.0,8.22,0.0
2018,5,26,5,30,8.0,13.0,1.2,20.3,14.0,13.91,1.31
2018,5,26,5,45,4.0,27.0,1.3,20.5,27.5,26.92,15.63
2018,5,26,6,0,0.0,41.0,1.4,20.7,41.0,39.86,27.06
2018,5,26,6,15,4.5,60.5,1.45,20.9,61.5,60.86,44.67
2018,5,26,6,30,9.0,80.0,1.5,21.1,82.0,82.28,62.51
2018,5,26,6,45,51.5,107.0,1.6,21.35,125.0,131.27,102.47
2018,5,26,7,0,94.0,134.0,1.7,21.6,168.0,186.88,147.41
2018,5,26,7,15,170.5,144.0,1.75,21.9,217.0,242.13,191.84
2018,5,26,7,30,247.0,154.0,1.8,22.2,266.0,310.33,245.83
2018,5,26,7,45,407.5,141.0,1.85,22.5,351.5,414.81,327.8
2018,5,26,8,0,568.0,128.0,1.9,22.8,437.0,530.47,415.67
2018,5,26,8,15,379.5,189.0,1.95,23.1,403.5,482.28,375.1
2018,5,26,8,30,191.0,250.0,2.0,23.4,370.0,406.15,313.62
2018,5,26,8,45,152.5,271.0,2.0,23.65,371.5,404.57,310.76
2018,5,26,9,0,114.0,292.0,2.0,23.9,373.0,399.7,304.94
2018,5,26,9,15,103.5,285.5,2.05,24.05,362.0,386.65,294.5
2018,5,26,9,30,93.0,279.0,2.1,24.2,351.0,372.78,283.51
2018,5,26,9,45,62.0,298.0,2.1,24.4,347.0,358.57,271.17
2018,5,26,10,0,31.0,317.0,2.1,24.6,343.0,350.05,262.95
2018,5,26,10,15,27.5,300.5,2.15,24.7,324.0,329.52,247.44
2018,5,26,10,30,24.0,284.0,2.2,24.8,305.0,308.99,231.97
2018,5,26,10,45,18.0,256.0,2.25,24.95,272.0,268.83,201.74
2018,5,26,11,0,12.0,228.0,2.3,25.1,239.0,235.04,176.13
2018,5,26,11,15,7.0,178.5,2.35,25.15,185.0,181.13,135.21
2018,5,26,11,30,2.0,129.0,2.4,25.2,131.0,127.52,94.04
2018,5,26,11,45,1.5,116.0,2.4,25.2,117.5,114.3,83.86
2018,5,26,12,0,1.0,103.0,2.4,25.2,104.0,101.09,73.62
2018,5,26,12,15,9.0,193.0,2.4,25.2,201.5,196.88,147.34
2018,5,26,12,30,17.0,283.0,2.4,25.2,299.0,292.6,218.94
2018,5,26,12,45,35.0,352.5,2.4,25.15,385.5,381.13,284.08
2018,5,26,13,0,53.0,422.0,2.4,25.1,472.0,464.69,344.21
2018,5,26,13,15,120.5,437.0,2.4,25.05,549.0,540.82,400.16
2018,5,26,13,30,188.0,452.0,2.4,25.0,626.0,609.49,449.83
2018,5,26,13,45,275.0,383.0,2.35,25.0,631.0,610.6,453.55
2018,5,26,14,0,362.0,314.0,2.3,25.0,636.0,605.8,453.36
2018,5,26,14,15,414.5,289.5,2.3,24.95,647.0,608.48,456.87
2018,5,26,14,30,467.0,265.0,2.3,24.9,658.0,606.47,456.8
2018,5,26,14,45,236.5,186.0,2.25,24.9,385.0,346.77,265.8
2018,5,26,15,0,6.0,107.0,2.2,24.9,112.0,107.57,79.34
2018,5,26,15,15,82.5,179.0,2.1,24.85,238.0,222.15,170.03
2018,5,26,15,30,159.0,251.0,2.0,24.8,364.0,327.75,250.18
2018,5,26,15,45,208.5,251.0,1.95,24.75,389.5,341.88,260.45
2018,5,26,16,0,258.0,251.0,1.9,24.7,415.0,352.59,267.87
2018,5,26,16,15,226.0,240.0,1.8,24.55,375.5,313.36,237.61
2018,5,26,16,30,194.0,229.0,1.7,24.4,336.0,280.19,212.04
2018,5,26,16,45,124.0,194.0,1.6,24.3,260.0,214.93,162.57
2018,5,26,17,0,54.0,159.0,1.5,24.2,184.0,160.67,121.88
2018,5,26,17,15,27.0,88.5,1.4,24.0,101.0,89.26,66.12
2018,5,26,17,30,0.0,18.0,1.3,23.8,18.0,17.37,8.71
2018,5,26,17,45,0.0,14.0,1.2,23.55,14.0,13.5,5.56
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,9.64,2.36
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.71,1.03
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.78,0.0
2018,5,26,18,45,0.0,6.0,1.05,22.9,6.0,5.78,0.0
2018,5,26,19,0,0.0,6.0,1.0,22.5,6.0,5.78,0.0
2018,5,26,19,15,0.0,3.0,1.0,22.4,3.0,2.95,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.0,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.0,20.3,1.0,0.0,0.0
2018,5,27,5,15,60.0,14.0,1.1,20.45,18.0,20.16,0.0
2018,5,27,5,30,116.0,27.0,1.2,20.6,35.0,49.37,17.83
2018,5,27,5,45,203.0,41.5,1.3,20.75,69.5,94.49,61.82
2018,5,27,6,0,290.0,56.0,1.4,20.9,104.0,144.51,103.12
2018,5,27,6,15,358.5,67.5,1.45,21.15,147.5,194.82,145.73
2018,5,27,6,30,427.0,79.0,1.5,21.4,191.0,252.39,194.2
2018,5,27,6,45,443.0,90.5,1.55,21.6,229.0,294.39,230.27
2018,5,27,7,0,459.0,102.0,1.6,21.8,267.0,337.57,266.17
2018,5,27,7,15,308.0,117.5,1.65,22.2,235.5,297.43,235.46
2018,5,27,7,30,157.0,133.0,1.7,22.6,204.0,230.03,181.63
2018,5,27,7,45,137.0,152.5,1.7,22.95,220.0,245.24,193.06
2018,5,27,8,0,117.0,172.0,1.7,23.3,236.0,258.3,202.1
2018,5,27,8,15,364.5,158.0,1.65,23.7,383.0,438.19,342.86
2018,5,27,8,30,612.0,144.0,1.6,24.1,530.0,628.36,482.49
2018,5,27,8,45,359.0,197.0,1.55,24.55,427.5,504.06,385.46
2018,5,27,9,0,106.0,250.0,1.5,25.0,325.0,348.32,264.4
2018,5,27,9,15,98.5,294.0,1.4,25.25,367.0,391.31,295.02
2018,5,27,9,30,91.0,338.0,1.3,25.5,409.0,425.57,317.7
2018,5,27,9,45,329.0,292.5,1.25,25.8,565.5,612.17,454.79
2018,5,27,10,0,567.0,247.0,1.2,26.1,722.0,804.79,586.16
2018,5,27,10,15,419.0,311.5,1.2,26.25,669.5,738.37,535.05
2018,5,27,10,30,271.0,376.0,1.2,26.4,617.0,659.85,477.96
2018,5,27,10,45,319.0,382.0,1.15,26.55,672.5,715.4,515.55
2018,5,27,11,0,367.0,388.0,1.1,26.7,728.0,770.67,550.84
2018,5,27,11,15,381.0,391.5,1.15,26.8,749.5,788.53,562.04
2018,5,27,11,30,395.0,395.0,1.2,26.9,771.0,810.53,576.18
2018,5,27,11,45,358.5,425.0,1.2,27.0,768.5,796.28,564.93
2018,5,27,12,0,322.0,455.0,1.2,27.1,766.0,786.01,556.57
2018,5,27,12,15,327.5,452.0,1.25,27.15,768.0,782.65,555.09
2018,5,27,12,30,333.0,449.0,1.3,27.2,770.0,777.89,552.65
2018,5,27,12,45,327.5,446.5,1.35,27.2,760.5,761.7,542.68
2018,5,27,13,0,322.0,444.0,1.4,27.2,751.0,744.55,532.13
2018,5,27,13,15,316.0,441.5,1.4,27.15,739.0,726.08,520.3
2018,5,27,13,30,310.0,439.0,1.4,27.1,727.0,706.87,507.95
2018,5,27,13,45,280.0,434.0,1.4,27.05,689.5,664.05,479.3
2018,5,27,14,0,250.0,429.0,1.4,27.0,652.0,622.26,451.22
2018,5,27,14,15,279.0,406.5,1.4,26.9,647.5,611.92,445.91
2018,5,27,14,30,308.0,384.0,1.4,26.8,643.0,599.0,438.41
2018,5,27,14,45,267.0,373.0,1.4,26.7,591.0,544.15,400.33
2018,5,27,15,0,226.0,362.0,1.4,26.6,539.0,493.35,364.82
2018,5,27,15,15,290.5,327.0,1.4,26.45,542.0,487.29,362.44
2018,5,27,15,30,355.0,292.0,1.4,26.3,545.0,476.32,355.61
2018,5,27,15,45,291.0,282.0,1.4,26.15,480.5,413.59,309.76
2018,5,27,16,0,227.0,272.0,1.4,26.0,416.0,359.27,269.81
2018,5,27,16,15,241.0,250.0,1.35,25.85,392.5,328.82,246.97
2018,5,27,16,30,255.0,228.0,1.3,25.7,369.0,299.36,224.03
2018,5,27,16,45,290.5,198.0,1.3,25.5,343.5,268.4,198.95
2018,5,27,17,0,326.0,168.0,1.3,25.3,318.0,233.78,169.99
2018,5,27,17,15,353.5,144.0,1.2,24.95,288.5,195.3,137.49
2018,5,27,17,30,381.0,120.0,1.1,24.6,259.0,157.24,105.34
2018,5,27,17,45,294.0,109.0,1.05,24.3,206.5,120.02,80.16
2018,5,27,18,0,207.0,98.0,1.0,24.0,154.0,88.22,61.06
2018,5,27,18,15,164.5,79.5,1.0,24.0,118.0,62.49,47.95
2018,5,27,18,30,122.0,61.0,1.0,24.0,82.0,48.89,35.92
2018,5,27,18,45,88.5,43.5,1.0,23.25,56.0,37.48,25.54
2018,5,27,19,0,55.0,26.0,1.0,22.5,30.0,22.96,9.78
2018,5,27,19,15,31.5,14.0,1.0,22.35,16.0,13.76,0.0
2018,5,27,19,30,8.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,9.0,10.5,0.45,19.65,11.0,11.29,0.0
2018,5,28,5,30,9.0,19.0,0.5,20.0,20.0,20.26,5.57
2018,5,28,5,45,42.0,37.5,0.55,20.35,44.0,49.69,32.49
2018,5,28,6,0,75.0,56.0,0.6,20.7,68.0,80.32,57.84
2018,5,28,6,15,124.0,74.0,0.7,20.95,102.5,118.96,89.6
2018,5,28,6,30,173.0,92.0,0.8,21.2,137.0,166.62,128.83
2018,5,28,6,45,361.5,89.0,0.85,21.5,210.5,257.85,201.57
2018,5,28,7,0,550.0,86.0,0.9,21.8,284.0,366.85,287.28
2018,5,28,7,15,386.0,128.5,1.0,22.0,278.0,350.8,275.4
2018,5,28,7,30,222.0,171.0,1.1,22.2,272.0,314.32,246.51
2018,5,28,7,45,137.0,196.0,1.15,22.4,260.5,292.06,228.09
2018,5,28,8,0,52.0,221.0,1.2,22.6,249.0,261.12,202.06
2018,5,28,8,15,49.5,236.5,1.25,22.75,265.5,277.06,213.67
2018,5,28,8,30,47.0,252.0,1.3,22.9,282.0,292.69,224.71
2018,5,28,8,45,60.5,282.5,1.4,23.0,323.5,336.69,257.43
2018,5,28,9,0,74.0,313.0,1.5,23.1,365.0,381.44,290.12
2018,5,28,9,15,56.5,314.5,1.55,23.2,355.5,369.3,279.78
2018,5,28,9,30,39.0,316.0,1.6,23.3,346.0,356.06,268.93
2018,5,28,9,45,28.0,289.0,1.7,23.35,311.0,318.0,240.28
2018,5,28,10,0,17.0,262.0,1.8,23.4,276.0,273.68,206.8
2018,5,28,10,15,14.0,244.5,1.85,23.45,256.5,253.36,191.36
2018,5,28,10,30,11.0,227.0,1.9,23.5,237.0,233.06,175.81
2018,5,28,10,45,12.5,247.0,1.95,23.55,258.5,254.43,191.8
2018,5,28,11,0,14.0,267.0,2.0,23.6,280.0,275.75,207.54
2018,5,28,11,15,15.0,281.5,2.05,23.6,295.5,291.03,218.74
2018,5,28,11,30,16.0,296.0,2.1,23.6,311.0,306.2,229.87
2018,5,28,11,45,17.0,306.0,2.15,23.6,322.0,316.78,237.61
2018,5,28,12,0,18.0,316.0,2.2,23.6,333.0,327.23,245.28
2018,5,28,12,15,19.5,326.5,2.15,23.55,345.0,338.5,253.51
2018,5,28,12,30,21.0,337.0,2.1,23.5,357.0,349.58,261.6
2018,5,28,12,45,19.0,319.5,2.1,23.5,337.5,329.63,246.93
2018,5,28,13,0,17.0,302.0,2.1,23.5,318.0,309.79,232.41
2018,5,28,13,15,22.5,324.5,2.1,23.45,345.5,338.22,253.77
2018,5,28,13,30,28.0,347.0,2.1,23.4,373.0,363.3,272.38
2018,5,28,13,45,22.5,314.0,2.1,23.35,334.5,324.5,243.9
2018,5,28,14,0,17.0,281.0,2.1,23.3,296.0,285.69,215.37
2018,5,28,14,15,13.0,244.5,2.1,23.25,256.0,246.4,186.21
2018,5,28,14,30,9.0,208.0,2.1,23.2,216.0,207.55,157.01
2018,5,28,14,45,9.0,209.0,2.1,23.1,216.5,207.86,157.64
2018,5,28,15,0,9.0,210.0,2.1,23.0,217.0,208.09,158.14
2018,5,28,15,15,5.0,171.5,2.1,22.95,175.5,168.29,127.68
2018,5,28,15,30,1.0,133.0,2.1,22.9,134.0,128.91,97.23
2018,5,28,15,45,0.5,122.0,2.1,22.85,122.5,118.0,88.96
2018,5,28,16,0,0.0,111.0,2.1,22.8,111.0,107.17,80.66
2018,5,28,16,15,0.0,95.0,2.05,22.7,95.0,91.88,68.75
2018,5,28,16,30,0.0,79.0,2.0,22.6,79.0,76.41,56.58
2018,5,28,16,45,0.0,69.0,1.9,22.5,69.0,66.71,48.96
2018,5,28,17,0,0.0,59.0,1.8,22.4,59.0,57.02,41.26
2018,5,28,17,15,0.0,46.5,1.75,22.25,46.5,44.92,31.51
2018,5,28,17,30,0.0,34.0,1.7,22.1,34.0,32.82,21.64
2018,5,28,17,45,1.0,48.5,1.65,22.0,49.0,46.95,33.36
2018,5,28,18,0,2.0,63.0,1.6,21.9,64.0,60.49,44.5
2018,5,28,18,15,1.0,53.0,1.6,21.9,53.5,50.77,38.36
2018,5,28,18,30,0.0,43.0,1.6,21.9,43.0,41.2,29.73
2018,5,28,18,45,0.0,30.0,1.5,21.65,30.0,28.97,18.67
2018,5,28,19,0,0.0,17.0,1.4,21.4,17.0,16.41,5.77
2018,5,28,19,15,0.5,9.0,1.4,21.35,9.0,8.85,0.0
2018,5,28,19,30,1.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.5,0.5,1.4,21.2,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.6,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.6,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,8.0,0.65,20.35,8.0,8.4,0.0
2018,5,29,5,30,5.0,15.0,0.7,20.7,15.0,15.39,3.19
2018,5,29,5,45,2.5,21.5,0.8,21.0,21.5,21.28,11.27
2018,5,29,6,0,0.0,28.0,0.9,21.3,28.0,27.02,16.56
2018,5,29,6,15,0.0,35.0,0.9,21.65,35.0,33.79,22.39
2018,5,29,6,30,0.0,42.0,0.9,22.0,42.0,40.56,28.1
2018,5,29,6,45,3.0,58.5,0.9,22.3,59.5,57.82,42.33
2018,5,29,7,0,6.0,75.0,0.9,22.6,77.0,75.56,56.74
2018,5,29,7,15,6.0,106.5,0.9,23.0,109.0,107.34,82.17
2018,5,29,7,30,6.0,138.0,0.9,23.4,141.0,139.29,107.14
2018,5,29,7,45,12.0,152.5,0.9,23.8,159.0,157.61,121.06
2018,5,29,8,0,18.0,167.0,0.9,24.2,177.0,176.48,135.27
2018,5,29,8,15,9.0,138.0,0.9,24.55,143.0,141.17,106.98
2018,5,29,8,30,0.0,109.0,0.9,24.9,109.0,105.78,78.68
2018,5,29,8,45,1.0,129.0,0.85,25.25,129.5,126.33,94.46
2018,5,29,9,0,2.0,149.0,0.8,25.6,150.0,146.98,109.95
2018,5,29,9,15,4.5,171.0,0.8,25.8,174.0,171.0,127.96
2018,5,29,9,30,7.0,193.0,0.8,26.0,198.0,195.19,145.86
2018,5,29,9,45,7.5,192.5,0.8,26.15,198.5,195.21,145.44
2018,5,29,10,0,8.0,192.0,0.8,26.3,199.0,195.25,145.17
2018,5,29,10,15,9.5,210.5,0.8,26.45,219.0,215.14,159.74
2018,5,29,10,30,11.0,229.0,0.8,26.6,239.0,235.04,174.1
2018,5,29,10,45,11.0,224.0,0.85,26.75,234.0,230.08,170.16
2018,5,29,11,0,11.0,219.0,0.9,26.9,229.0,225.11,166.35
2018,5,29,11,15,10.5,218.5,0.95,26.95,228.5,224.07,165.49
2018,5,29,11,30,10.0,218.0,1.0,27.0,228.0,222.98,164.6
2018,5,29,11,45,10.5,217.5,1.0,27.1,228.0,222.84,164.39
2018,5,29,12,0,11.0,217.0,1.0,27.2,228.0,222.64,164.16
2018,5,29,12,15,14.0,258.0,1.05,27.3,271.5,265.59,195.67
2018,5,29,12,30,17.0,299.0,1.1,27.4,315.0,308.31,226.43
2018,5,29,12,45,20.5,317.5,1.15,27.5,337.0,329.1,241.28
2018,5,29,13,0,24.0,336.0,1.2,27.6,359.0,352.57,258.09
2018,5,29,13,15,41.5,375.0,1.2,27.6,414.0,405.08,295.75
2018,5,29,13,30,59.0,414.0,1.2,27.6,469.0,456.07,331.59
2018,5,29,13,45,51.0,389.5,1.25,27.6,436.0,422.02,307.76
2018,5,29,14,0,43.0,365.0,1.3,27.6,403.0,388.59,284.67
2018,5,29,14,15,53.5,368.0,1.35,27.55,414.0,396.69,291.4
2018,5,29,14,30,64.0,371.0,1.4,27.5,425.0,403.72,297.12
2018,5,29,14,45,85.5,365.0,1.4,27.5,434.0,409.01,301.75
2018,5,29,15,0,107.0,359.0,1.4,27.5,443.0,412.24,304.8
2018,5,29,15,15,146.5,345.5,1.45,27.35,454.0,416.13,308.94
2018,5,29,15,30,186.0,332.0,1.5,27.2,465.0,417.25,310.73
2018,5,29,15,45,138.0,303.5,1.5,27.1,398.5,354.55,265.08
2018,5,29,16,0,90.0,275.0,1.5,27.0,332.0,299.12,224.53
2018,5,29,16,15,63.5,216.0,1.45,26.8,255.0,228.83,172.43
2018,5,29,16,30,37.0,157.0,1.4,26.6,178.0,161.47,121.52
2018,5,29,16,45,18.5,130.5,1.35,26.4,141.0,128.78,96.73
2018,5,29,17,0,0.0,104.0,1.3,26.2,104.0,99.79,74.66
2018,5,29,17,15,0.0,90.5,1.25,25.85,90.5,86.96,64.82
2018,5,29,17,30,0.0,77.0,1.2,25.5,77.0,74.17,54.82
2018,5,29,17,45,0.0,62.0,1.1,25.15,62.0,59.92,43.47
2018,5,29,18,0,0.0,47.0,1.0,24.8,47.0,45.4,31.69
2018,5,29,18,15,0.0,36.5,1.0,24.8,36.5,35.24,24.65
2018,5,29,18,30,0.0,26.0,1.0,24.8,26.0,25.09,15.73
2018,5,29,18,45,0.0,19.0,0.9,23.9,19.0,18.33,9.66
2018,5,29,19,0,0.0,12.0,0.8,23.0,12.0,11.57,2.57
2018,5,29,19,15,5.5,7.0,0.8,22.8,7.0,6.88,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.85,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.8,21.35,4.5,4.42,0.0
2018,5,30,5,30,0.0,9.0,0.9,21.6,9.0,8.67,0.0
2018,5,30,5,45,0.0,13.5,0.95,21.8,13.5,13.02,4.74
2018,5,30,6,0,0.0,18.0,1.0,22.0,18.0,17.36,8.6
2018,5,30,6,15,0.0,28.0,1.05,22.15,28.0,27.02,16.76
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,36.69,24.86
2018,5,30,6,45,0.0,50.5,1.15,22.5,50.5,48.78,34.85
2018,5,30,7,0,0.0,63.0,1.2,22.7,63.0,60.89,44.69
2018,5,30,7,15,0.0,68.5,1.25,22.9,68.5,66.22,48.86
2018,5,30,7,30,0.0,74.0,1.3,23.1,74.0,71.55,52.97
2018,5,30,7,45,1.0,106.0,1.35,23.3,106.5,103.7,78.6
2018,5,30,8,0,2.0,138.0,1.4,23.5,139.0,136.31,104.1
2018,5,30,8,15,2.0,150.0,1.4,23.65,151.0,148.21,112.96
2018,5,30,8,30,2.0,162.0,1.4,23.8,163.0,160.12,121.79
2018,5,30,8,45,14.0,211.5,1.45,24.0,221.0,219.41,167.4
2018,5,30,9,0,26.0,261.0,1.5,24.2,279.0,286.46,217.66
2018,5,30,9,15,26.0,275.0,1.5,24.35,294.0,301.31,227.78
2018,5,30,9,30,26.0,289.0,1.5,24.5,309.0,316.05,237.99
2018,5,30,9,45,41.0,317.0,1.55,24.7,350.5,359.03,269.42
2018,5,30,10,0,56.0,345.0,1.6,24.9,392.0,402.52,300.64
2018,5,30,10,15,64.5,372.5,1.6,25.1,428.5,439.6,326.45
2018,5,30,10,30,73.0,400.0,1.6,25.3,465.0,476.61,351.9
2018,5,30,10,45,51.0,378.0,1.65,25.55,424.0,431.98,318.9
2018,5,30,11,0,29.0,356.0,1.7,25.8,383.0,386.99,285.82
2018,5,30,11,15,24.5,328.5,1.75,25.95,351.5,353.73,261.8
2018,5,30,11,30,20.0,301.0,1.8,26.1,320.0,315.16,233.69
2018,5,30,11,45,19.0,295.5,1.8,26.3,313.5,308.36,228.59
2018,5,30,12,0,18.0,290.0,1.8,26.5,307.0,301.52,223.35
2018,5,30,12,15,69.0,375.0,1.8,26.6,441.5,440.47,324.89
2018,5,30,12,30,120.0,460.0,1.8,26.7,576.0,577.58,420.38
2018,5,30,12,45,86.0,413.0,1.85,26.8,496.0,489.93,358.25
2018,5,30,13,0,52.0,366.0,1.9,26.9,416.0,408.39,300.44
2018,5,30,13,15,60.0,381.5,1.9,26.95,438.0,428.37,315.31
2018,5,30,13,30,68.0,397.0,1.9,27.0,460.0,447.52,329.02
2018,5,30,13,45,121.5,420.0,1.9,27.05,529.5,513.55,376.97
2018,5,30,14,0,175.0,443.0,1.9,27.1,599.0,573.26,419.35
2018,5,30,14,15,185.0,426.0,1.9,27.05,586.5,556.2,407.9
2018,5,30,14,30,195.0,409.0,1.9,27.0,574.0,538.08,396.14
2018,5,30,14,45,134.5,376.5,1.9,27.0,488.0,454.13,336.26
2018,5,30,15,0,74.0,344.0,1.9,27.0,402.0,376.28,279.94
2018,5,30,15,15,56.5,312.0,1.85,26.9,355.0,330.65,247.15
2018,5,30,15,30,39.0,280.0,1.8,26.8,308.0,286.84,215.16
2018,5,30,15,45,97.0,280.0,1.8,26.7,343.5,314.02,236.56
2018,5,30,16,0,155.0,280.0,1.8,26.6,379.0,332.51,250.53
2018,5,30,16,15,141.0,258.5,1.7,26.45,343.5,296.99,223.79
2018,5,30,16,30,127.0,237.0,1.6,26.3,308.0,262.94,198.13
2018,5,30,16,45,123.0,215.0,1.55,26.15,278.0,233.25,175.43
2018,5,30,17,0,119.0,193.0,1.5,26.0,248.0,204.07,152.81
2018,5,30,17,15,121.0,164.5,1.4,25.75,215.0,171.48,127.13
2018,5,30,17,30,123.0,136.0,1.3,25.5,182.0,139.06,101.41
2018,5,30,17,45,111.5,99.0,1.2,25.2,135.5,98.71,70.13
2018,5,30,18,0,100.0,62.0,1.1,24.9,89.0,60.08,40.74
2018,5,30,18,15,103.0,49.5,1.1,24.9,72.5,39.96,28.66
2018,5,30,18,30,106.0,37.0,1.1,24.9,56.0,30.47,20.3
2018,5,30,18,45,81.0,27.5,1.05,24.2,39.5,23.02,13.58
2018,5,30,19,0,56.0,18.0,1.0,23.5,23.0,15.33,5.44
2018,5,30,19,15,33.0,10.5,1.0,23.35,13.0,10.32,0.0
2018,5,30,19,30,10.0,3.0,1.0,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,1.05,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,4.5,1.05,21.15,4.5,4.42,0.0
2018,5,31,5,30,0.0,9.0,1.2,21.4,9.0,8.67,0.0
2018,5,31,5,45,0.0,17.5,1.35,21.7,17.5,16.88,7.83
2018,5,31,6,0,0.0,26.0,1.5,22.0,26.0,25.09,14.92
2018,5,31,6,15,4.0,43.5,1.55,22.25,44.5,43.31,30.09
2018,5,31,6,30,8.0,61.0,1.6,22.5,63.0,62.2,45.77
2018,5,31,6,45,86.0,98.0,1.65,22.8,128.5,139.99,108.94
2018,5,31,7,0,164.0,135.0,1.7,23.1,194.0,221.48,174.22
2018,5,31,7,15,158.0,150.5,1.7,23.4,214.5,242.43,190.58
2018,5,31,7,30,152.0,166.0,1.7,23.7,235.0,262.58,205.97
2018,5,31,7,45,92.0,184.0,1.7,24.0,227.5,245.09,190.87
2018,5,31,8,0,32.0,202.0,1.7,24.3,220.0,227.15,174.98
2018,5,31,8,15,59.0,233.5,1.7,24.6,269.5,280.47,215.72
2018,5,31,8,30,86.0,265.0,1.7,24.9,319.0,335.86,256.96
2018,5,31,8,45,108.5,294.5,1.65,25.2,368.0,387.37,294.26
2018,5,31,9,0,131.0,324.0,1.6,25.5,417.0,447.58,336.94
2018,5,31,9,15,132.5,343.0,1.6,25.75,442.0,472.38,353.23
2018,5,31,9,30,134.0,362.0,1.6,26.0,467.0,496.77,369.26
2018,5,31,9,45,97.0,362.5,1.6,26.25,440.0,458.04,339.65
2018,5,31,10,0,60.0,363.0,1.6,26.5,413.0,425.08,314.3
2018,5,31,10,15,77.0,393.5,1.6,26.7,460.5,473.48,348.46
2018,5,31,10,30,94.0,424.0,1.6,26.9,508.0,522.07,381.69
2018,5,31,10,45,125.0,439.0,1.6,27.15,553.5,575.88,418.48
2018,5,31,11,0,156.0,454.0,1.6,27.4,599.0,621.89,449.41
2018,5,31,11,15,147.0,460.0,1.6,27.55,598.5,618.26,445.66
2018,5,31,11,30,138.0,466.0,1.6,27.7,598.0,613.86,441.84
2018,5,31,11,45,141.0,468.0,1.6,27.85,603.5,616.67,443.42
2018,5,31,12,0,144.0,470.0,1.6,28.0,609.0,618.77,444.51
2018,5,31,12,15,149.0,470.5,1.6,28.1,614.5,620.6,445.64
2018,5,31,12,30,154.0,471.0,1.6,28.2,620.0,621.63,446.29
2018,5,31,12,45,197.5,469.0,1.6,28.25,658.5,656.24,470.75
2018,5,31,13,0,241.0,467.0,1.6,28.3,697.0,691.41,495.0
2018,5,31,13,15,426.0,367.0,1.6,28.3,766.5,756.59,544.12
2018,5,31,13,30,611.0,267.0,1.6,28.3,836.0,809.99,584.25
2018,5,31,13,45,711.5,207.5,1.6,28.3,855.0,818.84,591.7
2018,5,31,14,0,812.0,148.0,1.6,28.3,874.0,819.28,592.5
2018,5,31,14,15,806.0,145.5,1.6,28.25,847.0,782.45,569.15
2018,5,31,14,30,800.0,143.0,1.6,28.2,820.0,743.9,544.8
2018,5,31,14,45,779.0,143.5,1.55,28.15,780.5,695.94,513.12
2018,5,31,15,0,758.0,144.0,1.5,28.1,741.0,647.84,479.6
2018,5,31,15,15,710.0,149.5,1.5,28.0,686.0,586.21,436.15
2018,5,31,15,30,662.0,155.0,1.5,27.9,631.0,528.55,394.56
2018,5,31,15,45,629.5,155.5,1.5,27.75,585.0,477.83,357.17
2018,5,31,16,0,597.0,156.0,1.5,27.6,539.0,429.32,320.43
2018,5,31,16,15,551.5,155.0,1.45,27.4,487.5,376.35,279.61
2018,5,31,16,30,506.0,154.0,1.4,27.2,436.0,327.72,241.42
2018,5,31,16,45,493.5,142.5,1.35,26.95,396.0,284.44,206.33
2018,5,31,17,0,481.0,131.0,1.3,26.7,356.0,242.25,171.48
2018,5,31,17,15,415.5,125.0,1.25,26.35,302.5,194.55,134.17
2018,5,31,17,30,350.0,119.0,1.2,26.0,249.0,153.88,103.5
2018,5,31,17,45,203.0,98.0,1.15,25.6,170.5,103.76,70.27
2018,5,31,18,0,56.0,77.0,1.1,25.2,92.0,73.49,52.77
2018,5,31,18,15,81.0,62.0,1.1,25.2,79.0,53.52,40.17
2018,5,31,18,30,106.0,47.0,1.1,25.2,66.0,38.26,26.87
2018,5,31,18,45,129.0,38.5,0.95,24.35,54.5,31.73,20.85
2018,5,31,19,0,152.0,30.0,0.8,23.5,43.0,23.39,11.57
2018,5,31,19,15,78.5,16.0,0.8,23.35,22.5,15.73,0.0
2018,5,31,19,30,5.0,2.0,0.8,23.2,2.0,1.97,0.0
2018,5,31,19,45,2.5,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,5,15,0.0,4.5,0.7,19.65,4.5,4.42,0.0
2018,6,1,5,30,0.0,9.0,0.8,19.9,9.0,8.67,0.0
2018,6,1,5,45,0.0,14.0,0.9,20.2,14.0,13.5,5.21
2018,6,1,6,0,0.0,19.0,1.0,20.5,19.0,18.32,9.49
2018,6,1,6,15,1.0,35.0,1.05,20.75,35.5,34.11,22.75
2018,6,1,6,30,2.0,51.0,1.1,21.0,52.0,50.03,36.07
2018,6,1,6,45,25.0,90.0,1.1,21.25,99.0,101.37,78.24
2018,6,1,7,0,48.0,129.0,1.1,21.5,146.0,154.62,121.22
2018,6,1,7,15,99.5,158.5,1.1,21.85,201.5,219.99,173.12
2018,6,1,7,30,151.0,188.0,1.1,22.2,257.0,285.84,224.25
2018,6,1,7,45,179.0,212.0,1.1,22.55,303.0,335.54,261.6
2018,6,1,8,0,207.0,236.0,1.1,22.9,349.0,387.39,299.8
2018,6,1,8,15,272.5,247.5,1.1,23.35,411.0,461.19,353.82
2018,6,1,8,30,338.0,259.0,1.1,23.8,473.0,533.4,405.15
2018,6,1,8,45,477.0,225.5,1.1,24.25,551.5,627.62,472.59
2018,6,1,9,0,616.0,192.0,1.1,24.7,630.0,726.87,541.05
2018,6,1,9,15,657.5,181.5,1.1,25.25,673.5,771.12,568.15
2018,6,1,9,30,699.0,171.0,1.1,25.8,717.0,815.57,594.5
2018,6,1,9,45,475.5,264.5,1.1,26.3,643.5,724.39,527.92
2018,6,1,10,0,252.0,358.0,1.1,26.8,570.0,615.44,447.4
2018,6,1,10,15,436.5,298.5,1.05,27.25,681.0,741.21,535.88
2018,6,1,10,30,621.0,239.0,1.0,27.7,792.0,867.16,618.19
2018,6,1,10,45,723.5,194.0,0.95,28.1,854.0,927.86,652.3
2018,6,1,11,0,826.0,149.0,0.9,28.5,916.0,978.91,680.18
2018,6,1,11,15,829.0,150.5,0.95,28.65,931.0,986.87,684.34
2018,6,1,11,30,832.0,152.0,1.0,28.8,946.0,991.82,687.37
2018,6,1,11,45,770.0,190.0,1.0,28.95,929.5,971.64,674.41
2018,6,1,12,0,708.0,228.0,1.0,29.1,913.0,946.44,658.77
2018,6,1,12,15,723.5,219.0,1.1,29.15,919.5,944.23,659.22
2018,6,1,12,30,739.0,210.0,1.2,29.2,926.0,939.16,657.61
2018,6,1,12,45,788.5,178.0,1.25,29.2,937.0,938.33,658.06
2018,6,1,13,0,838.0,146.0,1.3,29.2,948.0,932.71,655.56
2018,6,1,13,15,835.0,145.0,1.4,29.1,933.5,909.24,642.95
2018,6,1,13,30,832.0,144.0,1.5,29.0,919.0,883.24,628.75
2018,6,1,13,45,807.0,154.5,1.55,28.95,892.0,849.07,608.41
2018,6,1,14,0,782.0,165.0,1.6,28.9,865.0,811.32,585.58
2018,6,1,14,15,778.0,159.5,1.6,28.75,837.5,774.21,562.64
2018,6,1,14,30,774.0,154.0,1.6,28.6,810.0,735.34,538.26
2018,6,1,14,45,789.5,138.5,1.6,28.45,784.0,699.3,515.47
2018,6,1,15,0,805.0,123.0,1.6,28.3,758.0,660.22,489.25
2018,6,1,15,15,774.5,128.5,1.55,28.05,713.5,609.08,452.99
2018,6,1,15,30,744.0,134.0,1.5,27.8,669.0,559.11,416.8
2018,6,1,15,45,746.5,124.0,1.45,27.6,632.0,513.76,383.29
2018,6,1,16,0,749.0,114.0,1.4,27.4,595.0,467.05,347.65
2018,6,1,16,15,728.5,110.5,1.35,27.1,548.5,415.21,307.24
2018,6,1,16,30,708.0,107.0,1.3,26.8,502.0,362.14,264.84
2018,6,1,16,45,539.5,126.0,1.25,26.55,410.5,284.87,205.94
2018,6,1,17,0,371.0,145.0,1.2,26.3,319.0,225.18,161.65
2018,6,1,17,15,267.5,144.0,1.15,25.9,261.5,183.06,130.72
2018,6,1,17,30,164.0,143.0,1.1,25.5,204.0,151.81,109.69
2018,6,1,17,45,86.5,94.5,1.05,25.1,126.5,92.86,66.4
2018,6,1,18,0,9.0,46.0,1.0,24.7,49.0,44.9,31.0
2018,6,1,18,15,4.5,35.0,1.0,24.7,36.5,33.79,23.44
2018,6,1,18,30,0.0,24.0,1.0,24.7,24.0,23.15,14.13
2018,6,1,18,45,0.0,18.0,1.05,23.95,18.0,17.36,8.92
2018,6,1,19,0,0.0,12.0,1.1,23.2,12.0,11.57,3.01
2018,6,1,19,15,1.0,7.0,1.1,23.05,7.0,6.88,0.0
2018,6,1,19,30,2.0,2.0,1.1,22.9,2.0,1.97,0.0
2018,6,1,19,45,1.0,1.0,1.1,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,9.0,12.5,0.9,19.85,13.0,13.27,0.0
2018,6,2,5,30,17.0,24.0,1.1,20.1,25.0,27.05,11.04
2018,6,2,5,45,47.5,42.0,1.25,20.4,49.0,55.86,37.39
2018,6,2,6,0,78.0,60.0,1.4,20.7,73.0,85.48,62.08
2018,6,2,6,15,107.5,72.5,1.4,21.05,97.5,111.81,84.31
2018,6,2,6,30,137.0,85.0,1.4,21.4,122.0,141.38,109.2
2018,6,2,6,45,70.0,64.0,1.45,21.8,83.0,96.5,73.95
2018,6,2,7,0,3.0,43.0,1.5,22.2,44.0,42.97,30.01
2018,6,2,7,15,4.0,76.5,1.5,22.7,78.0,76.1,57.03
2018,6,2,7,30,5.0,110.0,1.5,23.2,112.0,110.2,84.2
2018,6,2,7,45,16.5,142.0,1.55,23.75,150.5,149.67,115.29
2018,6,2,8,0,28.0,174.0,1.6,24.3,189.0,194.72,150.08
2018,6,2,8,15,35.5,185.5,1.6,24.75,206.5,212.76,163.41
2018,6,2,8,30,43.0,197.0,1.6,25.2,224.0,231.36,177.1
2018,6,2,8,45,158.5,257.0,1.65,25.65,368.0,393.93,300.97
2018,6,2,9,0,274.0,317.0,1.7,26.1,512.0,565.73,424.39
2018,6,2,9,15,331.0,319.0,1.75,26.35,568.0,624.93,464.9
2018,6,2,9,30,388.0,321.0,1.8,26.6,624.0,686.59,507.2
2018,6,2,9,45,425.5,319.0,1.8,26.9,665.0,735.45,539.15
2018,6,2,10,0,463.0,317.0,1.8,27.2,706.0,777.56,566.36
2018,6,2,10,15,362.0,367.5,1.85,27.3,678.0,734.42,533.64
2018,6,2,10,30,261.0,418.0,1.9,27.4,650.0,693.57,502.64
2018,6,2,10,45,309.5,407.0,1.95,27.55,689.5,731.67,529.6
2018,6,2,11,0,358.0,396.0,2.0,27.7,729.0,769.69,555.62
2018,6,2,11,15,236.5,429.0,2.05,27.75,650.5,682.46,493.2
2018,6,2,11,30,115.0,462.0,2.1,27.8,572.0,586.61,424.46
2018,6,2,11,45,96.5,462.5,2.1,27.9,555.5,560.23,406.08
2018,6,2,12,0,78.0,463.0,2.1,28.0,539.0,540.23,391.52
2018,6,2,12,15,165.0,464.5,2.1,28.05,624.5,630.3,456.09
2018,6,2,12,30,252.0,466.0,2.1,28.1,710.0,716.12,515.49
2018,6,2,12,45,174.5,421.0,2.15,28.15,589.5,586.65,426.17
2018,6,2,13,0,97.0,376.0,2.2,28.2,469.0,463.9,339.89
2018,6,2,13,15,225.5,351.5,2.15,28.15,563.0,555.59,409.12
2018,6,2,13,30,354.0,327.0,2.1,28.1,657.0,640.08,470.32
2018,6,2,13,45,361.0,330.5,2.05,28.1,660.5,636.36,467.04
2018,6,2,14,0,368.0,334.0,2.0,28.1,664.0,631.06,463.29
2018,6,2,14,15,411.0,294.5,2.0,28.0,652.0,612.15,452.19
2018,6,2,14,30,454.0,255.0,2.0,27.9,640.0,589.4,438.22
2018,6,2,14,45,296.0,293.5,1.95,27.85,540.5,491.9,366.2
2018,6,2,15,0,138.0,332.0,1.9,27.8,441.0,407.54,302.84
2018,6,2,15,15,143.0,284.0,1.8,27.65,392.0,358.27,268.16
2018,6,2,15,30,148.0,236.0,1.7,27.5,343.0,308.72,232.39
2018,6,2,15,45,385.5,196.5,1.65,27.35,450.5,386.68,292.09
2018,6,2,16,0,623.0,157.0,1.6,27.2,558.0,444.17,332.62
2018,6,2,16,15,448.0,173.5,1.5,27.05,450.5,349.82,261.02
2018,6,2,16,30,273.0,190.0,1.4,26.9,343.0,275.14,205.06
2018,6,2,16,45,253.0,151.5,1.3,26.7,283.0,218.37,161.21
2018,6,2,17,0,233.0,113.0,1.2,26.5,223.0,164.08,118.45
2018,6,2,17,15,404.0,101.0,1.15,26.15,264.0,172.82,118.08
2018,6,2,17,30,575.0,89.0,1.1,25.8,305.0,165.37,103.51
2018,6,2,17,45,536.5,81.0,1.0,25.45,258.5,121.11,70.4
2018,6,2,18,0,498.0,73.0,0.9,25.1,212.0,81.28,45.66
2018,6,2,18,15,374.0,65.0,0.9,25.1,157.5,46.84,34.51
2018,6,2,18,30,250.0,57.0,0.9,25.1,103.0,42.28,30.32
2018,6,2,18,45,157.5,41.0,0.75,23.9,67.0,33.69,22.6
2018,6,2,19,0,65.0,25.0,0.6,22.7,31.0,20.99,10.3
2018,6,2,19,15,37.5,14.0,0.6,22.45,17.0,13.76,0.0
2018,6,2,19,30,10.0,3.0,0.6,22.2,3.0,2.95,0.0
2018,6,2,19,45,5.0,1.5,0.6,21.95,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
