Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.65,18.45,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.5,2.0,0.0,0.0
2018,6,3,5,15,97.5,15.0,0.85,18.9,22.0,25.44,0.0
2018,6,3,5,30,185.0,28.0,1.0,19.3,42.0,64.41,29.87
2018,6,3,5,45,283.5,39.0,1.2,19.65,78.5,109.11,71.39
2018,6,3,6,0,382.0,50.0,1.4,20.0,115.0,164.23,117.01
2018,6,3,6,15,451.0,58.5,1.4,20.5,160.5,217.08,162.22
2018,6,3,6,30,520.0,67.0,1.4,21.0,206.0,277.0,212.81
2018,6,3,6,45,569.0,73.0,1.4,21.5,255.0,332.41,259.13
2018,6,3,7,0,618.0,79.0,1.4,22.0,304.0,392.19,307.47
2018,6,3,7,15,654.0,84.0,1.5,22.7,354.5,448.02,351.35
2018,6,3,7,30,690.0,89.0,1.6,23.4,405.0,506.3,395.63
2018,6,3,7,45,718.0,92.0,1.65,24.05,455.0,558.26,433.79
2018,6,3,8,0,746.0,95.0,1.7,24.7,505.0,612.52,472.39
2018,6,3,8,15,766.5,98.0,1.7,25.15,552.5,662.15,505.86
2018,6,3,8,30,787.0,101.0,1.7,25.6,600.0,711.57,537.51
2018,6,3,8,45,803.0,104.0,1.75,26.05,645.0,756.95,566.14
2018,6,3,9,0,819.0,107.0,1.8,26.5,690.0,801.24,593.61
2018,6,3,9,15,830.5,109.5,1.8,26.75,730.0,835.43,614.01
2018,6,3,9,30,842.0,112.0,1.8,27.0,770.0,871.94,635.8
2018,6,3,9,45,850.5,114.5,1.8,27.25,805.0,903.66,654.22
2018,6,3,10,0,859.0,117.0,1.8,27.5,840.0,932.98,671.0
2018,6,3,10,15,864.5,119.5,1.75,27.7,868.5,956.88,683.78
2018,6,3,10,30,870.0,122.0,1.7,27.9,897.0,977.96,694.76
2018,6,3,10,45,872.0,125.0,1.7,28.05,918.5,993.18,702.87
2018,6,3,11,0,874.0,128.0,1.7,28.2,940.0,1005.29,709.17
2018,6,3,11,15,863.0,136.0,1.7,28.35,949.0,1006.3,708.73
2018,6,3,11,30,852.0,144.0,1.7,28.5,958.0,1003.98,706.46
2018,6,3,11,45,785.5,177.0,1.7,28.65,932.5,974.16,687.29
2018,6,3,12,0,719.0,210.0,1.7,28.8,907.0,939.2,665.18
2018,6,3,12,15,715.5,213.0,1.65,28.9,906.5,930.5,659.15
2018,6,3,12,30,712.0,216.0,1.6,29.0,906.0,919.22,651.32
2018,6,3,12,45,701.0,221.0,1.6,29.05,896.5,900.29,639.49
2018,6,3,13,0,690.0,226.0,1.6,29.1,887.0,879.25,626.44
2018,6,3,13,15,684.5,229.5,1.55,29.1,877.0,859.85,614.03
2018,6,3,13,30,679.0,233.0,1.5,29.1,867.0,838.47,600.37
2018,6,3,13,45,660.5,236.0,1.45,29.15,841.0,803.54,577.31
2018,6,3,14,0,642.0,239.0,1.4,29.2,815.0,767.72,553.42
2018,6,3,14,15,651.5,220.0,1.35,29.1,788.5,732.61,531.02
2018,6,3,14,30,661.0,201.0,1.3,29.0,762.0,695.25,506.74
2018,6,3,14,45,683.0,188.5,1.25,28.95,747.5,670.78,490.53
2018,6,3,15,0,705.0,176.0,1.2,28.9,733.0,643.03,471.56
2018,6,3,15,15,712.5,166.0,1.1,28.85,704.5,605.16,444.65
2018,6,3,15,30,720.0,156.0,1.0,28.8,676.0,565.29,415.79
2018,6,3,15,45,699.0,153.5,0.95,28.75,632.0,515.18,379.18
2018,6,3,16,0,678.0,151.0,0.9,28.7,588.0,466.05,342.43
2018,6,3,16,15,583.0,155.5,0.9,28.6,511.0,392.42,287.85
2018,6,3,16,30,488.0,160.0,0.9,28.5,434.0,328.08,239.48
2018,6,3,16,45,502.5,149.5,0.9,28.4,408.5,295.49,212.52
2018,6,3,17,0,517.0,139.0,0.9,28.3,383.0,261.06,183.19
2018,6,3,17,15,476.0,130.5,0.85,27.85,334.5,214.38,146.18
2018,6,3,17,30,435.0,122.0,0.8,27.4,286.0,172.06,113.4
2018,6,3,17,45,300.0,111.0,0.7,26.95,216.0,125.94,83.23
2018,6,3,18,0,165.0,100.0,0.6,26.5,146.0,90.4,62.51
2018,6,3,18,15,135.0,82.0,0.6,26.5,114.5,68.48,52.53
2018,6,3,18,30,105.0,64.0,0.6,26.5,83.0,54.22,40.14
2018,6,3,18,45,76.5,45.5,0.55,25.6,57.0,39.33,27.11
2018,6,3,19,0,48.0,27.0,0.5,24.7,31.0,24.03,12.66
2018,6,3,19,15,26.5,15.0,0.55,24.45,17.0,14.74,0.0
2018,6,3,19,30,5.0,3.0,0.6,24.2,3.0,2.95,0.0
2018,6,3,19,45,2.5,1.5,0.6,23.95,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.85,16.7,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.7,2.0,0.0,0.0
2018,6,4,5,15,107.5,15.5,1.05,17.1,23.5,27.05,0.0
2018,6,4,5,30,204.0,29.0,1.2,17.5,45.0,68.7,32.69
2018,6,4,5,45,312.0,40.5,1.35,17.85,84.5,117.44,77.57
2018,6,4,6,0,420.0,52.0,1.5,18.2,124.0,176.55,126.68
2018,6,4,6,15,492.5,60.0,1.5,18.65,172.0,232.12,174.59
2018,6,4,6,30,565.0,68.0,1.5,19.1,220.0,295.05,228.12
2018,6,4,6,45,614.0,74.5,1.5,19.55,271.5,353.36,277.2
2018,6,4,7,0,663.0,81.0,1.5,20.0,323.0,415.99,328.12
2018,6,4,7,15,698.0,85.5,1.55,20.6,375.0,472.99,373.09
2018,6,4,7,30,733.0,90.0,1.6,21.2,427.0,532.26,418.23
2018,6,4,7,45,758.5,95.0,1.65,21.8,479.0,586.78,458.33
2018,6,4,8,0,784.0,100.0,1.7,22.4,531.0,643.34,498.59
2018,6,4,8,15,803.0,104.0,1.75,22.85,580.0,694.6,533.48
2018,6,4,8,30,822.0,108.0,1.8,23.3,629.0,745.45,566.41
2018,6,4,8,45,836.5,111.0,1.85,23.7,674.5,790.96,595.18
2018,6,4,9,0,851.0,114.0,1.9,24.1,720.0,835.18,622.7
2018,6,4,9,15,865.5,115.0,1.8,24.35,762.0,871.23,643.28
2018,6,4,9,30,880.0,116.0,1.7,24.6,804.0,909.81,665.15
2018,6,4,9,45,891.0,116.5,1.65,24.85,840.0,942.69,683.48
2018,6,4,10,0,902.0,117.0,1.6,25.1,876.0,973.18,700.11
2018,6,4,10,15,908.5,117.5,1.6,25.35,905.0,996.8,712.96
2018,6,4,10,30,915.0,118.0,1.6,25.6,934.0,1017.52,724.05
2018,6,4,10,45,919.0,119.0,1.6,25.8,956.0,1033.27,732.24
2018,6,4,11,0,923.0,120.0,1.6,26.0,978.0,1045.81,738.57
2018,6,4,11,15,926.0,120.0,1.65,26.15,993.0,1053.07,742.68
2018,6,4,11,30,929.0,120.0,1.7,26.3,1008.0,1057.01,744.91
2018,6,4,11,45,930.5,120.0,1.7,26.5,1015.5,1056.11,743.43
2018,6,4,12,0,932.0,120.0,1.7,26.7,1023.0,1051.88,740.07
2018,6,4,12,15,933.0,119.0,1.75,26.8,1023.5,1042.86,734.94
2018,6,4,12,30,934.0,118.0,1.8,26.9,1024.0,1030.6,727.91
2018,6,4,12,45,934.0,115.5,1.8,27.0,1016.0,1012.7,716.81
2018,6,4,13,0,934.0,113.0,1.8,27.1,1008.0,991.69,703.87
2018,6,4,13,15,932.0,111.5,1.8,27.1,993.5,966.78,688.82
2018,6,4,13,30,930.0,110.0,1.8,27.1,979.0,939.0,671.96
2018,6,4,13,45,926.5,107.5,1.85,27.15,956.5,906.19,652.26
2018,6,4,14,0,923.0,105.0,1.9,27.2,934.0,870.84,630.76
2018,6,4,14,15,918.0,103.5,1.9,27.15,906.0,832.86,607.1
2018,6,4,14,30,913.0,102.0,1.9,27.1,878.0,792.76,581.82
2018,6,4,14,45,905.0,99.5,1.85,27.05,842.5,747.6,552.47
2018,6,4,15,0,897.0,97.0,1.8,27.0,807.0,700.94,521.82
2018,6,4,15,15,887.0,95.0,1.8,26.9,767.0,652.21,487.62
2018,6,4,15,30,877.0,93.0,1.8,26.8,727.0,602.58,451.72
2018,6,4,15,45,864.0,90.5,1.75,26.7,682.5,550.21,412.53
2018,6,4,16,0,851.0,88.0,1.7,26.6,638.0,497.71,372.09
2018,6,4,16,15,833.5,85.5,1.6,26.4,590.0,443.34,329.04
2018,6,4,16,30,816.0,83.0,1.5,26.2,542.0,386.6,283.08
2018,6,4,16,45,793.5,79.5,1.45,26.05,491.5,331.32,237.16
2018,6,4,17,0,771.0,76.0,1.4,25.9,441.0,277.89,191.83
2018,6,4,17,15,739.5,72.5,1.25,25.35,389.0,224.55,146.91
2018,6,4,17,30,708.0,69.0,1.1,24.8,337.0,174.49,105.67
2018,6,4,17,45,665.0,64.0,1.0,24.25,286.0,125.27,68.63
2018,6,4,18,0,622.0,59.0,0.9,23.7,235.0,77.81,38.72
2018,6,4,18,15,558.0,53.0,0.9,23.7,187.0,37.26,26.53
2018,6,4,18,30,494.0,47.0,0.9,23.7,139.0,33.58,23.14
2018,6,4,18,45,394.0,38.5,0.85,22.05,98.0,28.79,18.74
2018,6,4,19,0,294.0,30.0,0.8,20.4,57.0,23.73,12.91
2018,6,4,19,15,167.0,18.0,0.85,20.05,31.5,14.61,0.0
2018,6,4,19,30,40.0,6.0,0.9,19.7,6.0,5.9,0.0
2018,6,4,19,45,20.0,3.0,0.95,19.4,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,5,4,45,2.0,1.0,0.75,15.2,1.0,0.0,0.0
2018,6,5,5,0,4.0,2.0,0.7,15.3,2.0,0.0,0.0
2018,6,5,5,15,3.0,9.5,0.75,15.65,9.5,9.67,0.0
2018,6,5,5,30,2.0,17.0,0.8,16.0,17.0,16.73,5.51
2018,6,5,5,45,9.0,33.0,0.85,16.4,34.5,35.0,22.61
2018,6,5,6,0,16.0,49.0,0.9,16.8,52.0,53.71,38.7
2018,6,5,6,15,69.0,70.5,0.85,17.0,88.5,96.98,74.22
2018,6,5,6,30,122.0,92.0,0.8,17.2,125.0,143.3,112.58
2018,6,5,6,45,140.0,115.0,0.75,17.45,160.5,181.64,144.37
2018,6,5,7,0,158.0,138.0,0.7,17.7,196.0,221.62,176.78
2018,6,5,7,15,202.5,154.5,0.65,18.1,240.0,275.29,219.2
2018,6,5,7,30,247.0,171.0,0.6,18.5,284.0,328.35,260.05
2018,6,5,7,45,443.5,157.0,0.55,18.85,389.5,454.2,356.53
2018,6,5,8,0,640.0,143.0,0.5,19.2,495.0,594.38,458.28
2018,6,5,8,15,595.0,167.5,0.55,19.8,518.0,615.56,469.87
2018,6,5,8,30,550.0,192.0,0.6,20.4,541.0,628.67,476.85
2018,6,5,8,45,496.0,228.5,0.65,21.0,560.5,645.34,485.47
2018,6,5,9,0,442.0,265.0,0.7,21.6,580.0,656.32,489.83
2018,6,5,9,15,452.0,279.0,0.7,22.0,617.0,693.57,513.4
2018,6,5,9,30,462.0,293.0,0.7,22.4,654.0,729.91,535.61
2018,6,5,9,45,472.0,307.0,0.75,22.8,690.5,765.16,557.45
2018,6,5,10,0,482.0,321.0,0.8,23.2,727.0,799.17,578.23
2018,6,5,10,15,521.5,319.0,0.8,23.45,772.0,843.44,605.94
2018,6,5,10,30,561.0,317.0,0.8,23.7,817.0,887.17,632.71
2018,6,5,10,45,701.0,241.0,0.8,24.0,882.0,954.45,676.38
2018,6,5,11,0,841.0,165.0,0.8,24.3,947.0,1016.35,711.91
2018,6,5,11,15,785.5,201.5,0.8,24.55,941.5,1001.55,700.82
2018,6,5,11,30,730.0,238.0,0.8,24.8,936.0,987.6,691.48
2018,6,5,11,45,562.0,334.5,0.75,25.0,874.5,913.41,640.7
2018,6,5,12,0,394.0,431.0,0.7,25.2,813.0,833.32,584.62
2018,6,5,12,15,380.0,435.0,0.7,25.35,803.5,817.46,574.86
2018,6,5,12,30,366.0,439.0,0.7,25.5,794.0,800.34,563.48
2018,6,5,12,45,393.5,427.0,0.75,25.6,806.5,806.09,568.78
2018,6,5,13,0,421.0,415.0,0.8,25.7,819.0,811.84,573.74
2018,6,5,13,15,482.5,383.0,0.85,25.7,839.5,824.57,584.53
2018,6,5,13,30,544.0,351.0,0.9,25.7,860.0,833.06,592.47
2018,6,5,13,45,559.5,330.0,0.95,25.7,843.0,807.67,577.73
2018,6,5,14,0,575.0,309.0,1.0,25.7,826.0,779.9,561.59
2018,6,5,14,15,552.0,307.5,1.05,25.55,791.0,737.52,534.79
2018,6,5,14,30,529.0,306.0,1.1,25.4,756.0,695.31,507.68
2018,6,5,14,45,476.0,309.5,1.15,25.25,702.0,636.61,468.24
2018,6,5,15,0,423.0,313.0,1.2,25.1,648.0,581.05,430.22
2018,6,5,15,15,566.0,239.0,1.2,25.0,663.0,581.87,433.85
2018,6,5,15,30,709.0,165.0,1.2,24.9,678.0,568.59,425.97
2018,6,5,15,45,767.5,132.0,1.15,24.8,656.0,535.62,401.4
2018,6,5,16,0,826.0,99.0,1.1,24.7,634.0,493.97,369.46
2018,6,5,16,15,808.5,95.0,1.1,24.65,585.5,439.19,326.55
2018,6,5,16,30,791.0,91.0,1.1,24.6,537.0,385.29,283.04
2018,6,5,16,45,768.0,87.0,1.1,24.5,486.5,330.7,237.94
2018,6,5,17,0,745.0,83.0,1.1,24.4,436.0,278.04,193.43
2018,6,5,17,15,713.0,78.5,1.05,23.95,384.5,225.09,148.96
2018,6,5,17,30,681.0,74.0,1.0,23.5,333.0,172.58,105.81
2018,6,5,17,45,637.5,68.5,0.95,23.0,282.5,124.09,69.09
2018,6,5,18,0,594.0,63.0,0.9,22.5,232.0,80.49,41.71
2018,6,5,18,15,530.0,56.5,0.9,22.5,184.5,40.96,29.87
2018,6,5,18,30,466.0,50.0,0.9,22.5,137.0,36.15,25.49
2018,6,5,18,45,369.5,40.5,0.9,20.95,96.5,30.56,20.36
2018,6,5,19,0,273.0,31.0,0.9,19.4,56.0,24.61,13.83
2018,6,5,19,15,154.5,18.5,0.95,19.15,31.0,14.61,0.0
2018,6,5,19,30,36.0,6.0,1.0,18.9,6.0,5.9,0.0
2018,6,5,19,45,18.0,3.0,1.0,18.6,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,45,11.0,2.0,0.7,15.1,2.0,0.0,0.0
2018,6,6,5,0,22.0,4.0,0.7,15.2,4.0,0.0,0.0
2018,6,6,5,15,118.0,16.0,0.85,15.8,24.5,28.72,0.0
2018,6,6,5,30,214.0,28.0,1.0,16.4,45.0,69.31,33.59
2018,6,6,5,45,283.5,39.0,1.1,16.95,78.0,109.01,72.22
2018,6,6,6,0,353.0,50.0,1.2,17.5,111.0,156.33,112.63
2018,6,6,6,15,325.5,68.5,1.15,18.1,139.0,185.37,140.62
2018,6,6,6,30,298.0,87.0,1.1,18.7,167.0,212.48,165.67
2018,6,6,6,45,460.5,84.0,1.05,19.25,238.0,297.22,233.99
2018,6,6,7,0,623.0,81.0,1.0,19.8,309.0,396.49,312.21
2018,6,6,7,15,653.5,87.5,1.1,20.55,358.5,451.25,354.91
2018,6,6,7,30,684.0,94.0,1.2,21.3,408.0,507.94,397.89
2018,6,6,7,45,705.0,100.5,1.35,22.1,457.0,560.3,436.47
2018,6,6,8,0,726.0,107.0,1.5,22.9,506.0,613.12,474.24
2018,6,6,8,15,742.0,112.0,1.5,23.35,552.0,659.27,505.92
2018,6,6,8,30,758.0,117.0,1.5,23.8,598.0,706.48,536.15
2018,6,6,8,45,769.0,122.5,1.5,24.25,641.0,749.5,562.86
2018,6,6,9,0,780.0,128.0,1.5,24.7,684.0,791.15,588.2
2018,6,6,9,15,790.0,132.5,1.5,25.0,723.5,829.3,611.16
2018,6,6,9,30,800.0,137.0,1.5,25.3,763.0,865.6,632.63
2018,6,6,9,45,806.5,141.0,1.45,25.6,796.5,896.13,649.5
2018,6,6,10,0,813.0,145.0,1.4,25.9,830.0,924.28,664.68
2018,6,6,10,15,804.5,153.5,1.35,26.1,851.0,940.27,672.3
2018,6,6,10,30,796.0,162.0,1.3,26.3,872.0,953.05,678.03
2018,6,6,10,45,651.5,229.0,1.25,26.5,820.0,893.19,638.18
2018,6,6,11,0,507.0,296.0,1.2,26.7,768.0,821.27,587.78
2018,6,6,11,15,385.5,340.5,1.2,26.85,702.5,746.71,535.98
2018,6,6,11,30,264.0,385.0,1.2,27.0,637.0,663.13,477.27
2018,6,6,11,45,257.5,344.5,1.2,27.2,592.5,612.84,444.57
2018,6,6,12,0,251.0,304.0,1.2,27.4,548.0,561.92,410.7
2018,6,6,12,15,484.5,261.0,1.25,27.45,731.5,751.1,544.3
2018,6,6,12,30,718.0,218.0,1.3,27.5,915.0,927.55,658.56
2018,6,6,12,45,578.0,288.5,1.3,27.55,847.0,849.4,604.94
2018,6,6,13,0,438.0,359.0,1.3,27.6,779.0,773.58,552.59
2018,6,6,13,15,590.5,284.5,1.3,27.65,842.0,827.79,592.98
2018,6,6,13,30,743.0,210.0,1.3,27.7,905.0,874.07,624.46
2018,6,6,13,45,732.5,210.0,1.3,27.7,882.0,841.58,603.67
2018,6,6,14,0,722.0,210.0,1.3,27.7,859.0,807.54,582.63
2018,6,6,14,15,751.5,188.5,1.25,27.7,845.5,783.3,567.3
2018,6,6,14,30,781.0,167.0,1.2,27.7,832.0,755.8,549.72
2018,6,6,14,45,762.5,166.5,1.2,27.7,794.0,709.53,519.16
2018,6,6,15,0,744.0,166.0,1.2,27.7,756.0,661.82,486.74
2018,6,6,15,15,720.5,164.5,1.15,27.6,712.5,610.74,451.03
2018,6,6,15,30,697.0,163.0,1.1,27.5,669.0,560.37,415.03
2018,6,6,15,45,702.5,153.0,1.05,27.4,635.5,518.75,384.53
2018,6,6,16,0,708.0,143.0,1.0,27.3,602.0,475.58,351.87
2018,6,6,16,15,688.0,138.0,1.0,27.15,556.0,424.38,312.7
2018,6,6,16,30,668.0,133.0,1.0,27.0,510.0,374.49,273.42
2018,6,6,16,45,641.5,126.5,0.95,26.9,461.5,322.62,231.62
2018,6,6,17,0,615.0,120.0,0.9,26.8,413.0,273.22,191.06
2018,6,6,17,15,582.5,112.5,0.9,26.25,364.0,224.23,151.3
2018,6,6,17,30,550.0,105.0,0.9,25.7,315.0,178.75,114.94
2018,6,6,17,45,507.0,95.0,0.85,25.1,266.5,133.47,81.25
2018,6,6,18,0,464.0,85.0,0.8,24.5,218.0,92.86,55.23
2018,6,6,18,15,400.0,74.5,0.8,24.5,173.0,56.43,42.79
2018,6,6,18,30,336.0,64.0,0.8,24.5,128.0,47.68,35.04
2018,6,6,18,45,253.0,50.0,0.8,22.95,90.0,38.16,26.57
2018,6,6,19,0,170.0,36.0,0.8,21.4,52.0,28.13,16.59
2018,6,6,19,15,96.0,21.5,0.85,21.1,29.5,17.12,0.0
2018,6,6,19,30,22.0,7.0,0.9,20.8,7.0,6.88,0.0
2018,6,6,19,45,11.0,3.5,0.95,20.5,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.4,15.3,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.4,15.3,3.0,0.0,0.0
2018,6,7,5,15,60.0,17.0,1.5,15.65,21.5,23.32,0.0
2018,6,7,5,30,113.0,31.0,1.6,16.0,40.0,54.18,27.17
2018,6,7,5,45,179.0,47.5,1.65,16.35,73.0,93.03,63.4
2018,6,7,6,0,245.0,64.0,1.7,16.7,106.0,141.07,103.83
2018,6,7,6,15,324.0,77.0,1.7,17.25,152.5,194.03,148.42
2018,6,7,6,30,403.0,90.0,1.7,17.8,199.0,255.31,199.83
2018,6,7,6,45,443.0,102.5,1.7,18.35,245.5,307.29,243.49
2018,6,7,7,0,483.0,115.0,1.7,18.9,292.0,362.95,288.83
2018,6,7,7,15,530.0,123.5,1.65,19.5,344.5,421.4,334.84
2018,6,7,7,30,577.0,132.0,1.6,20.1,397.0,486.22,384.07
2018,6,7,7,45,605.5,139.0,1.5,20.65,446.0,539.04,422.49
2018,6,7,8,0,634.0,146.0,1.4,21.2,495.0,593.13,460.47
2018,6,7,8,15,657.5,152.0,1.35,21.7,542.5,643.58,494.9
2018,6,7,8,30,681.0,158.0,1.3,22.2,590.0,694.28,528.43
2018,6,7,8,45,699.0,163.0,1.25,22.75,634.5,739.56,556.98
2018,6,7,9,0,717.0,168.0,1.2,23.3,679.0,784.12,583.49
2018,6,7,9,15,741.5,166.5,1.15,23.7,721.5,826.37,608.17
2018,6,7,9,30,766.0,165.0,1.1,24.1,764.0,864.62,629.75
2018,6,7,9,45,790.5,158.5,1.05,24.5,801.5,899.77,648.94
2018,6,7,10,0,815.0,152.0,1.0,24.9,839.0,933.38,666.85
2018,6,7,10,15,823.0,154.0,0.95,25.25,868.0,958.36,679.23
2018,6,7,10,30,831.0,156.0,0.9,25.6,897.0,980.73,689.95
2018,6,7,10,45,836.5,157.5,0.85,25.9,919.5,997.35,697.25
2018,6,7,11,0,842.0,159.0,0.8,26.2,942.0,1011.05,702.81
2018,6,7,11,15,846.5,159.0,0.75,26.4,957.5,1019.17,705.36
2018,6,7,11,30,851.0,159.0,0.7,26.6,973.0,1018.07,702.54
2018,6,7,11,45,854.0,158.5,0.65,26.85,981.5,1018.15,700.52
2018,6,7,12,0,857.0,158.0,0.6,27.1,990.0,1015.19,696.77
2018,6,7,12,15,859.5,156.0,0.55,27.25,991.0,1007.23,690.48
2018,6,7,12,30,862.0,154.0,0.5,27.4,992.0,996.29,682.62
2018,6,7,12,45,863.5,151.0,0.45,27.55,985.5,980.47,672.02
2018,6,7,13,0,865.0,148.0,0.4,27.7,979.0,961.75,659.86
2018,6,7,13,15,860.5,148.5,0.4,27.8,964.5,938.01,646.01
2018,6,7,13,30,856.0,149.0,0.4,27.9,950.0,911.72,630.69
2018,6,7,13,45,818.0,164.5,0.35,28.0,916.0,870.8,605.44
2018,6,7,14,0,780.0,180.0,0.3,28.1,882.0,826.79,578.35
2018,6,7,14,15,735.0,195.0,0.35,28.05,840.0,776.99,549.39
2018,6,7,14,30,690.0,210.0,0.4,28.0,798.0,727.7,518.67
2018,6,7,14,45,707.5,191.5,0.4,28.0,773.5,693.37,497.39
2018,6,7,15,0,725.0,173.0,0.4,28.0,749.0,656.13,473.42
2018,6,7,15,15,700.0,175.5,0.4,27.95,708.5,608.65,441.26
2018,6,7,15,30,675.0,178.0,0.4,27.9,668.0,562.02,408.99
2018,6,7,15,45,665.5,168.0,0.4,27.8,626.0,513.33,374.8
2018,6,7,16,0,656.0,158.0,0.4,27.7,584.0,464.62,339.52
2018,6,7,16,15,635.5,151.0,0.4,27.7,538.0,413.98,301.6
2018,6,7,16,30,615.0,144.0,0.4,27.7,492.0,364.79,263.68
2018,6,7,16,45,616.5,130.0,0.45,27.75,451.5,318.24,226.54
2018,6,7,17,0,618.0,116.0,0.5,27.8,411.0,271.22,187.91
2018,6,7,17,15,538.5,115.0,0.5,27.35,350.5,217.35,146.34
2018,6,7,17,30,459.0,114.0,0.5,26.9,290.0,171.92,112.39
2018,6,7,17,45,406.0,103.5,0.55,26.5,242.0,129.66,81.74
2018,6,7,18,0,353.0,93.0,0.6,26.1,194.0,93.25,58.51
2018,6,7,18,15,337.5,78.5,0.6,26.1,159.5,59.77,45.31
2018,6,7,18,30,322.0,64.0,0.6,26.1,125.0,47.61,34.74
2018,6,7,18,45,241.0,50.0,0.65,24.65,88.0,38.09,26.34
2018,6,7,19,0,160.0,36.0,0.7,23.2,51.0,28.07,16.53
2018,6,7,19,15,91.5,21.5,0.7,22.8,29.0,18.0,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.4,7.0,6.88,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.0,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.45,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.8,2.0,0.0,0.0
2018,6,8,5,15,25.0,12.5,0.45,19.3,14.5,15.04,0.0
2018,6,8,5,30,48.0,23.0,0.5,19.8,27.0,32.39,14.53
2018,6,8,5,45,72.0,37.0,0.5,20.3,47.5,55.15,36.13
2018,6,8,6,0,96.0,51.0,0.5,20.8,68.0,79.97,57.13
2018,6,8,6,15,105.0,68.5,0.5,21.4,92.5,106.34,79.69
2018,6,8,6,30,114.0,86.0,0.5,22.0,117.0,133.55,102.53
2018,6,8,6,45,70.5,104.0,0.45,22.55,124.5,135.76,104.99
2018,6,8,7,0,27.0,122.0,0.4,23.1,132.0,136.73,105.54
2018,6,8,7,15,26.0,142.5,0.4,23.7,153.5,158.51,122.27
2018,6,8,7,30,25.0,163.0,0.4,24.3,175.0,180.14,138.38
2018,6,8,7,45,38.5,191.0,0.4,24.95,211.5,218.71,167.31
2018,6,8,8,0,52.0,219.0,0.4,25.6,248.0,258.42,196.32
2018,6,8,8,15,82.0,250.0,0.45,26.0,300.0,314.15,237.25
2018,6,8,8,30,112.0,281.0,0.5,26.4,352.0,378.9,283.58
2018,6,8,8,45,264.5,268.5,0.55,26.75,452.5,496.76,369.65
2018,6,8,9,0,417.0,256.0,0.6,27.1,553.0,625.76,459.37
2018,6,8,9,15,585.5,209.0,0.6,27.4,652.5,737.03,534.36
2018,6,8,9,30,754.0,162.0,0.6,27.7,752.0,850.66,605.32
2018,6,8,9,45,677.5,210.5,0.65,27.95,758.5,854.41,605.27
2018,6,8,10,0,601.0,259.0,0.7,28.2,765.0,847.7,598.69
2018,6,8,10,15,545.5,304.5,0.7,28.45,776.0,851.0,597.48
2018,6,8,10,30,490.0,350.0,0.7,28.7,787.0,851.8,594.55
2018,6,8,10,45,491.0,363.5,0.7,28.9,811.0,871.56,605.46
2018,6,8,11,0,492.0,377.0,0.7,29.1,835.0,889.3,614.84
2018,6,8,11,15,480.5,390.0,0.7,29.3,843.5,891.95,614.82
2018,6,8,11,30,469.0,403.0,0.7,29.5,852.0,892.4,613.74
2018,6,8,11,45,459.5,410.5,0.65,29.65,853.5,887.28,608.77
2018,6,8,12,0,450.0,418.0,0.6,29.8,855.0,880.23,602.77
2018,6,8,12,15,440.5,420.0,0.6,29.9,848.0,865.95,593.64
2018,6,8,12,30,431.0,422.0,0.6,30.0,841.0,850.1,583.66
2018,6,8,12,45,424.5,416.5,0.55,30.1,827.0,828.43,569.54
2018,6,8,13,0,418.0,411.0,0.5,30.2,813.0,805.53,554.74
2018,6,8,13,15,417.5,402.5,0.5,30.2,799.0,784.16,542.09
2018,6,8,13,30,417.0,394.0,0.5,30.2,785.0,761.56,528.57
2018,6,8,13,45,454.5,372.0,0.5,30.25,789.0,757.82,527.69
2018,6,8,14,0,492.0,350.0,0.5,30.3,793.0,750.71,524.36
2018,6,8,14,15,504.5,332.0,0.5,30.2,774.0,723.77,508.23
2018,6,8,14,30,517.0,314.0,0.5,30.1,755.0,694.79,490.75
2018,6,8,14,45,515.5,297.0,0.5,30.05,722.0,654.57,465.35
2018,6,8,15,0,514.0,280.0,0.5,30.0,689.0,613.45,438.92
2018,6,8,15,15,534.5,253.5,0.5,29.9,660.0,576.75,415.28
2018,6,8,15,30,555.0,227.0,0.5,29.8,631.0,537.42,389.05
2018,6,8,15,45,532.5,218.5,0.5,29.65,586.5,488.57,354.99
2018,6,8,16,0,510.0,210.0,0.5,29.5,542.0,441.15,321.13
2018,6,8,16,15,533.5,187.0,0.5,29.55,511.0,402.62,292.38
2018,6,8,16,30,557.0,164.0,0.5,29.6,480.0,361.32,260.33
2018,6,8,16,45,568.5,146.0,0.5,29.65,442.5,317.5,225.35
2018,6,8,17,0,580.0,128.0,0.5,29.7,405.0,272.18,188.21
2018,6,8,17,15,518.0,121.5,0.55,29.3,347.5,219.46,147.61
2018,6,8,17,30,456.0,115.0,0.6,28.9,290.0,172.88,112.46
2018,6,8,17,45,329.5,109.5,0.6,28.45,226.5,126.28,81.55
2018,6,8,18,0,203.0,104.0,0.6,28.0,163.0,97.45,66.1
2018,6,8,18,15,182.5,86.5,0.6,28.0,131.5,69.55,53.12
2018,6,8,18,30,162.0,69.0,0.6,28.0,100.0,54.85,40.48
2018,6,8,18,45,151.0,52.5,0.6,26.6,75.0,42.47,29.74
2018,6,8,19,0,140.0,36.0,0.6,25.2,50.0,29.66,17.73
2018,6,8,19,15,79.5,21.5,0.65,24.8,28.5,18.01,0.0
2018,6,8,19,30,19.0,7.0,0.7,24.4,7.0,6.88,0.0
2018,6,8,19,45,9.5,3.5,0.7,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.8,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,6,9,5,15,40.0,15.5,0.7,19.45,18.5,19.63,0.0
2018,6,9,5,30,71.0,28.0,0.8,20.0,34.0,43.76,21.42
2018,6,9,5,45,98.5,44.0,0.9,20.6,58.0,71.4,48.04
2018,6,9,6,0,126.0,60.0,1.0,21.2,82.0,101.03,73.18
2018,6,9,6,15,175.0,78.0,1.0,21.8,119.0,142.83,107.65
2018,6,9,6,30,224.0,96.0,1.0,22.4,156.0,189.75,146.16
2018,6,9,6,45,348.0,99.5,1.05,22.95,216.0,262.93,204.55
2018,6,9,7,0,472.0,103.0,1.1,23.5,276.0,344.33,268.58
2018,6,9,7,15,492.5,118.0,1.1,24.1,322.5,395.16,307.59
2018,6,9,7,30,513.0,133.0,1.1,24.7,369.0,447.21,346.27
2018,6,9,7,45,493.0,156.5,1.1,25.25,404.5,484.02,372.07
2018,6,9,8,0,473.0,180.0,1.1,25.8,440.0,517.88,394.85
2018,6,9,8,15,485.0,193.5,1.05,26.3,481.5,561.04,423.81
2018,6,9,8,30,497.0,207.0,1.0,26.8,523.0,603.96,451.64
2018,6,9,8,45,503.5,222.0,0.95,27.25,562.0,643.7,476.43
2018,6,9,9,0,510.0,237.0,0.9,27.7,601.0,682.42,499.89
2018,6,9,9,15,502.0,256.5,0.9,28.0,632.0,712.28,517.42
2018,6,9,9,30,494.0,276.0,0.9,28.3,663.0,739.95,533.32
2018,6,9,9,45,465.0,305.0,0.85,28.6,682.0,756.12,540.29
2018,6,9,10,0,436.0,334.0,0.8,28.9,701.0,768.98,545.14
2018,6,9,10,15,407.5,359.5,0.8,29.1,712.0,775.64,547.02
2018,6,9,10,30,379.0,385.0,0.8,29.3,723.0,773.27,543.43
2018,6,9,10,45,349.0,409.5,0.75,29.5,727.0,772.69,540.27
2018,6,9,11,0,319.0,434.0,0.7,29.7,731.0,769.85,535.72
2018,6,9,11,15,313.0,445.0,0.7,29.85,740.5,775.14,538.05
2018,6,9,11,30,307.0,456.0,0.7,30.0,750.0,778.96,539.42
2018,6,9,11,45,332.5,449.0,0.65,30.15,770.0,794.56,548.6
2018,6,9,12,0,358.0,442.0,0.6,30.3,790.0,808.69,556.65
2018,6,9,12,15,385.0,432.5,0.6,30.35,807.0,820.07,564.1
2018,6,9,12,30,412.0,423.0,0.6,30.4,824.0,832.62,572.23
2018,6,9,12,45,460.5,391.0,0.55,30.45,836.0,838.25,576.29
2018,6,9,13,0,509.0,359.0,0.5,30.5,848.0,840.82,578.53
2018,6,9,13,15,612.5,293.0,0.5,30.5,873.0,856.86,591.77
2018,6,9,13,30,716.0,227.0,0.5,30.5,898.0,867.52,600.51
2018,6,9,13,45,704.5,226.0,0.45,30.5,874.0,833.97,579.36
2018,6,9,14,0,693.0,225.0,0.4,30.5,850.0,799.02,557.52
2018,6,9,14,15,585.0,270.0,0.4,30.4,786.0,729.38,511.94
2018,6,9,14,30,477.0,315.0,0.4,30.3,722.0,665.61,469.62
2018,6,9,14,45,455.0,310.0,0.35,30.2,686.0,623.36,442.19
2018,6,9,15,0,433.0,305.0,0.3,30.1,650.0,581.88,414.59
2018,6,9,15,15,425.5,286.0,0.3,29.95,610.5,537.77,385.79
2018,6,9,15,30,418.0,267.0,0.3,29.8,571.0,493.7,356.32
2018,6,9,15,45,298.0,257.5,0.25,29.65,467.5,399.33,290.08
2018,6,9,16,0,178.0,248.0,0.2,29.5,364.0,317.42,231.84
2018,6,9,16,15,119.0,230.5,0.2,29.45,305.5,264.71,194.23
2018,6,9,16,30,60.0,213.0,0.2,29.4,247.0,220.87,162.74
2018,6,9,16,45,71.0,192.0,0.2,29.4,228.5,201.18,148.27
2018,6,9,17,0,82.0,171.0,0.2,29.4,210.0,180.43,132.45
2018,6,9,17,15,55.0,130.5,0.25,28.95,155.5,133.38,97.64
2018,6,9,17,30,28.0,90.0,0.3,28.5,101.0,89.35,64.71
2018,6,9,17,45,61.5,91.5,0.3,28.05,111.0,88.79,63.25
2018,6,9,18,0,95.0,93.0,0.3,27.6,121.0,86.55,61.05
2018,6,9,18,15,80.5,77.0,0.3,27.6,97.5,66.11,47.21
2018,6,9,18,30,66.0,61.0,0.3,27.6,74.0,52.21,38.36
2018,6,9,18,45,56.0,46.5,0.35,26.5,55.5,40.3,27.99
2018,6,9,19,0,46.0,32.0,0.4,25.4,37.0,28.13,16.63
2018,6,9,19,15,27.5,18.5,0.45,25.1,21.0,16.55,0.0
2018,6,9,19,30,9.0,5.0,0.5,24.8,5.0,4.91,0.0
2018,6,9,19,45,4.5,2.5,0.5,24.5,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.25,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.4,3.0,0.0,0.0
2018,6,10,5,15,65.5,16.5,0.6,19.85,21.5,23.41,0.0
2018,6,10,5,30,121.0,30.0,0.7,20.3,40.0,54.21,26.76
2018,6,10,5,45,198.0,46.0,0.8,20.75,75.0,97.99,65.49
2018,6,10,6,0,275.0,62.0,0.9,21.2,110.0,146.75,105.45
2018,6,10,6,15,339.5,74.5,0.9,21.8,153.0,196.01,146.54
2018,6,10,6,30,404.0,87.0,0.9,22.4,196.0,252.03,192.74
2018,6,10,6,45,454.0,97.0,0.9,22.95,243.5,305.6,236.39
2018,6,10,7,0,504.0,107.0,0.9,23.5,291.0,363.87,282.42
2018,6,10,7,15,541.0,114.5,0.95,24.1,339.5,419.53,325.19
2018,6,10,7,30,578.0,122.0,1.0,24.7,388.0,475.73,367.08
2018,6,10,7,45,607.0,128.0,1.0,25.25,436.0,527.73,404.38
2018,6,10,8,0,636.0,134.0,1.0,25.8,484.0,581.06,441.44
2018,6,10,8,15,658.0,139.5,1.05,26.25,530.5,629.91,474.8
2018,6,10,8,30,680.0,145.0,1.1,26.7,577.0,678.92,507.47
2018,6,10,8,45,696.5,150.0,1.1,27.1,620.0,722.94,535.05
2018,6,10,9,0,713.0,155.0,1.1,27.5,663.0,766.18,561.17
2018,6,10,9,15,723.5,160.5,1.1,27.75,701.5,803.79,583.51
2018,6,10,9,30,734.0,166.0,1.1,28.0,740.0,839.78,604.56
2018,6,10,9,45,740.5,171.5,1.15,28.25,773.0,870.3,622.6
2018,6,10,10,0,747.0,177.0,1.2,28.5,806.0,895.19,637.07
2018,6,10,10,15,753.5,180.0,1.25,28.65,833.5,918.47,650.82
2018,6,10,10,30,760.0,183.0,1.3,28.8,861.0,939.29,663.06
2018,6,10,10,45,749.0,194.0,1.35,28.9,876.5,948.45,668.26
2018,6,10,11,0,738.0,205.0,1.4,29.0,892.0,958.71,674.38
2018,6,10,11,15,582.5,291.5,1.4,29.05,839.5,894.36,631.4
2018,6,10,11,30,427.0,378.0,1.4,29.1,787.0,825.12,582.62
2018,6,10,11,45,505.0,333.5,1.45,29.1,821.0,855.44,605.72
2018,6,10,12,0,583.0,289.0,1.5,29.1,855.0,883.8,626.42
2018,6,10,12,15,423.0,331.0,1.45,29.0,742.0,760.37,542.58
2018,6,10,12,30,263.0,373.0,1.4,28.9,629.0,634.14,455.75
2018,6,10,12,45,289.5,358.5,1.4,28.85,638.5,638.64,460.91
2018,6,10,13,0,316.0,344.0,1.4,28.8,648.0,641.38,463.78
2018,6,10,13,15,422.0,313.5,1.4,28.7,713.0,702.44,507.56
2018,6,10,13,30,528.0,283.0,1.4,28.6,778.0,754.17,543.97
2018,6,10,13,45,631.5,239.5,1.4,28.5,818.5,784.16,566.02
2018,6,10,14,0,735.0,196.0,1.4,28.4,859.0,806.55,582.02
2018,6,10,14,15,561.0,271.5,1.35,28.35,768.5,711.97,515.98
2018,6,10,14,30,387.0,347.0,1.3,28.3,678.0,627.21,455.38
2018,6,10,14,45,475.5,295.5,1.3,28.25,685.5,625.03,457.03
2018,6,10,15,0,564.0,244.0,1.3,28.2,693.0,614.93,452.05
2018,6,10,15,15,343.0,267.5,1.25,28.15,536.5,469.77,347.73
2018,6,10,15,30,122.0,291.0,1.2,28.1,380.0,344.76,255.74
2018,6,10,15,45,286.0,249.0,1.2,28.05,440.5,385.44,287.81
2018,6,10,16,0,450.0,207.0,1.2,28.0,501.0,409.92,305.23
2018,6,10,16,15,456.5,191.0,1.15,27.85,470.0,373.32,276.77
2018,6,10,16,30,463.0,175.0,1.1,27.7,439.0,335.68,247.07
2018,6,10,16,45,474.0,158.0,1.05,27.55,406.5,297.72,216.18
2018,6,10,17,0,485.0,141.0,1.0,27.4,374.0,258.42,183.42
2018,6,10,17,15,508.5,123.0,0.95,27.1,342.5,219.9,150.38
2018,6,10,17,30,532.0,105.0,0.9,26.8,311.0,178.48,115.12
2018,6,10,17,45,450.5,99.0,0.8,26.45,256.0,132.96,82.55
2018,6,10,18,0,369.0,93.0,0.7,26.1,201.0,95.85,59.67
2018,6,10,18,15,319.0,79.5,0.7,26.1,159.5,61.91,42.21
2018,6,10,18,30,269.0,66.0,0.7,26.1,118.0,49.0,35.95
2018,6,10,18,45,209.0,51.0,0.7,25.25,84.5,38.74,26.87
2018,6,10,19,0,149.0,36.0,0.7,24.4,51.0,27.93,16.63
2018,6,10,19,15,85.5,21.5,0.7,24.3,29.0,18.03,0.0
2018,6,10,19,30,22.0,7.0,0.7,24.2,7.0,6.88,0.0
2018,6,10,19,45,11.0,3.5,0.7,24.05,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,45,6.0,1.5,0.5,19.95,1.5,0.0,0.0
2018,6,11,5,0,12.0,3.0,0.5,20.0,3.0,0.0,0.0
2018,6,11,5,15,33.0,15.0,0.55,20.2,17.0,18.36,0.0
2018,6,11,5,30,54.0,27.0,0.6,20.4,31.0,37.95,18.16
2018,6,11,5,45,110.0,44.0,0.65,20.6,60.5,73.77,49.53
2018,6,11,6,0,166.0,61.0,0.7,20.8,90.0,112.83,81.6
2018,6,11,6,15,236.5,76.0,0.7,21.05,132.0,160.34,120.6
2018,6,11,6,30,307.0,91.0,0.7,21.3,174.0,219.62,169.1
2018,6,11,6,45,412.0,96.0,0.75,21.5,232.0,286.31,222.85
2018,6,11,7,0,517.0,101.0,0.8,21.7,290.0,365.81,285.68
2018,6,11,7,15,515.0,116.5,0.85,22.3,329.0,405.05,316.07
2018,6,11,7,30,513.0,132.0,0.9,22.9,368.0,445.69,346.51
2018,6,11,7,45,444.0,169.0,0.9,23.5,390.0,466.29,359.77
2018,6,11,8,0,375.0,206.0,0.9,24.1,412.0,472.92,362.23
2018,6,11,8,15,389.5,223.0,0.95,24.45,454.0,517.05,393.38
2018,6,11,8,30,404.0,240.0,1.0,24.8,496.0,568.31,428.39
2018,6,11,8,45,496.0,222.5,1.05,25.15,560.0,637.88,477.53
2018,6,11,9,0,588.0,205.0,1.1,25.5,624.0,715.47,530.71
2018,6,11,9,15,653.5,187.5,1.1,25.75,678.5,772.26,567.87
2018,6,11,9,30,719.0,170.0,1.1,26.0,733.0,830.53,603.71
2018,6,11,9,45,723.0,177.0,1.1,26.2,765.0,859.99,620.44
2018,6,11,10,0,727.0,184.0,1.1,26.4,797.0,887.18,635.93
2018,6,11,10,15,695.0,208.0,1.1,26.5,810.5,895.48,639.7
2018,6,11,10,30,663.0,232.0,1.1,26.6,824.0,899.78,641.26
2018,6,11,10,45,477.5,330.0,1.1,26.75,762.0,823.67,586.67
2018,6,11,11,0,292.0,428.0,1.1,26.9,700.0,736.69,524.32
2018,6,11,11,15,274.5,445.0,1.1,26.9,704.0,736.56,524.03
2018,6,11,11,30,257.0,462.0,1.1,26.9,708.0,734.93,521.91
2018,6,11,11,45,216.5,465.5,1.05,26.95,674.0,689.46,490.4
2018,6,11,12,0,176.0,469.0,1.0,27.0,640.0,649.5,462.63
2018,6,11,12,15,153.5,475.5,1.0,27.0,624.5,630.04,449.28
2018,6,11,12,30,131.0,482.0,1.0,27.0,609.0,610.26,435.5
2018,6,11,12,45,155.0,474.5,0.95,27.0,624.0,621.23,443.46
2018,6,11,13,0,179.0,467.0,0.9,27.0,639.0,630.88,450.21
2018,6,11,13,15,232.5,453.0,0.85,26.9,673.0,659.79,470.7
2018,6,11,13,30,286.0,439.0,0.8,26.8,707.0,687.12,489.62
2018,6,11,13,45,227.0,430.0,0.75,26.75,640.0,615.12,440.37
2018,6,11,14,0,168.0,421.0,0.7,26.7,573.0,547.59,394.3
2018,6,11,14,15,116.5,366.0,0.7,26.5,470.0,446.04,325.15
2018,6,11,14,30,65.0,311.0,0.7,26.3,367.0,348.32,256.54
2018,6,11,14,45,39.5,277.0,0.65,26.15,310.5,293.98,217.7
2018,6,11,15,0,14.0,243.0,0.6,26.0,254.0,242.97,180.35
2018,6,11,15,15,10.5,214.5,0.7,25.7,222.5,212.68,158.77
2018,6,11,15,30,7.0,186.0,0.8,25.4,191.0,182.81,136.95
2018,6,11,15,45,4.5,152.0,0.9,25.1,155.0,148.69,111.47
2018,6,11,16,0,2.0,118.0,1.0,24.8,119.0,114.84,85.7
2018,6,11,16,15,12.0,145.5,1.05,24.45,152.5,144.89,109.68
2018,6,11,16,30,22.0,173.0,1.1,24.1,186.0,170.76,130.11
2018,6,11,16,45,41.5,166.5,1.2,23.8,187.5,169.16,128.93
2018,6,11,17,0,61.0,160.0,1.3,23.5,189.0,165.28,125.68
2018,6,11,17,15,111.5,157.0,1.3,23.2,203.0,165.76,124.42
2018,6,11,17,30,162.0,154.0,1.3,22.9,217.0,163.17,120.15
2018,6,11,17,45,89.5,127.0,1.3,22.55,161.0,120.95,89.6
2018,6,11,18,0,17.0,100.0,1.3,22.2,105.0,93.57,70.9
2018,6,11,18,15,8.5,78.5,1.3,22.2,81.0,72.75,54.32
2018,6,11,18,30,0.0,57.0,1.3,22.2,57.0,53.54,40.46
2018,6,11,18,45,0.0,41.5,1.3,21.65,41.5,39.35,27.85
2018,6,11,19,0,0.0,26.0,1.3,21.1,26.0,25.05,14.66
2018,6,11,19,15,1.0,15.0,1.35,20.9,15.0,14.48,0.0
2018,6,11,19,30,2.0,4.0,1.4,20.7,4.0,3.93,0.0
2018,6,11,19,45,1.0,2.0,1.45,20.45,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,45,1.0,0.5,1.45,16.3,0.5,0.0,0.0
2018,6,12,5,0,2.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,6,12,5,15,1.0,3.5,1.55,16.4,3.5,3.55,0.0
2018,6,12,5,30,0.0,6.0,1.6,16.5,6.0,5.78,0.0
2018,6,12,5,45,0.0,16.5,1.7,16.6,16.5,15.91,7.37
2018,6,12,6,0,0.0,27.0,1.8,16.7,27.0,26.06,16.17
2018,6,12,6,15,0.0,41.5,1.85,16.9,41.5,40.08,28.19
2018,6,12,6,30,0.0,56.0,1.9,17.1,56.0,54.12,40.12
2018,6,12,6,45,0.0,62.0,1.9,17.3,62.0,59.92,44.97
2018,6,12,7,0,0.0,68.0,1.9,17.5,68.0,65.73,49.71
2018,6,12,7,15,0.0,55.0,1.9,17.8,55.0,53.14,39.0
2018,6,12,7,30,0.0,42.0,1.9,18.1,42.0,40.57,28.35
2018,6,12,7,45,0.0,50.0,1.85,18.45,50.0,48.32,34.63
2018,6,12,8,0,0.0,58.0,1.8,18.8,58.0,56.07,40.83
2018,6,12,8,15,0.0,56.0,1.75,19.2,56.0,54.15,39.03
2018,6,12,8,30,0.0,54.0,1.7,19.6,54.0,52.22,37.26
2018,6,12,8,45,4.5,114.0,1.65,20.05,117.0,114.23,87.23
2018,6,12,9,0,9.0,174.0,1.6,20.5,180.0,177.62,136.87
2018,6,12,9,15,8.5,183.0,1.6,20.85,189.0,186.33,142.94
2018,6,12,9,30,8.0,192.0,1.6,21.2,198.0,194.99,149.09
2018,6,12,9,45,7.0,182.5,1.55,21.55,188.0,184.73,140.62
2018,6,12,10,0,6.0,173.0,1.5,21.9,178.0,174.47,132.27
2018,6,12,10,15,3.0,133.5,1.45,22.15,136.0,132.76,99.57
2018,6,12,10,30,0.0,94.0,1.4,22.4,94.0,91.23,66.86
2018,6,12,10,45,0.0,86.5,1.35,22.7,86.5,83.94,61.04
2018,6,12,11,0,0.0,79.0,1.3,23.0,79.0,76.66,55.2
2018,6,12,11,15,0.5,89.5,1.25,23.25,90.0,87.42,63.56
2018,6,12,11,30,1.0,100.0,1.2,23.5,101.0,98.18,71.84
2018,6,12,11,45,1.0,98.5,1.15,23.75,99.5,96.73,70.58
2018,6,12,12,0,1.0,97.0,1.1,24.0,98.0,95.25,69.34
2018,6,12,12,15,3.0,122.0,1.1,24.15,125.0,121.58,89.72
2018,6,12,12,30,5.0,147.0,1.1,24.3,152.0,147.82,109.8
2018,6,12,12,45,3.5,127.0,1.1,24.45,130.5,126.74,93.5
2018,6,12,13,0,2.0,107.0,1.1,24.6,109.0,105.75,77.3
2018,6,12,13,15,24.0,221.5,1.1,24.7,244.0,238.74,179.07
2018,6,12,13,30,46.0,336.0,1.1,24.8,379.0,368.74,273.92
2018,6,12,13,45,98.0,386.0,1.05,24.9,475.0,461.15,339.96
2018,6,12,14,0,150.0,436.0,1.0,25.0,571.0,546.93,399.5
2018,6,12,14,15,127.5,417.0,1.0,25.0,529.5,503.14,368.37
2018,6,12,14,30,105.0,398.0,1.0,25.0,488.0,461.11,339.24
2018,6,12,14,45,66.5,345.5,1.0,24.95,401.5,377.97,280.29
2018,6,12,15,0,28.0,293.0,1.0,24.9,315.0,298.34,222.63
2018,6,12,15,15,18.0,246.0,1.0,24.85,260.0,247.21,185.46
2018,6,12,15,30,8.0,199.0,1.0,24.8,205.0,195.68,147.12
2018,6,12,15,45,5.5,181.5,1.0,24.7,185.5,177.06,133.46
2018,6,12,16,0,3.0,164.0,1.0,24.6,166.0,158.74,119.8
2018,6,12,16,15,2.0,155.5,1.0,24.4,157.0,149.81,113.36
2018,6,12,16,30,1.0,147.0,1.0,24.2,148.0,140.96,106.93
2018,6,12,16,45,1.0,130.0,1.0,24.0,130.5,124.71,94.61
2018,6,12,17,0,1.0,113.0,1.0,23.8,113.0,108.53,82.19
2018,6,12,17,15,0.5,82.5,0.95,23.55,82.5,79.79,59.51
2018,6,12,17,30,0.0,52.0,0.9,23.3,52.0,50.24,35.76
2018,6,12,17,45,0.0,47.0,0.85,23.0,47.0,45.39,31.95
2018,6,12,18,0,0.0,42.0,0.8,22.7,42.0,40.56,28.03
2018,6,12,18,15,77.5,37.5,0.8,22.7,53.0,31.85,20.01
2018,6,12,18,30,155.0,33.0,0.8,22.7,64.0,23.41,14.59
2018,6,12,18,45,135.0,30.0,0.65,21.7,51.5,21.95,13.12
2018,6,12,19,0,115.0,27.0,0.5,20.7,39.0,20.46,11.06
2018,6,12,19,15,60.5,15.0,0.45,20.45,21.0,12.83,0.0
2018,6,12,19,30,6.0,3.0,0.4,20.2,3.0,2.95,0.0
2018,6,12,19,45,3.0,1.5,0.4,19.9,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.35,18.55,0.0,0.0,0.0
