Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.5,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,10.0,0.9,18.15,10.0,10.05,0.0
2018,6,13,5,30,0.0,18.0,1.1,18.7,18.0,17.37,6.19
2018,6,13,5,45,45.0,36.5,1.3,19.2,44.5,48.6,32.0
2018,6,13,6,0,90.0,55.0,1.5,19.7,71.0,82.6,59.73
2018,6,13,6,15,98.5,73.5,1.55,20.25,96.0,109.51,82.91
2018,6,13,6,30,107.0,92.0,1.6,20.8,121.0,137.21,106.4
2018,6,13,6,45,149.0,116.0,1.7,21.3,165.5,186.05,146.29
2018,6,13,7,0,191.0,140.0,1.8,21.8,210.0,239.02,188.89
2018,6,13,7,15,346.5,137.0,1.8,22.25,287.5,337.4,266.89
2018,6,13,7,30,502.0,134.0,1.8,22.7,365.0,440.99,347.07
2018,6,13,7,45,424.0,150.0,1.85,23.15,360.5,433.04,339.7
2018,6,13,8,0,346.0,166.0,1.9,23.6,356.0,417.07,326.21
2018,6,13,8,15,190.0,201.5,1.85,23.95,307.5,351.6,273.03
2018,6,13,8,30,34.0,237.0,1.8,24.3,259.0,266.3,203.53
2018,6,13,8,45,64.0,275.0,1.8,24.7,319.5,330.67,252.19
2018,6,13,9,0,94.0,313.0,1.8,25.1,380.0,397.04,300.59
2018,6,13,9,15,145.0,338.0,1.8,25.45,448.0,476.75,358.18
2018,6,13,9,30,196.0,363.0,1.8,25.8,516.0,551.79,410.94
2018,6,13,9,45,262.0,361.5,1.8,26.15,576.0,622.31,460.05
2018,6,13,10,0,328.0,360.0,1.8,26.5,636.0,687.56,504.6
2018,6,13,10,15,551.0,266.5,1.8,26.75,750.0,817.92,596.95
2018,6,13,10,30,774.0,173.0,1.8,27.0,864.0,942.21,677.31
2018,6,13,10,45,781.0,174.0,1.8,27.25,886.5,959.2,685.35
2018,6,13,11,0,788.0,175.0,1.8,27.5,909.0,973.49,692.89
2018,6,13,11,15,738.5,203.0,1.8,27.75,900.0,955.86,680.44
2018,6,13,11,30,689.0,231.0,1.8,28.0,891.0,939.38,669.16
2018,6,13,11,45,690.0,231.5,1.85,28.2,897.5,938.26,668.39
2018,6,13,12,0,691.0,232.0,1.9,28.4,904.0,934.51,665.88
2018,6,13,12,15,755.5,198.5,1.9,28.5,933.5,953.19,677.39
2018,6,13,12,30,820.0,165.0,1.9,28.6,963.0,972.36,689.0
2018,6,13,12,45,829.5,156.0,1.9,28.75,959.0,954.04,677.0
2018,6,13,13,0,839.0,147.0,1.9,28.9,955.0,938.02,666.9
2018,6,13,13,15,835.5,146.5,1.9,28.9,941.0,915.1,652.85
2018,6,13,13,30,832.0,146.0,1.9,28.9,927.0,889.69,637.26
2018,6,13,13,45,827.0,144.5,1.9,28.9,906.5,859.65,618.65
2018,6,13,14,0,822.0,143.0,1.9,28.9,886.0,827.43,598.57
2018,6,13,14,15,814.5,142.0,1.9,28.8,859.0,792.59,576.87
2018,6,13,14,30,807.0,141.0,1.9,28.7,832.0,754.62,552.9
2018,6,13,14,45,798.0,138.5,1.9,28.6,799.0,712.65,525.98
2018,6,13,15,0,789.0,136.0,1.9,28.5,766.0,669.53,496.74
2018,6,13,15,15,777.0,132.5,1.85,28.4,727.5,622.59,463.54
2018,6,13,15,30,765.0,129.0,1.8,28.3,689.0,575.2,429.24
2018,6,13,15,45,749.0,126.0,1.8,28.15,646.5,525.85,392.94
2018,6,13,16,0,733.0,123.0,1.8,28.0,604.0,476.87,355.86
2018,6,13,16,15,712.0,119.5,1.75,27.75,558.0,423.37,314.45
2018,6,13,16,30,691.0,116.0,1.7,27.5,512.0,373.35,274.49
2018,6,13,16,45,664.0,112.0,1.65,27.3,464.0,322.41,232.92
2018,6,13,17,0,637.0,108.0,1.6,27.1,416.0,273.88,192.57
2018,6,13,17,15,601.5,102.5,1.45,26.75,367.0,224.68,151.88
2018,6,13,17,30,566.0,97.0,1.3,26.4,318.0,179.24,114.94
2018,6,13,17,45,493.0,91.5,1.2,26.05,264.0,133.13,81.12
2018,6,13,18,0,420.0,86.0,1.1,25.7,210.0,95.18,57.18
2018,6,13,18,15,249.0,75.0,1.1,25.7,144.5,58.66,39.58
2018,6,13,18,30,78.0,64.0,1.1,25.7,79.0,54.55,40.74
2018,6,13,18,45,62.5,47.5,0.95,24.75,57.5,41.17,29.02
2018,6,13,19,0,47.0,31.0,0.8,23.8,36.0,27.47,16.54
2018,6,13,19,15,26.0,18.0,0.8,23.6,20.5,16.25,0.0
2018,6,13,19,30,5.0,5.0,0.8,23.4,5.0,4.91,0.0
2018,6,13,19,45,2.5,2.5,0.8,23.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.8,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.8,3.0,0.0,0.0
2018,6,14,5,15,64.5,16.5,0.9,21.1,21.5,23.21,0.0
2018,6,14,5,30,121.0,30.0,1.0,21.4,40.0,53.97,26.44
2018,6,14,5,45,203.0,45.0,1.1,21.75,74.5,97.56,64.7
2018,6,14,6,0,285.0,60.0,1.2,22.1,109.0,146.73,104.82
2018,6,14,6,15,352.5,71.5,1.2,22.55,152.5,196.29,146.22
2018,6,14,6,30,420.0,83.0,1.2,23.0,196.0,252.92,193.14
2018,6,14,6,45,471.5,91.5,1.2,23.45,243.5,306.24,236.93
2018,6,14,7,0,523.0,100.0,1.2,23.9,291.0,366.85,285.14
2018,6,14,7,15,553.5,108.5,1.25,24.4,338.0,418.8,325.52
2018,6,14,7,30,584.0,117.0,1.3,24.9,385.0,472.8,366.2
2018,6,14,7,45,569.5,135.0,1.35,25.45,421.5,510.54,393.17
2018,6,14,8,0,555.0,153.0,1.4,26.0,458.0,545.71,417.43
2018,6,14,8,15,547.5,171.5,1.4,26.4,495.5,580.86,441.02
2018,6,14,8,30,540.0,190.0,1.4,26.8,533.0,617.05,464.58
2018,6,14,8,45,612.5,176.0,1.4,27.2,591.5,683.12,509.97
2018,6,14,9,0,685.0,162.0,1.4,27.6,650.0,749.5,553.45
2018,6,14,9,15,727.0,153.5,1.35,27.85,698.0,798.19,582.75
2018,6,14,9,30,769.0,145.0,1.3,28.1,746.0,844.74,610.18
2018,6,14,9,45,766.5,156.0,1.2,28.35,778.0,873.74,625.2
2018,6,14,10,0,764.0,167.0,1.1,28.6,810.0,899.99,638.33
2018,6,14,10,15,774.5,168.0,1.05,28.75,839.5,925.48,651.82
2018,6,14,10,30,785.0,169.0,1.0,28.9,869.0,948.62,663.72
2018,6,14,10,45,776.0,178.0,0.95,29.05,885.0,958.28,667.34
2018,6,14,11,0,767.0,187.0,0.9,29.2,901.0,964.82,669.27
2018,6,14,11,15,748.5,198.0,0.85,29.3,904.5,960.79,665.05
2018,6,14,11,30,730.0,209.0,0.8,29.4,908.0,957.85,661.73
2018,6,14,11,45,695.5,227.0,0.8,29.5,898.0,939.22,649.97
2018,6,14,12,0,661.0,245.0,0.8,29.6,888.0,917.83,636.78
2018,6,14,12,15,732.5,210.0,0.75,29.6,923.0,945.59,652.91
2018,6,14,12,30,804.0,175.0,0.7,29.6,958.0,966.89,664.37
2018,6,14,12,45,782.0,184.5,0.7,29.6,942.0,941.36,648.85
2018,6,14,13,0,760.0,194.0,0.7,29.6,926.0,913.78,632.72
2018,6,14,13,15,716.0,213.5,0.65,29.6,895.0,876.12,609.46
2018,6,14,13,30,672.0,233.0,0.6,29.6,864.0,835.56,584.41
2018,6,14,13,45,692.0,217.0,0.6,29.55,854.5,816.23,573.47
2018,6,14,14,0,712.0,201.0,0.6,29.5,845.0,793.8,560.3
2018,6,14,14,15,653.5,216.5,0.55,29.45,793.5,735.4,522.29
2018,6,14,14,30,595.0,232.0,0.5,29.4,742.0,679.13,484.88
2018,6,14,14,45,688.0,186.5,0.5,29.35,754.0,678.16,486.83
2018,6,14,15,0,781.0,141.0,0.5,29.3,766.0,669.39,482.46
2018,6,14,15,15,767.5,139.0,0.5,29.35,727.5,623.27,450.94
2018,6,14,15,30,754.0,137.0,0.5,29.4,689.0,576.82,418.81
2018,6,14,15,45,570.5,174.0,0.5,29.4,577.0,471.4,344.2
2018,6,14,16,0,387.0,211.0,0.5,29.4,465.0,384.02,281.33
2018,6,14,16,15,285.5,195.0,0.5,29.25,375.0,305.21,224.46
2018,6,14,16,30,184.0,179.0,0.5,29.1,285.0,234.32,172.6
2018,6,14,16,45,354.0,157.0,0.45,28.95,337.0,258.04,186.98
2018,6,14,17,0,524.0,135.0,0.4,28.8,389.0,266.68,186.75
2018,6,14,17,15,388.0,137.5,0.4,28.6,314.0,206.64,142.7
2018,6,14,17,30,252.0,140.0,0.4,28.4,239.0,164.83,114.46
2018,6,14,17,45,219.5,123.0,0.35,28.15,200.0,130.47,89.2
2018,6,14,18,0,187.0,106.0,0.3,27.9,161.0,99.81,68.02
2018,6,14,18,15,177.0,88.5,0.3,27.9,132.5,72.83,51.05
2018,6,14,18,30,167.0,71.0,0.3,27.9,104.0,56.32,41.79
2018,6,14,18,45,118.0,53.5,0.3,27.45,73.5,43.24,30.4
2018,6,14,19,0,69.0,36.0,0.3,27.0,43.0,31.35,19.43
2018,6,14,19,15,46.5,22.0,0.35,26.85,25.5,19.44,0.02
2018,6,14,19,30,24.0,8.0,0.4,26.7,8.0,7.86,0.0
2018,6,14,19,45,12.0,4.0,0.4,26.55,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,15,4,45,6.5,1.5,1.45,18.25,1.5,0.0,0.0
2018,6,15,5,0,13.0,3.0,1.5,18.2,3.0,0.0,0.0
2018,6,15,5,15,65.0,15.5,1.55,18.5,20.0,22.26,0.0
2018,6,15,5,30,117.0,28.0,1.6,18.8,37.0,50.89,24.74
2018,6,15,5,45,204.5,42.0,1.65,19.05,71.5,94.45,62.91
2018,6,15,6,0,292.0,56.0,1.7,19.3,106.0,144.09,103.78
2018,6,15,6,15,389.0,64.0,1.65,19.9,154.5,199.64,149.97
2018,6,15,6,30,486.0,72.0,1.6,20.5,203.0,267.5,206.2
2018,6,15,6,45,542.5,78.0,1.6,21.05,253.0,324.14,253.41
2018,6,15,7,0,599.0,84.0,1.6,21.6,303.0,385.94,303.41
2018,6,15,7,15,636.0,89.0,1.65,22.35,353.0,441.19,346.81
2018,6,15,7,30,673.0,94.0,1.7,23.1,403.0,499.02,390.71
2018,6,15,7,45,701.5,97.5,1.75,23.8,452.5,552.17,429.8
2018,6,15,8,0,730.0,101.0,1.8,24.5,502.0,605.14,467.59
2018,6,15,8,15,751.5,104.5,1.8,24.95,550.0,655.33,502.13
2018,6,15,8,30,773.0,108.0,1.8,25.4,598.0,705.46,534.48
2018,6,15,8,45,790.0,110.0,1.8,25.85,642.5,750.08,562.35
2018,6,15,9,0,807.0,112.0,1.8,26.3,687.0,793.75,589.11
2018,6,15,9,15,819.5,114.5,1.75,26.6,727.0,832.91,612.29
2018,6,15,9,30,832.0,117.0,1.7,26.9,767.0,865.76,630.98
2018,6,15,9,45,842.0,118.5,1.65,27.25,802.0,897.74,648.77
2018,6,15,10,0,852.0,120.0,1.6,27.6,837.0,927.48,664.88
2018,6,15,10,15,858.0,122.0,1.6,27.8,866.0,951.5,678.26
2018,6,15,10,30,864.0,124.0,1.6,28.0,895.0,972.79,689.94
2018,6,15,10,45,867.5,126.5,1.55,28.25,917.5,989.27,697.83
2018,6,15,11,0,871.0,129.0,1.5,28.5,940.0,1002.73,703.9
2018,6,15,11,15,872.5,130.5,1.45,28.65,954.5,1010.08,706.55
2018,6,15,11,30,874.0,132.0,1.4,28.8,969.0,1014.29,707.43
2018,6,15,11,45,814.0,173.5,1.35,28.95,958.5,999.82,697.05
2018,6,15,12,0,754.0,215.0,1.3,29.1,948.0,980.2,683.86
2018,6,15,12,15,719.5,233.0,1.3,29.15,933.0,956.11,669.09
2018,6,15,12,30,685.0,251.0,1.3,29.2,918.0,929.74,652.96
2018,6,15,12,45,685.5,249.0,1.3,29.25,913.0,915.49,644.4
2018,6,15,13,0,686.0,247.0,1.3,29.3,908.0,898.91,634.29
2018,6,15,13,15,698.0,238.0,1.3,29.3,902.0,883.83,625.32
2018,6,15,13,30,710.0,229.0,1.3,29.3,896.0,866.04,614.66
2018,6,15,13,45,577.5,295.5,1.3,29.25,830.5,792.4,565.09
2018,6,15,14,0,445.0,362.0,1.3,29.2,765.0,724.73,518.27
2018,6,15,14,15,460.5,343.0,1.3,29.05,748.5,701.06,504.4
2018,6,15,14,30,476.0,324.0,1.3,28.9,732.0,675.26,488.44
2018,6,15,14,45,496.0,301.5,1.25,28.8,712.0,647.3,470.37
2018,6,15,15,0,516.0,279.0,1.2,28.7,692.0,616.78,450.2
2018,6,15,15,15,591.5,228.0,1.15,28.55,679.0,592.8,435.22
2018,6,15,15,30,667.0,177.0,1.1,28.4,666.0,561.16,414.04
2018,6,15,15,45,717.5,145.0,1.05,28.25,642.0,525.59,388.54
2018,6,15,16,0,768.0,113.0,1.0,28.1,618.0,486.35,359.17
2018,6,15,16,15,750.0,109.5,0.95,28.1,572.5,434.88,319.36
2018,6,15,16,30,732.0,106.0,0.9,28.1,527.0,384.4,279.26
2018,6,15,16,45,709.5,101.0,0.85,28.1,478.5,329.54,235.06
2018,6,15,17,0,687.0,96.0,0.8,28.1,430.0,279.02,193.3
2018,6,15,17,15,655.5,91.0,0.75,27.8,380.5,228.49,151.74
2018,6,15,17,30,624.0,86.0,0.7,27.5,331.0,181.22,113.34
2018,6,15,17,45,581.5,80.0,0.65,27.2,282.5,135.14,78.4
2018,6,15,18,0,539.0,74.0,0.6,26.9,234.0,93.86,51.35
2018,6,15,18,15,478.5,66.0,0.6,26.9,188.0,55.42,33.58
2018,6,15,18,30,418.0,58.0,0.6,26.9,142.0,42.5,30.41
2018,6,15,18,45,332.5,47.0,0.6,25.6,102.0,35.33,24.08
2018,6,15,19,0,247.0,36.0,0.6,24.3,62.0,27.77,16.86
2018,6,15,19,15,146.5,22.5,0.65,23.95,36.0,17.69,0.31
2018,6,15,19,30,46.0,9.0,0.7,23.6,10.0,8.85,0.0
2018,6,15,19,45,23.0,4.5,0.75,23.25,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,45,3.5,1.5,0.35,19.65,1.5,0.0,0.0
2018,6,16,5,0,7.0,3.0,0.3,19.7,3.0,0.0,0.0
2018,6,16,5,15,6.5,10.0,0.3,20.15,10.0,10.53,0.0
2018,6,16,5,30,6.0,17.0,0.3,20.6,17.0,17.5,5.92
2018,6,16,5,45,32.5,34.0,0.3,21.05,39.0,43.04,27.77
2018,6,16,6,0,59.0,51.0,0.3,21.5,61.0,69.7,49.68
2018,6,16,6,15,82.0,71.0,0.35,22.2,90.0,101.28,75.72
2018,6,16,6,30,105.0,91.0,0.4,22.9,119.0,135.18,103.44
2018,6,16,6,45,149.5,113.5,0.4,23.6,163.0,183.27,141.75
2018,6,16,7,0,194.0,136.0,0.4,24.3,207.0,240.34,186.16
2018,6,16,7,15,285.0,148.0,0.4,24.8,270.0,310.6,239.94
2018,6,16,7,30,376.0,160.0,0.4,25.3,333.0,395.32,302.82
2018,6,16,7,45,350.0,184.5,0.4,25.85,360.0,416.83,316.82
2018,6,16,8,0,324.0,209.0,0.4,26.4,387.0,441.12,332.59
2018,6,16,8,15,264.0,241.0,0.35,26.8,394.5,446.26,333.3
2018,6,16,8,30,204.0,273.0,0.3,27.2,402.0,438.82,325.06
2018,6,16,8,45,195.5,295.0,0.25,27.6,426.0,462.52,339.72
2018,6,16,9,0,187.0,317.0,0.2,28.0,450.0,485.0,352.9
2018,6,16,9,15,207.5,340.5,0.2,28.35,496.0,532.7,384.06
2018,6,16,9,30,228.0,364.0,0.2,28.7,542.0,580.94,414.64
2018,6,16,9,45,278.0,370.0,0.2,29.05,597.0,645.57,456.12
2018,6,16,10,0,328.0,376.0,0.2,29.4,652.0,704.08,492.59
2018,6,16,10,15,322.5,393.0,0.25,29.65,672.5,722.08,502.33
2018,6,16,10,30,317.0,410.0,0.3,29.9,693.0,738.56,511.67
2018,6,16,10,45,325.5,417.5,0.35,30.15,714.5,757.43,523.07
2018,6,16,11,0,334.0,425.0,0.4,30.4,736.0,775.16,533.73
2018,6,16,11,15,407.5,393.0,0.4,30.55,779.0,821.72,563.75
2018,6,16,11,30,481.0,361.0,0.4,30.7,822.0,862.08,589.28
2018,6,16,11,45,619.5,284.5,0.4,30.9,883.5,921.23,627.92
2018,6,16,12,0,758.0,208.0,0.4,31.1,945.0,973.3,658.28
2018,6,16,12,15,771.5,199.0,0.4,31.15,950.0,969.9,655.29
2018,6,16,12,30,785.0,190.0,0.4,31.2,955.0,963.56,651.51
2018,6,16,12,45,760.5,202.0,0.4,31.3,939.0,938.27,636.56
2018,6,16,13,0,736.0,214.0,0.4,31.4,923.0,913.79,622.35
2018,6,16,13,15,619.5,262.0,0.4,31.4,853.0,835.1,574.52
2018,6,16,13,30,503.0,310.0,0.4,31.4,783.0,759.44,526.01
2018,6,16,13,45,641.5,243.0,0.4,31.4,832.5,798.14,554.85
2018,6,16,14,0,780.0,176.0,0.4,31.4,882.0,826.91,573.47
2018,6,16,14,15,761.5,179.0,0.35,31.35,851.0,786.95,548.26
2018,6,16,14,30,743.0,182.0,0.3,31.3,820.0,746.2,523.2
2018,6,16,14,45,610.0,207.0,0.3,31.25,717.0,641.75,454.91
2018,6,16,15,0,477.0,232.0,0.3,31.2,614.0,546.75,391.39
2018,6,16,15,15,408.0,219.5,0.3,31.1,535.0,467.78,338.32
2018,6,16,15,30,339.0,207.0,0.3,31.0,456.0,394.34,287.42
2018,6,16,15,45,368.5,208.5,0.3,30.9,464.0,393.61,287.03
2018,6,16,16,0,398.0,210.0,0.3,30.8,472.0,389.34,283.03
2018,6,16,16,15,422.0,200.5,0.25,30.85,460.0,369.16,266.94
2018,6,16,16,30,446.0,191.0,0.2,30.9,448.0,346.07,248.21
2018,6,16,16,45,462.0,170.5,0.2,30.95,415.5,307.69,218.15
2018,6,16,17,0,478.0,150.0,0.2,31.0,383.0,267.49,185.89
2018,6,16,17,15,475.0,135.0,0.2,30.6,344.5,225.82,152.68
2018,6,16,17,30,472.0,120.0,0.2,30.2,306.0,184.47,119.73
2018,6,16,17,45,355.5,112.5,0.2,29.8,241.0,135.48,86.65
2018,6,16,18,0,239.0,105.0,0.2,29.4,176.0,103.3,68.34
2018,6,16,18,15,150.0,87.0,0.2,29.4,128.5,71.75,49.91
2018,6,16,18,30,61.0,69.0,0.2,29.4,81.0,58.26,43.13
2018,6,16,18,45,89.0,54.0,0.25,28.35,66.0,46.1,32.66
2018,6,16,19,0,117.0,39.0,0.3,27.3,51.0,32.02,20.04
2018,6,16,19,15,69.0,23.5,0.35,26.95,29.5,19.66,1.56
2018,6,16,19,30,21.0,8.0,0.4,26.6,8.0,7.86,0.0
2018,6,16,19,45,10.5,4.0,0.45,26.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.6,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.6,20.8,3.0,0.0,0.0
2018,6,17,5,15,63.5,16.5,0.65,21.3,21.0,23.01,0.0
2018,6,17,5,30,118.0,30.0,0.7,21.8,39.0,53.21,25.65
2018,6,17,5,45,197.0,46.0,0.8,22.25,74.0,97.0,64.21
2018,6,17,6,0,276.0,62.0,0.9,22.7,109.0,145.97,104.0
2018,6,17,6,15,343.0,73.5,0.9,23.3,152.0,194.76,144.42
2018,6,17,6,30,410.0,85.0,0.9,23.9,195.0,250.58,190.21
2018,6,17,6,45,462.5,93.0,0.9,24.5,242.0,303.18,232.9
2018,6,17,7,0,515.0,101.0,0.9,25.1,289.0,363.11,279.97
2018,6,17,7,15,554.0,108.0,0.95,25.8,338.0,417.54,321.58
2018,6,17,7,30,593.0,115.0,1.0,26.5,387.0,474.83,363.98
2018,6,17,7,45,624.0,120.0,1.05,27.2,435.5,527.59,401.77
2018,6,17,8,0,655.0,125.0,1.1,27.9,484.0,581.86,439.47
2018,6,17,8,15,677.5,129.5,1.1,28.4,530.5,630.76,472.25
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,679.85,504.22
2018,6,17,8,45,718.0,137.5,1.1,29.35,621.0,724.23,531.21
2018,6,17,9,0,736.0,141.0,1.1,29.8,665.0,767.91,557.25
2018,6,17,9,15,749.5,144.0,1.05,30.15,704.0,803.88,577.42
2018,6,17,9,30,763.0,147.0,1.0,30.5,743.0,840.7,597.82
2018,6,17,9,45,773.0,150.0,1.0,30.85,777.5,872.63,615.51
2018,6,17,10,0,783.0,153.0,1.0,31.2,812.0,902.48,631.78
2018,6,17,10,15,791.0,154.5,0.95,31.45,840.5,926.6,643.85
2018,6,17,10,30,799.0,156.0,0.9,31.7,869.0,948.23,654.34
2018,6,17,10,45,805.0,157.5,0.85,31.95,891.5,965.28,662.02
2018,6,17,11,0,811.0,159.0,0.8,32.2,914.0,979.55,668.06
2018,6,17,11,15,815.5,160.0,0.7,32.4,930.0,988.92,670.35
2018,6,17,11,30,820.0,161.0,0.6,32.6,946.0,995.34,670.92
2018,6,17,11,45,822.0,161.0,0.5,32.75,954.0,995.21,667.88
2018,6,17,12,0,824.0,161.0,0.4,32.9,962.0,992.09,663.28
2018,6,17,12,15,817.0,165.0,0.4,33.05,960.0,981.1,656.49
2018,6,17,12,30,810.0,169.0,0.4,33.2,958.0,967.32,648.27
2018,6,17,12,45,788.0,181.0,0.35,33.3,944.5,944.34,633.89
2018,6,17,13,0,766.0,193.0,0.3,33.4,931.0,919.23,618.47
2018,6,17,13,15,773.5,186.0,0.35,33.45,922.5,901.1,609.28
2018,6,17,13,30,781.0,179.0,0.4,33.5,914.0,880.2,598.32
2018,6,17,13,45,776.0,177.5,0.45,33.55,894.0,850.99,582.32
2018,6,17,14,0,771.0,176.0,0.5,33.6,874.0,819.78,565.03
2018,6,17,14,15,768.5,169.5,0.55,33.55,847.5,783.95,544.87
2018,6,17,14,30,766.0,163.0,0.6,33.5,821.0,746.26,523.27
2018,6,17,14,45,767.0,154.5,0.65,33.4,791.5,707.51,500.46
2018,6,17,15,0,768.0,146.0,0.7,33.3,762.0,666.91,475.09
2018,6,17,15,15,753.5,144.5,0.75,33.3,724.0,621.24,445.09
2018,6,17,15,30,739.0,143.0,0.8,33.3,686.0,575.35,414.06
2018,6,17,15,45,721.0,140.0,0.8,33.25,643.0,524.12,378.17
2018,6,17,16,0,703.0,137.0,0.8,33.2,600.0,475.2,342.82
2018,6,17,16,15,680.5,133.5,0.8,33.15,554.5,424.63,305.28
2018,6,17,16,30,658.0,130.0,0.8,33.1,509.0,375.59,267.79
2018,6,17,16,45,629.0,125.5,0.8,33.0,461.5,325.17,228.53
2018,6,17,17,0,600.0,121.0,0.8,32.9,414.0,277.42,190.56
2018,6,17,17,15,566.5,114.5,0.8,32.45,366.0,229.7,152.78
2018,6,17,17,30,533.0,108.0,0.8,32.0,318.0,185.56,118.17
2018,6,17,17,45,488.5,99.0,0.8,31.5,270.5,141.58,85.77
2018,6,17,18,0,444.0,90.0,0.8,31.0,223.0,102.12,60.0
2018,6,17,18,15,385.0,79.0,0.8,31.0,178.5,65.69,41.69
2018,6,17,18,30,326.0,68.0,0.8,31.0,134.0,50.29,36.28
2018,6,17,18,45,241.0,53.5,0.7,29.85,95.0,40.49,27.85
2018,6,17,19,0,156.0,39.0,0.6,28.7,56.0,32.04,19.96
2018,6,17,19,15,94.5,24.0,0.6,28.4,33.0,20.06,2.25
2018,6,17,19,30,33.0,9.0,0.6,28.1,10.0,8.85,0.0
2018,6,17,19,45,16.5,4.5,0.65,27.75,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,72.5,16.5,0.85,22.7,21.5,23.93,0.0
2018,6,18,5,30,134.0,30.0,0.9,23.1,40.0,57.65,27.65
2018,6,18,5,45,208.0,44.0,1.0,23.45,73.0,97.01,63.48
2018,6,18,6,0,282.0,58.0,1.1,23.8,106.0,143.04,101.1
2018,6,18,6,15,344.5,70.0,1.1,24.4,148.5,191.22,141.12
2018,6,18,6,30,407.0,82.0,1.1,25.0,191.0,245.93,186.11
2018,6,18,6,45,459.0,91.0,1.05,25.6,238.5,299.21,229.23
2018,6,18,7,0,511.0,100.0,1.0,26.2,286.0,359.82,276.63
2018,6,18,7,15,541.5,109.0,1.1,26.95,333.0,411.64,316.34
2018,6,18,7,30,572.0,118.0,1.2,27.7,380.0,465.55,356.37
2018,6,18,7,45,614.5,121.0,1.25,28.4,432.0,522.37,397.29
2018,6,18,8,0,657.0,124.0,1.3,29.1,484.0,581.73,438.74
2018,6,18,8,15,666.0,133.5,1.35,29.6,527.0,626.54,468.79
2018,6,18,8,30,675.0,143.0,1.4,30.1,570.0,670.46,497.55
2018,6,18,8,45,598.0,186.5,1.4,30.55,585.0,681.48,501.11
2018,6,18,9,0,521.0,230.0,1.4,31.0,600.0,682.09,497.75
2018,6,18,9,15,485.0,259.0,1.4,31.3,619.5,698.54,506.15
2018,6,18,9,30,449.0,288.0,1.4,31.6,639.0,711.01,511.61
2018,6,18,9,45,421.5,320.0,1.35,31.95,661.0,730.58,521.18
2018,6,18,10,0,394.0,352.0,1.3,32.3,683.0,740.31,524.32
2018,6,18,10,15,536.5,291.5,1.25,32.5,759.5,827.54,582.51
2018,6,18,10,30,679.0,231.0,1.2,32.7,836.0,913.38,636.5
2018,6,18,10,45,739.0,198.5,1.2,32.95,873.0,946.38,654.32
2018,6,18,11,0,799.0,166.0,1.2,33.2,910.0,974.79,669.83
2018,6,18,11,15,747.0,206.5,1.15,33.35,911.5,971.91,666.04
2018,6,18,11,30,695.0,247.0,1.1,33.5,913.0,961.79,658.4
2018,6,18,11,45,704.0,244.5,1.1,33.65,924.0,965.74,660.2
2018,6,18,12,0,713.0,242.0,1.1,33.8,935.0,967.0,660.32
2018,6,18,12,15,765.5,204.0,1.05,33.9,949.0,969.17,660.41
2018,6,18,12,30,818.0,166.0,1.0,34.0,963.0,972.33,661.15
2018,6,18,12,45,777.0,191.0,1.0,34.1,944.0,943.81,643.95
2018,6,18,13,0,736.0,216.0,1.0,34.2,925.0,916.27,627.69
2018,6,18,13,15,704.5,230.5,1.0,34.2,901.5,883.32,608.32
2018,6,18,13,30,673.0,245.0,1.0,34.2,878.0,849.3,588.09
2018,6,18,13,45,638.0,256.0,1.0,34.2,845.5,808.22,562.31
2018,6,18,14,0,603.0,267.0,1.0,34.2,813.0,767.15,536.27
2018,6,18,14,15,644.5,236.0,1.0,34.15,804.0,748.3,526.17
2018,6,18,14,30,686.0,205.0,1.0,34.1,795.0,724.98,512.7
2018,6,18,14,45,712.0,184.0,1.0,34.05,775.0,695.19,494.29
2018,6,18,15,0,738.0,163.0,1.0,34.0,755.0,662.9,473.76
2018,6,18,15,15,726.5,158.5,1.0,33.9,717.5,616.15,442.54
2018,6,18,15,30,715.0,154.0,1.0,33.8,680.0,570.09,411.05
2018,6,18,15,45,627.0,173.5,1.0,33.7,614.5,503.95,364.27
2018,6,18,16,0,539.0,193.0,1.0,33.6,549.0,445.27,322.02
2018,6,18,16,15,436.5,205.0,1.0,33.5,479.5,380.49,275.1
2018,6,18,16,30,334.0,217.0,1.0,33.4,410.0,328.14,236.92
2018,6,18,16,45,370.5,188.0,0.95,33.35,384.0,292.41,209.06
2018,6,18,17,0,407.0,159.0,0.9,33.3,358.0,255.58,179.11
2018,6,18,17,15,453.0,136.0,0.9,32.85,334.0,222.41,150.93
2018,6,18,17,30,499.0,113.0,0.9,32.4,310.0,184.46,118.58
2018,6,18,17,45,465.0,102.0,0.9,31.9,265.0,141.54,86.59
2018,6,18,18,0,431.0,91.0,0.9,31.4,220.0,102.42,60.52
2018,6,18,18,15,374.0,79.5,0.9,31.4,176.5,66.27,42.01
2018,6,18,18,30,317.0,68.0,0.9,31.4,133.0,50.25,36.19
2018,6,18,18,45,222.0,53.0,0.8,29.85,92.5,40.04,27.49
2018,6,18,19,0,127.0,38.0,0.7,28.3,52.0,31.27,19.42
2018,6,18,19,15,68.0,23.0,0.7,27.9,30.0,19.28,2.46
2018,6,18,19,30,9.0,8.0,0.7,27.5,8.0,7.86,0.0
2018,6,18,19,45,4.5,4.0,0.75,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,8.0,1.5,0.8,22.85,1.5,0.0,0.0
2018,6,19,5,0,16.0,3.0,0.8,22.9,3.0,0.0,0.0
2018,6,19,5,15,91.5,16.0,0.9,23.4,22.5,25.4,0.0
2018,6,19,5,30,167.0,29.0,1.0,23.9,42.0,61.6,28.76
2018,6,19,5,45,257.5,41.0,1.15,24.35,77.5,104.03,66.9
2018,6,19,6,0,348.0,53.0,1.3,24.8,113.0,154.89,108.13
2018,6,19,6,15,414.5,62.5,1.3,25.45,157.0,206.68,151.26
2018,6,19,6,30,481.0,72.0,1.3,26.1,201.0,264.33,198.76
2018,6,19,6,45,529.0,79.5,1.3,26.7,249.0,318.58,243.0
2018,6,19,7,0,577.0,87.0,1.3,27.3,297.0,377.15,289.23
2018,6,19,7,15,612.5,93.0,1.45,28.0,346.0,431.57,331.29
2018,6,19,7,30,648.0,99.0,1.6,28.7,395.0,488.47,373.91
2018,6,19,7,45,675.0,104.0,1.75,29.4,444.0,541.19,412.24
2018,6,19,8,0,702.0,109.0,1.9,30.1,493.0,594.99,450.27
2018,6,19,8,15,723.5,112.5,1.9,30.5,540.0,644.04,483.73
2018,6,19,8,30,745.0,116.0,1.9,30.9,587.0,691.49,514.22
2018,6,19,8,45,762.0,118.5,1.85,31.3,630.5,735.67,541.18
2018,6,19,9,0,779.0,121.0,1.8,31.7,674.0,778.99,567.01
2018,6,19,9,15,790.5,124.5,1.8,32.0,714.0,817.56,589.91
2018,6,19,9,30,802.0,128.0,1.8,32.3,754.0,854.42,611.43
2018,6,19,9,45,810.5,130.5,1.75,32.6,788.0,885.57,628.56
2018,6,19,10,0,819.0,133.0,1.7,32.9,822.0,914.48,644.11
2018,6,19,10,15,826.0,135.0,1.65,33.15,850.5,933.64,653.57
2018,6,19,10,30,833.0,137.0,1.6,33.4,879.0,955.44,664.7
2018,6,19,10,45,837.5,138.5,1.6,33.65,901.0,971.54,672.92
2018,6,19,11,0,842.0,140.0,1.6,33.9,923.0,984.77,679.49
2018,6,19,11,15,844.5,141.5,1.6,34.05,938.5,993.04,683.42
2018,6,19,11,30,847.0,143.0,1.6,34.2,954.0,998.28,685.67
2018,6,19,11,45,830.5,154.0,1.65,34.35,955.5,990.84,681.08
2018,6,19,12,0,814.0,165.0,1.7,34.5,957.0,986.36,678.5
2018,6,19,12,15,827.5,157.5,1.7,34.6,963.5,984.2,676.87
2018,6,19,12,30,841.0,150.0,1.7,34.7,970.0,974.16,670.54
2018,6,19,12,45,818.0,163.0,1.75,34.8,956.0,955.84,659.94
2018,6,19,13,0,795.0,176.0,1.8,34.9,942.0,930.49,645.09
2018,6,19,13,15,807.0,166.0,1.8,34.9,934.5,913.07,634.89
2018,6,19,13,30,819.0,156.0,1.8,34.9,927.0,892.6,622.73
2018,6,19,13,45,812.5,155.5,1.8,34.85,906.0,862.19,604.48
2018,6,19,14,0,806.0,155.0,1.8,34.8,885.0,829.74,584.93
2018,6,19,14,15,748.5,177.0,1.8,34.75,839.0,775.88,551.45
2018,6,19,14,30,691.0,199.0,1.8,34.7,793.0,723.55,517.63
2018,6,19,14,45,670.5,198.5,1.75,34.6,756.5,679.1,488.1
2018,6,19,15,0,650.0,198.0,1.7,34.5,720.0,634.71,458.03
2018,6,19,15,15,674.5,178.5,1.7,34.35,696.5,601.89,436.36
2018,6,19,15,30,699.0,159.0,1.7,34.2,673.0,565.71,411.55
2018,6,19,15,45,702.5,149.0,1.65,34.05,639.0,523.39,381.14
2018,6,19,16,0,706.0,139.0,1.6,33.9,605.0,479.7,348.86
2018,6,19,16,15,685.5,134.5,1.55,33.65,559.5,428.96,310.71
2018,6,19,16,30,665.0,130.0,1.5,33.4,514.0,379.54,272.52
2018,6,19,16,45,638.5,124.5,1.45,33.2,466.0,328.68,232.42
2018,6,19,17,0,612.0,119.0,1.4,33.0,418.0,280.22,193.45
2018,6,19,17,15,578.5,112.5,1.3,32.5,370.0,231.81,154.67
2018,6,19,17,30,545.0,106.0,1.2,32.0,322.0,186.95,119.15
2018,6,19,17,45,501.5,97.0,1.1,31.55,274.0,142.27,85.86
2018,6,19,18,0,458.0,88.0,1.0,31.1,226.0,102.43,59.59
2018,6,19,18,15,398.5,78.0,1.0,31.1,181.5,65.98,41.3
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,50.22,36.23
2018,6,19,18,45,262.5,54.5,0.85,29.4,99.0,41.25,28.56
2018,6,19,19,0,186.0,41.0,0.7,27.7,61.0,31.81,19.94
2018,6,19,19,15,110.5,25.0,0.7,27.4,35.5,19.71,3.09
2018,6,19,19,30,35.0,9.0,0.7,27.1,10.0,8.85,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.75,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,0.75,22.5,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,0.8,22.6,3.0,0.0,0.0
2018,6,20,5,15,66.5,16.0,0.85,22.95,21.0,22.72,0.0
2018,6,20,5,30,125.0,29.0,0.9,23.3,39.0,54.79,25.57
2018,6,20,5,45,209.0,43.5,0.95,23.65,73.5,96.38,62.79
2018,6,20,6,0,293.0,58.0,1.0,24.0,108.0,145.55,102.54
2018,6,20,6,15,360.5,69.0,1.05,24.65,151.0,194.73,143.25
2018,6,20,6,30,428.0,80.0,1.1,25.3,194.0,250.98,189.43
2018,6,20,6,45,479.0,88.0,1.15,25.95,241.0,303.77,232.39
2018,6,20,7,0,530.0,96.0,1.2,26.6,288.0,363.94,279.82
2018,6,20,7,15,568.0,102.0,1.25,27.2,336.5,417.42,320.97
2018,6,20,7,30,606.0,108.0,1.3,27.8,385.0,473.66,362.89
2018,6,20,7,45,635.5,113.0,1.35,28.45,433.5,526.02,400.62
2018,6,20,8,0,665.0,118.0,1.4,29.1,482.0,579.76,438.18
2018,6,20,8,15,688.5,121.5,1.35,29.5,528.5,628.7,471.07
2018,6,20,8,30,712.0,125.0,1.3,29.9,575.0,677.9,502.75
2018,6,20,8,45,730.5,128.0,1.3,30.35,619.0,720.64,528.75
2018,6,20,9,0,749.0,131.0,1.3,30.8,663.0,764.65,555.15
2018,6,20,9,15,760.5,135.0,1.25,31.1,702.0,802.79,577.03
2018,6,20,9,30,772.0,139.0,1.2,31.4,741.0,839.32,597.51
2018,6,20,9,45,780.0,142.5,1.2,31.7,774.5,870.29,614.83
2018,6,20,10,0,788.0,146.0,1.2,32.0,808.0,899.08,630.69
2018,6,20,10,15,796.5,147.5,1.2,32.2,837.0,923.9,644.25
2018,6,20,10,30,805.0,149.0,1.2,32.4,866.0,946.24,656.3
2018,6,20,10,45,712.0,205.0,1.25,32.6,851.5,926.42,643.42
2018,6,20,11,0,619.0,261.0,1.3,32.8,837.0,897.52,624.8
2018,6,20,11,15,392.0,318.5,1.3,32.95,685.5,730.38,513.6
2018,6,20,11,30,165.0,376.0,1.3,33.1,534.0,548.48,388.64
2018,6,20,11,45,146.0,396.5,1.3,33.2,537.0,548.76,388.94
2018,6,20,12,0,127.0,417.0,1.3,33.3,540.0,548.26,387.41
2018,6,20,12,15,275.0,392.0,1.35,33.35,659.5,671.23,473.26
2018,6,20,12,30,423.0,367.0,1.4,33.4,779.0,789.45,552.13
2018,6,20,12,45,514.5,318.5,1.4,33.45,816.5,820.46,573.36
2018,6,20,13,0,606.0,270.0,1.4,33.5,854.0,846.98,592.41
2018,6,20,13,15,505.5,305.0,1.4,33.45,787.5,772.99,543.04
2018,6,20,13,30,405.0,340.0,1.4,33.4,721.0,701.34,495.2
2018,6,20,13,45,423.0,324.5,1.4,33.35,715.0,687.91,487.97
2018,6,20,14,0,441.0,309.0,1.4,33.3,709.0,672.33,478.74
2018,6,20,14,15,249.0,275.5,1.35,33.2,500.0,467.38,338.1
2018,6,20,14,30,57.0,242.0,1.3,33.1,291.0,277.0,200.97
2018,6,20,14,45,65.5,275.5,1.3,32.95,329.5,311.88,227.09
2018,6,20,15,0,74.0,309.0,1.3,32.8,368.0,345.22,250.97
2018,6,20,15,15,338.5,250.5,1.25,32.6,502.0,452.9,331.99
2018,6,20,15,30,603.0,192.0,1.2,32.4,636.0,539.39,393.79
2018,6,20,15,45,651.5,164.5,1.2,32.2,618.0,510.13,372.44
2018,6,20,16,0,700.0,137.0,1.2,32.0,600.0,475.42,347.06
2018,6,20,16,15,682.0,132.0,1.15,31.8,555.5,425.67,309.44
2018,6,20,16,30,664.0,127.0,1.1,31.6,511.0,376.98,271.67
2018,6,20,16,45,566.0,137.5,1.05,31.4,444.0,315.88,225.1
2018,6,20,17,0,468.0,148.0,1.0,31.2,377.0,264.63,186.13
2018,6,20,17,15,419.0,139.0,0.95,30.8,327.0,217.71,149.86
2018,6,20,17,30,370.0,130.0,0.9,30.4,277.0,175.99,118.09
2018,6,20,17,45,409.0,108.5,0.85,30.05,249.5,140.54,88.77
2018,6,20,18,0,448.0,87.0,0.8,29.7,222.0,101.29,59.28
2018,6,20,18,15,344.0,79.0,0.8,29.7,171.0,65.95,42.14
2018,6,20,18,30,240.0,71.0,0.8,29.7,120.0,56.36,41.57
2018,6,20,18,45,189.0,55.0,0.7,28.65,87.0,44.42,31.28
2018,6,20,19,0,138.0,39.0,0.6,27.6,54.0,32.05,20.18
2018,6,20,19,15,86.5,24.5,0.6,27.3,32.5,20.47,3.83
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,9.83,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.75,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,74.5,15.5,0.7,22.75,21.0,23.01,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,57.28,26.32
2018,6,21,5,45,222.5,42.5,0.9,23.25,73.5,97.96,63.58
2018,6,21,6,0,303.0,56.0,1.0,23.5,107.0,145.78,102.59
2018,6,21,6,15,365.0,66.0,1.05,23.9,148.5,192.61,141.88
2018,6,21,6,30,427.0,76.0,1.1,24.3,190.0,245.93,186.25
2018,6,21,6,45,329.0,101.5,1.1,24.75,200.5,254.55,196.18
2018,6,21,7,0,231.0,127.0,1.1,25.2,211.0,247.43,191.99
2018,6,21,7,15,244.5,145.0,1.2,25.9,246.0,285.16,221.43
2018,6,21,7,30,258.0,163.0,1.3,26.6,281.0,323.83,250.59
2018,6,21,7,45,273.5,172.5,1.4,27.3,310.5,355.37,273.89
2018,6,21,8,0,289.0,182.0,1.5,28.0,340.0,387.82,297.38
2018,6,21,8,15,359.5,200.0,1.45,28.55,414.5,476.08,361.08
2018,6,21,8,30,430.0,218.0,1.4,29.1,489.0,562.49,421.01
2018,6,21,8,45,564.5,184.5,1.4,29.65,568.0,652.13,483.63
2018,6,21,9,0,699.0,151.0,1.4,30.2,647.0,746.97,546.48
2018,6,21,9,15,573.0,222.0,1.4,30.5,644.0,736.69,534.86
2018,6,21,9,30,447.0,293.0,1.4,30.8,641.0,713.91,514.67
2018,6,21,9,45,358.5,340.5,1.45,31.05,628.0,687.23,493.78
2018,6,21,10,0,270.0,388.0,1.5,31.3,615.0,662.09,473.57
2018,6,21,10,15,217.5,403.5,1.55,31.35,590.5,624.95,447.27
2018,6,21,10,30,165.0,419.0,1.6,31.4,566.0,592.68,423.9
2018,6,21,10,45,140.5,417.5,1.65,31.5,545.0,567.95,406.47
2018,6,21,11,0,116.0,416.0,1.7,31.6,524.0,542.12,388.13
2018,6,21,11,15,84.5,416.0,1.75,31.55,495.5,502.97,360.61
2018,6,21,11,30,53.0,416.0,1.8,31.5,467.0,470.48,337.39
2018,6,21,11,45,96.0,441.5,1.85,31.45,534.5,538.28,385.43
2018,6,21,12,0,139.0,467.0,1.9,31.4,602.0,610.87,435.19
2018,6,21,12,15,177.0,469.0,1.9,31.35,641.5,647.16,460.06
2018,6,21,12,30,215.0,471.0,1.9,31.3,681.0,681.91,483.94
2018,6,21,12,45,163.0,394.5,1.9,31.25,553.0,550.21,395.35
2018,6,21,13,0,111.0,318.0,1.9,31.2,425.0,420.53,306.03
2018,6,21,13,15,65.5,288.0,1.9,31.15,351.0,342.32,250.1
2018,6,21,13,30,20.0,258.0,1.9,31.1,277.0,269.65,196.64
2018,6,21,13,45,137.0,332.5,1.9,31.0,457.0,444.09,325.2
2018,6,21,14,0,254.0,407.0,1.9,30.9,637.0,608.09,439.52
2018,6,21,14,15,196.0,383.5,1.85,30.65,558.0,527.58,382.75
2018,6,21,14,30,138.0,360.0,1.8,30.4,479.0,451.39,329.51
2018,6,21,14,45,154.0,366.0,1.75,30.2,494.0,461.03,337.3
2018,6,21,15,0,170.0,372.0,1.7,30.0,509.0,468.74,343.16
2018,6,21,15,15,220.5,348.0,1.65,29.7,516.5,469.39,345.03
2018,6,21,15,30,271.0,324.0,1.6,29.4,524.0,463.29,341.79
2018,6,21,15,45,329.5,287.5,1.55,29.05,516.0,447.1,331.12
2018,6,21,16,0,388.0,251.0,1.5,28.7,508.0,425.13,315.52
2018,6,21,16,15,320.0,242.5,1.45,28.35,444.0,364.83,271.04
2018,6,21,16,30,252.0,234.0,1.4,28.0,380.0,311.07,231.23
2018,6,21,16,45,397.5,181.0,1.35,27.65,387.0,296.63,217.68
2018,6,21,17,0,543.0,128.0,1.3,27.3,394.0,269.12,191.36
2018,6,21,17,15,426.5,128.5,1.2,27.0,323.0,210.86,147.02
2018,6,21,17,30,310.0,129.0,1.1,26.7,252.0,168.43,116.54
2018,6,21,17,45,165.5,109.0,1.0,26.35,173.5,113.89,79.29
2018,6,21,18,0,21.0,89.0,0.9,26.0,95.0,82.96,61.05
2018,6,21,18,15,11.5,74.0,0.9,26.0,77.0,69.63,50.88
2018,6,21,18,30,2.0,59.0,0.9,26.0,59.0,55.47,41.52
2018,6,21,18,45,2.5,44.0,0.75,25.45,44.0,41.7,29.49
2018,6,21,19,0,3.0,29.0,0.6,24.9,29.0,27.85,17.08
2018,6,21,19,15,4.5,18.0,0.55,24.8,18.0,17.38,2.78
2018,6,21,19,30,6.0,7.0,0.5,24.7,7.0,6.88,0.0
2018,6,21,19,45,3.0,3.5,0.5,24.55,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.95,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.1,22.2,22.0,25.16,0.0
2018,6,22,5,30,190.0,28.0,1.2,22.5,42.0,63.46,28.33
2018,6,22,5,45,288.0,38.5,1.3,22.8,78.0,107.06,68.41
2018,6,22,6,0,386.0,49.0,1.4,23.1,114.0,160.95,112.39
2018,6,22,6,15,454.5,56.5,1.35,23.45,158.5,212.13,155.76
2018,6,22,6,30,523.0,64.0,1.3,23.8,203.0,270.3,204.51
2018,6,22,6,45,571.0,70.0,1.25,24.15,251.5,324.92,249.86
2018,6,22,7,0,619.0,76.0,1.2,24.5,300.0,383.85,297.15
2018,6,22,7,15,518.5,92.5,1.1,25.0,299.5,380.48,295.49
2018,6,22,7,30,418.0,109.0,1.0,25.5,299.0,362.92,282.06
2018,6,22,7,45,453.5,119.5,0.95,26.05,348.0,415.92,321.55
2018,6,22,8,0,489.0,130.0,0.9,26.6,397.0,474.96,363.57
2018,6,22,8,15,598.5,123.0,0.9,27.05,479.5,565.88,428.46
2018,6,22,8,30,708.0,116.0,0.9,27.5,562.0,662.58,494.04
2018,6,22,8,45,750.0,113.0,0.9,28.0,616.5,719.14,528.7
2018,6,22,9,0,792.0,110.0,0.9,28.5,671.0,776.65,563.52
2018,6,22,9,15,802.5,113.5,1.0,28.8,710.5,814.88,586.96
2018,6,22,9,30,813.0,117.0,1.1,29.1,750.0,846.77,606.39
2018,6,22,9,45,783.0,140.0,1.15,29.4,772.5,869.82,619.49
2018,6,22,10,0,753.0,163.0,1.2,29.7,795.0,883.77,626.95
2018,6,22,10,15,803.0,142.5,1.3,29.9,838.0,924.41,652.22
2018,6,22,10,30,853.0,122.0,1.4,30.1,881.0,958.85,673.17
2018,6,22,10,45,856.0,123.5,1.45,30.3,902.5,973.97,681.53
2018,6,22,11,0,859.0,125.0,1.5,30.5,924.0,986.12,688.35
2018,6,22,11,15,826.5,145.5,1.55,30.7,925.0,978.95,683.45
2018,6,22,11,30,794.0,166.0,1.6,30.9,926.0,974.43,680.48
2018,6,22,11,45,691.0,228.0,1.65,31.05,894.0,936.13,656.78
2018,6,22,12,0,588.0,290.0,1.7,31.2,862.0,890.68,626.95
2018,6,22,12,15,480.0,343.0,1.75,31.25,810.5,829.81,585.75
2018,6,22,12,30,372.0,396.0,1.8,31.3,759.0,764.71,541.3
2018,6,22,12,45,467.0,341.0,1.85,31.35,793.5,797.26,566.44
2018,6,22,13,0,562.0,286.0,1.9,31.4,828.0,821.36,585.19
2018,6,22,13,15,676.5,227.5,1.9,31.4,871.0,855.59,609.57
2018,6,22,13,30,791.0,169.0,1.9,31.4,914.0,881.11,625.94
2018,6,22,13,45,741.5,189.0,1.95,31.45,875.5,833.8,596.17
2018,6,22,14,0,692.0,209.0,2.0,31.5,837.0,787.74,567.47
2018,6,22,14,15,601.0,229.0,2.0,31.4,762.5,708.01,513.91
2018,6,22,14,30,510.0,249.0,2.0,31.3,688.0,632.99,462.33
2018,6,22,14,45,456.0,244.5,2.0,31.25,625.5,567.11,416.93
2018,6,22,15,0,402.0,240.0,2.0,31.2,563.0,504.53,372.88
2018,6,22,15,15,404.5,238.5,2.0,31.1,550.0,484.95,359.2
2018,6,22,15,30,407.0,237.0,2.0,31.0,537.0,464.3,344.2
2018,6,22,15,45,406.0,216.0,1.95,30.9,500.0,422.98,314.18
2018,6,22,16,0,405.0,195.0,1.9,30.8,463.0,381.34,283.34
