Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,15,451.5,186.0,1.85,30.6,464.5,371.73,274.95
2018,6,22,16,30,498.0,177.0,1.8,30.4,466.0,356.86,261.59
2018,6,22,16,45,475.0,166.0,1.75,30.25,421.5,310.74,225.16
2018,6,22,17,0,452.0,155.0,1.7,30.1,377.0,266.78,190.0
2018,6,22,17,15,373.0,143.0,1.6,29.7,312.5,210.8,147.4
2018,6,22,17,30,294.0,131.0,1.5,29.3,248.0,167.37,115.32
2018,6,22,17,45,332.5,114.5,1.4,28.95,229.0,136.18,89.13
2018,6,22,18,0,371.0,98.0,1.3,28.6,210.0,105.04,65.27
2018,6,22,18,15,347.5,83.0,1.3,28.6,172.5,69.8,45.1
2018,6,22,18,30,324.0,68.0,1.3,28.6,135.0,50.12,36.58
2018,6,22,18,45,215.0,54.0,1.15,27.5,93.5,40.74,28.41
2018,6,22,19,0,106.0,40.0,1.0,26.4,52.0,32.81,20.97
2018,6,22,19,15,57.5,24.0,1.0,26.1,30.0,20.09,4.3
2018,6,22,19,30,9.0,8.0,1.0,25.8,8.0,7.86,0.0
2018,6,22,19,45,4.5,4.0,1.05,25.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.0,21.05,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.3,21.55,21.0,23.33,0.0
2018,6,23,5,30,159.0,28.0,1.5,21.9,40.0,58.4,25.79
2018,6,23,5,45,235.0,40.0,1.65,22.25,72.0,97.45,62.9
2018,6,23,6,0,311.0,52.0,1.8,22.6,104.0,143.0,100.62
2018,6,23,6,15,394.5,61.0,2.05,23.05,150.0,197.46,146.02
2018,6,23,6,30,478.0,70.0,2.3,23.5,196.0,259.61,197.88
2018,6,23,6,45,524.0,77.5,2.5,24.0,243.5,312.72,242.58
2018,6,23,7,0,570.0,85.0,2.7,24.5,291.0,369.97,289.51
2018,6,23,7,15,555.5,97.5,2.8,24.9,323.5,404.82,317.92
2018,6,23,7,30,541.0,110.0,2.9,25.3,356.0,437.35,343.46
2018,6,23,7,45,329.5,145.5,2.95,25.7,300.5,367.12,287.75
2018,6,23,8,0,118.0,181.0,3.0,26.1,245.0,267.01,207.07
2018,6,23,8,15,144.0,208.5,3.0,26.35,294.0,319.19,247.06
2018,6,23,8,30,170.0,236.0,3.0,26.6,343.0,373.15,287.22
2018,6,23,8,45,150.5,277.0,2.95,26.9,377.0,407.33,310.47
2018,6,23,9,0,131.0,318.0,2.9,27.2,411.0,439.56,331.87
2018,6,23,9,15,108.5,320.0,2.85,27.55,400.0,425.91,320.0
2018,6,23,9,30,86.0,322.0,2.8,27.9,389.0,403.07,301.73
2018,6,23,9,45,66.0,324.0,2.75,28.25,377.0,388.46,289.53
2018,6,23,10,0,46.0,326.0,2.7,28.6,365.0,372.7,276.48
2018,6,23,10,15,181.5,348.0,2.7,28.9,508.5,532.49,394.49
2018,6,23,10,30,317.0,370.0,2.7,29.2,652.0,696.4,509.21
2018,6,23,10,45,246.0,394.0,2.65,29.55,616.5,654.55,475.94
2018,6,23,11,0,175.0,418.0,2.6,29.9,581.0,602.81,437.27
2018,6,23,11,15,312.0,373.0,2.6,30.1,669.5,699.76,507.48
2018,6,23,11,30,449.0,328.0,2.6,30.3,758.0,796.59,574.74
2018,6,23,11,45,656.5,233.0,2.6,30.5,868.0,906.72,650.49
2018,6,23,12,0,864.0,138.0,2.6,30.7,978.0,1004.04,710.76
2018,6,23,12,15,866.0,136.5,2.55,30.8,979.5,996.84,704.48
2018,6,23,12,30,868.0,135.0,2.5,30.9,981.0,986.65,697.4
2018,6,23,12,45,868.5,133.5,2.5,31.05,975.5,972.04,687.99
2018,6,23,13,0,869.0,132.0,2.5,31.2,970.0,954.54,676.86
2018,6,23,13,15,779.0,167.5,2.45,31.2,911.0,889.83,635.59
2018,6,23,13,30,689.0,203.0,2.4,31.2,852.0,824.24,593.57
2018,6,23,13,45,703.5,187.0,2.4,31.25,837.5,799.08,577.92
2018,6,23,14,0,718.0,171.0,2.4,31.3,823.0,772.74,561.11
2018,6,23,14,15,784.0,145.0,2.35,31.2,837.0,775.44,563.65
2018,6,23,14,30,850.0,119.0,2.3,31.1,851.0,771.49,561.64
2018,6,23,14,45,842.5,116.0,2.25,31.05,818.0,729.37,534.07
2018,6,23,15,0,835.0,113.0,2.2,31.0,785.0,685.81,505.54
2018,6,23,15,15,825.5,110.5,2.15,30.85,747.5,640.19,473.56
2018,6,23,15,30,816.0,108.0,2.1,30.7,710.0,593.71,440.21
2018,6,23,15,45,782.0,112.0,2.1,30.6,661.0,536.94,398.68
2018,6,23,16,0,748.0,116.0,2.1,30.5,612.0,483.91,358.8
2018,6,23,16,15,733.0,111.0,2.05,30.3,567.5,433.45,319.83
2018,6,23,16,30,718.0,106.0,2.0,30.1,523.0,383.66,280.22
2018,6,23,16,45,717.5,96.0,1.95,29.95,481.0,335.22,240.33
2018,6,23,17,0,717.0,86.0,1.9,29.8,439.0,286.36,199.08
2018,6,23,17,15,688.0,81.5,1.75,29.4,389.5,232.69,154.53
2018,6,23,17,30,659.0,77.0,1.6,29.0,340.0,184.43,114.71
2018,6,23,17,45,619.5,72.0,1.45,28.6,291.5,137.45,78.36
2018,6,23,18,0,580.0,67.0,1.3,28.2,243.0,94.88,49.65
2018,6,23,18,15,522.0,60.5,1.3,28.2,196.5,55.1,30.44
2018,6,23,18,30,464.0,54.0,1.3,28.2,150.0,38.41,26.82
2018,6,23,18,45,337.5,44.5,1.0,26.65,104.5,32.94,22.03
2018,6,23,19,0,211.0,35.0,0.7,25.1,59.0,26.75,16.21
2018,6,23,19,15,119.5,21.5,0.75,24.8,34.0,16.71,2.87
2018,6,23,19,30,28.0,8.0,0.8,24.5,9.0,7.86,0.0
2018,6,23,19,45,14.0,4.0,0.8,24.25,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.05,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,24,5,15,82.0,15.5,1.2,21.5,21.0,23.6,0.0
2018,6,24,5,30,156.0,29.0,1.3,21.9,40.0,58.8,25.62
2018,6,24,5,45,230.5,41.5,1.4,22.35,72.5,97.99,63.36
2018,6,24,6,0,305.0,54.0,1.5,22.8,105.0,143.38,100.87
2018,6,24,6,15,392.0,63.0,1.6,23.45,151.5,196.94,145.14
2018,6,24,6,30,479.0,72.0,1.7,24.1,198.0,261.65,198.43
2018,6,24,6,45,529.0,79.0,1.75,24.8,246.0,315.98,243.33
2018,6,24,7,0,579.0,86.0,1.8,25.5,294.0,374.83,290.53
2018,6,24,7,15,615.0,91.0,1.9,26.1,342.5,428.46,332.68
2018,6,24,7,30,651.0,96.0,2.0,26.7,391.0,484.63,375.45
2018,6,24,7,45,670.5,103.0,2.1,27.3,438.0,535.03,412.59
2018,6,24,8,0,690.0,110.0,2.2,27.9,485.0,585.87,448.95
2018,6,24,8,15,720.5,110.0,2.25,28.3,534.0,636.97,484.96
2018,6,24,8,30,751.0,110.0,2.3,28.7,583.0,687.39,518.43
2018,6,24,8,45,768.5,112.5,2.35,29.15,627.0,732.28,546.98
2018,6,24,9,0,786.0,115.0,2.4,29.6,671.0,776.35,574.54
2018,6,24,9,15,799.0,117.0,2.45,29.9,711.0,814.95,598.42
2018,6,24,9,30,812.0,119.0,2.5,30.2,751.0,851.95,621.01
2018,6,24,9,45,822.5,120.5,2.5,30.55,786.0,879.53,636.75
2018,6,24,10,0,833.0,122.0,2.5,30.9,821.0,909.59,654.06
2018,6,24,10,15,840.0,124.0,2.5,31.1,850.0,934.51,668.32
2018,6,24,10,30,847.0,126.0,2.5,31.3,879.0,956.82,680.92
2018,6,24,10,45,835.5,136.0,2.5,31.5,895.5,966.38,685.48
2018,6,24,11,0,824.0,146.0,2.5,31.7,912.0,972.55,688.1
2018,6,24,11,15,845.0,137.5,2.45,31.75,934.5,989.3,697.43
2018,6,24,11,30,866.0,129.0,2.4,31.8,957.0,1003.28,704.95
2018,6,24,11,45,846.5,140.5,2.4,31.9,956.5,993.72,698.27
2018,6,24,12,0,827.0,152.0,2.4,32.0,956.0,981.02,689.95
2018,6,24,12,15,839.5,145.0,2.4,32.15,962.0,979.08,688.34
2018,6,24,12,30,852.0,138.0,2.4,32.3,968.0,974.09,684.83
2018,6,24,12,45,854.0,135.5,2.4,32.4,963.5,960.21,676.01
2018,6,24,13,0,856.0,133.0,2.4,32.5,959.0,943.45,665.54
2018,6,24,13,15,824.0,145.5,2.4,32.65,931.5,906.83,642.39
2018,6,24,13,30,792.0,158.0,2.4,32.8,904.0,871.89,620.39
2018,6,24,13,45,827.0,138.5,2.4,32.9,902.5,858.1,612.04
2018,6,24,14,0,862.0,119.0,2.4,33.0,901.0,842.83,602.61
2018,6,24,14,15,855.0,117.5,2.35,33.0,874.0,806.11,579.14
2018,6,24,14,30,848.0,116.0,2.3,33.0,847.0,767.54,554.47
2018,6,24,14,45,838.5,115.5,2.3,33.0,814.5,726.42,528.22
2018,6,24,15,0,829.0,115.0,2.3,33.0,782.0,684.01,500.73
2018,6,24,15,15,805.5,117.0,2.25,32.9,739.0,632.48,464.67
2018,6,24,15,30,782.0,119.0,2.2,32.8,696.0,582.3,428.75
2018,6,24,15,45,641.5,143.0,2.15,32.7,597.5,486.56,359.26
2018,6,24,16,0,501.0,167.0,2.1,32.6,499.0,404.53,298.65
2018,6,24,16,15,573.0,142.0,2.0,32.4,495.5,387.27,284.53
2018,6,24,16,30,645.0,117.0,1.9,32.2,492.0,362.27,263.02
2018,6,24,16,45,519.5,133.5,1.8,32.0,418.0,297.7,213.58
2018,6,24,17,0,394.0,150.0,1.7,31.8,344.0,245.94,174.62
2018,6,24,17,15,415.0,126.5,1.55,31.35,310.5,207.33,142.58
2018,6,24,17,30,436.0,103.0,1.4,30.9,277.0,166.7,108.64
2018,6,24,17,45,369.0,100.5,1.25,30.45,233.5,129.86,82.1
2018,6,24,18,0,302.0,98.0,1.1,30.0,190.0,100.17,63.4
2018,6,24,18,15,209.0,83.5,1.1,30.0,141.5,71.96,48.57
2018,6,24,18,30,116.0,69.0,1.1,30.0,93.0,58.44,43.26
2018,6,24,18,45,84.0,52.5,0.9,28.45,67.5,45.14,31.94
2018,6,24,19,0,52.0,36.0,0.7,26.9,42.0,31.54,19.93
2018,6,24,19,15,31.0,22.5,0.7,26.6,25.5,20.01,4.66
2018,6,24,19,30,10.0,9.0,0.7,26.3,9.0,8.85,0.0
2018,6,24,19,45,5.0,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.65,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.75,22.1,10.0,10.44,0.0
2018,6,25,5,30,6.0,18.0,0.8,22.4,18.0,18.58,5.42
2018,6,25,5,45,17.0,34.5,0.85,22.65,37.0,38.32,24.14
2018,6,25,6,0,28.0,51.0,0.9,22.9,56.0,58.94,41.45
2018,6,25,6,15,49.0,72.5,0.9,23.4,84.0,89.26,66.3
2018,6,25,6,30,70.0,94.0,0.9,23.9,112.0,121.7,92.77
2018,6,25,6,45,62.0,109.5,0.9,24.4,128.0,137.52,105.81
2018,6,25,7,0,54.0,125.0,0.9,24.9,144.0,152.48,117.66
2018,6,25,7,15,32.5,128.5,0.9,25.4,140.5,146.77,112.69
2018,6,25,7,30,11.0,132.0,0.9,25.9,137.0,135.86,103.36
2018,6,25,7,45,12.5,151.0,0.9,26.45,157.5,156.18,118.7
2018,6,25,8,0,14.0,170.0,0.9,27.0,178.0,176.61,133.76
2018,6,25,8,15,11.0,177.5,0.85,27.35,184.0,182.28,137.28
2018,6,25,8,30,8.0,185.0,0.8,27.7,190.0,187.71,140.62
2018,6,25,8,45,26.5,224.0,0.75,28.0,242.5,247.23,185.03
2018,6,25,9,0,45.0,263.0,0.7,28.3,295.0,303.59,225.71
2018,6,25,9,15,89.0,304.5,0.75,28.45,372.0,385.46,284.85
2018,6,25,9,30,133.0,346.0,0.8,28.6,449.0,477.38,349.04
2018,6,25,9,45,276.0,339.5,0.85,28.7,566.5,610.77,442.72
2018,6,25,10,0,419.0,333.0,0.9,28.8,684.0,750.01,535.92
2018,6,25,10,15,360.5,363.0,0.9,28.8,673.0,726.19,516.58
2018,6,25,10,30,302.0,393.0,0.9,28.8,662.0,705.81,501.1
2018,6,25,10,45,358.5,394.0,0.9,28.8,721.0,765.12,540.4
2018,6,25,11,0,415.0,395.0,0.9,28.8,780.0,830.31,581.64
2018,6,25,11,15,321.5,412.0,0.9,28.8,713.5,749.53,527.05
2018,6,25,11,30,228.0,429.0,0.9,28.8,647.0,672.28,475.1
2018,6,25,11,45,148.0,442.5,0.95,28.8,584.5,597.77,424.68
2018,6,25,12,0,68.0,456.0,1.0,28.8,522.0,523.34,372.92
2018,6,25,12,15,57.5,436.5,0.95,28.85,492.5,491.18,351.12
2018,6,25,12,30,47.0,417.0,0.9,28.9,463.0,459.17,328.96
2018,6,25,12,45,67.5,434.0,0.9,28.9,499.5,493.61,353.34
2018,6,25,13,0,88.0,451.0,0.9,28.9,536.0,526.86,376.17
2018,6,25,13,15,52.5,346.0,0.9,28.95,396.5,387.29,279.97
2018,6,25,13,30,17.0,241.0,0.9,29.0,257.0,250.46,182.69
2018,6,25,13,45,12.5,216.0,0.9,29.05,227.5,220.19,161.21
2018,6,25,14,0,8.0,191.0,0.9,29.1,198.0,191.64,140.27
2018,6,25,14,15,22.5,260.5,0.9,29.1,280.0,269.91,198.27
2018,6,25,14,30,37.0,330.0,0.9,29.1,362.0,345.48,252.5
2018,6,25,14,45,66.0,347.0,0.95,29.1,401.0,379.82,277.51
2018,6,25,15,0,95.0,364.0,1.0,29.1,440.0,411.19,300.41
2018,6,25,15,15,130.0,343.0,1.0,28.95,442.0,406.9,298.46
2018,6,25,15,30,165.0,322.0,1.0,28.8,444.0,400.52,294.97
2018,6,25,15,45,321.0,270.5,1.0,28.7,490.0,428.04,316.56
2018,6,25,16,0,477.0,219.0,1.0,28.6,536.0,440.25,325.34
2018,6,25,16,15,546.0,182.5,0.9,28.35,519.5,412.51,303.62
2018,6,25,16,30,615.0,146.0,0.8,28.1,503.0,376.89,274.97
2018,6,25,16,45,591.0,139.0,0.75,27.9,457.0,328.06,236.25
2018,6,25,17,0,567.0,132.0,0.7,27.7,411.0,281.41,198.58
2018,6,25,17,15,474.5,132.5,0.6,27.4,348.5,227.17,156.99
2018,6,25,17,30,382.0,133.0,0.5,27.1,286.0,182.22,123.71
2018,6,25,17,45,224.5,119.0,0.45,26.8,205.5,130.41,89.4
2018,6,25,18,0,67.0,105.0,0.4,26.5,125.0,99.47,72.23
2018,6,25,18,15,33.5,78.5,0.4,26.5,88.5,71.7,51.96
2018,6,25,18,30,0.0,52.0,0.4,26.5,52.0,49.64,36.52
2018,6,25,18,45,0.0,38.5,0.35,25.85,38.5,37.05,25.59
2018,6,25,19,0,0.0,25.0,0.3,25.2,25.0,24.14,14.11
2018,6,25,19,15,1.5,15.5,0.3,24.85,15.5,14.96,2.25
2018,6,25,19,30,3.0,6.0,0.3,24.5,6.0,5.9,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.2,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.47,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.89,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,5.3,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,7.71,0.69
2018,6,26,6,15,0.0,14.5,1.0,21.5,14.5,13.98,5.99
2018,6,26,6,30,0.0,21.0,1.0,21.7,21.0,20.26,11.27
2018,6,26,6,45,0.0,38.0,1.05,21.9,38.0,36.69,24.95
2018,6,26,7,0,0.0,55.0,1.1,22.1,55.0,53.14,38.45
2018,6,26,7,15,0.0,58.0,1.1,22.3,58.0,56.05,40.68
2018,6,26,7,30,0.0,61.0,1.1,22.5,61.0,58.96,42.87
2018,6,26,7,45,0.0,94.5,1.15,22.7,94.5,91.62,69.09
2018,6,26,8,0,0.0,128.0,1.2,22.9,128.0,124.89,95.26
2018,6,26,8,15,0.5,126.5,1.2,23.15,127.0,123.57,93.73
2018,6,26,8,30,1.0,125.0,1.2,23.4,126.0,122.36,92.41
2018,6,26,8,45,7.5,174.0,1.2,23.7,179.5,176.27,134.23
2018,6,26,9,0,14.0,223.0,1.2,24.0,233.0,230.97,175.52
2018,6,26,9,15,10.0,196.5,1.25,24.3,204.0,201.08,151.97
2018,6,26,9,30,6.0,170.0,1.3,24.6,175.0,171.29,128.77
2018,6,26,9,45,3.0,124.0,1.35,24.9,126.5,123.25,91.45
2018,6,26,10,0,0.0,78.0,1.4,25.2,78.0,75.58,54.09
2018,6,26,10,15,0.0,94.5,1.5,25.5,94.5,91.68,66.55
2018,6,26,10,30,0.0,111.0,1.6,25.8,111.0,107.85,78.88
2018,6,26,10,45,0.5,118.0,1.65,26.05,118.5,115.21,84.38
2018,6,26,11,0,1.0,125.0,1.7,26.3,126.0,122.59,89.89
2018,6,26,11,15,2.5,139.0,1.75,26.45,141.5,137.82,101.47
2018,6,26,11,30,4.0,153.0,1.8,26.6,157.0,153.04,112.97
2018,6,26,11,45,6.5,175.0,1.85,26.7,181.5,177.08,131.13
2018,6,26,12,0,9.0,197.0,1.9,26.8,206.0,201.05,149.1
2018,6,26,12,15,7.0,176.5,1.95,26.8,183.5,178.81,132.26
2018,6,26,12,30,5.0,156.0,2.0,26.8,161.0,156.64,115.51
2018,6,26,12,45,4.5,144.5,2.0,26.8,149.0,144.78,106.55
2018,6,26,13,0,4.0,133.0,2.0,26.8,137.0,132.95,97.58
2018,6,26,13,15,3.0,126.0,2.0,26.65,129.0,125.06,91.63
2018,6,26,13,30,2.0,119.0,2.0,26.5,121.0,117.23,85.71
2018,6,26,13,45,2.0,112.0,2.0,26.35,114.0,110.33,80.54
2018,6,26,14,0,2.0,105.0,2.0,26.2,107.0,103.45,75.37
2018,6,26,14,15,1.5,102.5,1.9,25.95,104.0,100.53,73.25
2018,6,26,14,30,1.0,100.0,1.8,25.7,101.0,97.64,71.17
2018,6,26,14,45,1.0,101.5,1.75,25.4,102.5,99.03,72.45
2018,6,26,15,0,1.0,103.0,1.7,25.1,104.0,100.41,73.74
2018,6,26,15,15,0.5,94.5,1.7,24.85,95.0,91.84,67.24
2018,6,26,15,30,0.0,86.0,1.7,24.6,86.0,83.28,60.71
2018,6,26,15,45,0.0,85.5,1.65,24.3,85.5,82.77,60.56
2018,6,26,16,0,0.0,85.0,1.6,24.0,85.0,82.27,60.4
2018,6,26,16,15,0.0,66.0,1.65,23.75,66.0,63.84,45.93
2018,6,26,16,30,0.0,47.0,1.7,23.5,47.0,45.43,31.3
2018,6,26,16,45,0.0,46.5,1.75,23.25,46.5,44.94,31.07
2018,6,26,17,0,0.0,46.0,1.8,23.0,46.0,44.45,30.82
2018,6,26,17,15,128.0,61.5,1.8,22.8,113.0,85.89,60.59
2018,6,26,17,30,256.0,77.0,1.8,22.6,180.0,111.55,75.62
2018,6,26,17,45,229.0,93.5,1.75,22.35,176.0,110.37,75.29
2018,6,26,18,0,202.0,110.0,1.7,22.1,172.0,106.48,74.48
2018,6,26,18,15,114.5,91.5,1.7,22.1,125.5,79.94,58.34
2018,6,26,18,30,27.0,73.0,1.7,22.1,79.0,64.43,49.92
2018,6,26,18,45,14.0,49.0,1.55,21.65,52.0,44.71,32.58
2018,6,26,19,0,1.0,25.0,1.4,21.2,25.0,24.14,14.38
2018,6,26,19,15,1.5,15.5,1.4,21.1,15.5,14.96,2.44
2018,6,26,19,30,2.0,6.0,1.4,21.0,6.0,5.9,0.0
2018,6,26,19,45,1.0,3.0,1.35,20.9,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,3.0,0.45,20.25,3.0,2.95,0.0
2018,6,27,5,30,0.0,6.0,0.6,20.6,6.0,5.78,0.0
2018,6,27,5,45,1.0,14.5,0.75,20.9,14.5,14.19,5.65
2018,6,27,6,0,2.0,23.0,0.9,21.2,23.0,22.71,12.96
2018,6,27,6,15,7.5,46.5,0.9,21.65,48.0,47.27,33.34
2018,6,27,6,30,13.0,70.0,0.9,22.1,73.0,73.16,54.74
2018,6,27,6,45,37.5,98.5,0.9,22.55,111.0,115.34,88.97
2018,6,27,7,0,62.0,127.0,0.9,23.0,149.0,158.36,123.35
2018,6,27,7,15,64.0,142.0,0.9,23.35,168.0,177.54,138.25
2018,6,27,7,30,66.0,157.0,0.9,23.7,187.0,196.85,153.0
2018,6,27,7,45,59.5,177.5,0.9,24.0,207.0,216.89,167.84
2018,6,27,8,0,53.0,198.0,0.9,24.3,227.0,236.2,181.77
2018,6,27,8,15,119.5,237.5,0.9,24.6,310.5,332.68,255.04
2018,6,27,8,30,186.0,277.0,0.9,24.9,394.0,428.59,324.97
2018,6,27,8,45,133.0,286.0,0.95,25.25,372.5,403.0,303.57
2018,6,27,9,0,80.0,295.0,1.0,25.6,351.0,366.0,274.61
2018,6,27,9,15,47.5,243.0,1.05,25.9,277.0,285.69,214.7
2018,6,27,9,30,15.0,191.0,1.1,26.2,203.0,200.13,149.7
2018,6,27,9,45,15.5,218.0,1.15,26.55,230.5,227.81,170.27
2018,6,27,10,0,16.0,245.0,1.2,26.9,258.0,255.48,190.17
2018,6,27,10,15,22.5,287.5,1.3,27.1,307.0,310.82,230.42
2018,6,27,10,30,29.0,330.0,1.4,27.3,356.0,360.74,265.97
2018,6,27,10,45,46.0,340.5,1.45,27.5,382.5,387.97,285.45
2018,6,27,11,0,63.0,351.0,1.5,27.7,409.0,415.36,305.01
2018,6,27,11,15,53.0,375.0,1.5,27.85,424.5,429.54,313.83
2018,6,27,11,30,43.0,399.0,1.5,28.0,440.0,443.23,322.35
2018,6,27,11,45,45.5,412.0,1.55,28.1,456.0,457.82,332.34
2018,6,27,12,0,48.0,425.0,1.6,28.2,472.0,472.05,342.07
2018,6,27,12,15,127.5,440.0,1.6,28.2,564.5,569.36,411.58
2018,6,27,12,30,207.0,455.0,1.6,28.2,657.0,658.6,473.25
2018,6,27,12,45,268.5,446.5,1.6,28.15,706.5,707.54,506.89
2018,6,27,13,0,330.0,438.0,1.6,28.1,756.0,749.5,535.88
2018,6,27,13,15,406.5,394.5,1.55,28.05,781.0,769.72,551.07
2018,6,27,13,30,483.0,351.0,1.5,28.0,806.0,783.58,562.16
2018,6,27,13,45,555.0,299.5,1.45,27.9,811.5,780.61,562.43
2018,6,27,14,0,627.0,248.0,1.4,27.8,817.0,772.02,559.04
2018,6,27,14,15,581.0,254.0,1.4,27.8,769.0,717.13,522.07
2018,6,27,14,30,535.0,260.0,1.4,27.8,721.0,664.14,486.18
2018,6,27,14,45,385.0,297.5,1.4,27.8,622.5,566.02,416.5
2018,6,27,15,0,235.0,335.0,1.4,27.8,524.0,479.12,353.42
2018,6,27,15,15,247.5,321.0,1.4,27.75,511.5,461.52,341.98
2018,6,27,15,30,260.0,307.0,1.4,27.7,499.0,442.43,328.72
2018,6,27,15,45,250.0,286.5,1.45,27.7,462.0,403.45,300.81
2018,6,27,16,0,240.0,266.0,1.5,27.7,425.0,365.23,273.03
2018,6,27,16,15,169.0,242.5,1.5,27.55,350.5,300.36,225.05
2018,6,27,16,30,98.0,219.0,1.5,27.4,276.0,240.12,180.33
2018,6,27,16,45,129.0,206.0,1.5,27.3,274.0,232.29,174.06
2018,6,27,17,0,160.0,193.0,1.5,27.2,272.0,221.02,164.34
2018,6,27,17,15,129.0,168.0,1.4,26.9,227.0,181.27,134.06
2018,6,27,17,30,98.0,143.0,1.3,26.6,182.0,145.15,106.8
2018,6,27,17,45,142.5,127.5,1.15,26.3,175.5,130.47,93.5
2018,6,27,18,0,187.0,112.0,1.0,26.0,169.0,106.95,74.07
2018,6,27,18,15,163.0,92.0,1.0,26.0,135.0,77.51,54.51
2018,6,27,18,30,139.0,72.0,1.0,26.0,101.0,57.02,42.84
2018,6,27,18,45,159.0,55.5,0.85,25.0,80.0,44.78,32.17
2018,6,27,19,0,179.0,39.0,0.7,24.0,59.0,30.0,18.99
2018,6,27,19,15,107.0,24.5,0.75,23.85,35.0,19.19,4.69
2018,6,27,19,30,35.0,10.0,0.8,23.7,11.0,9.83,0.0
2018,6,27,19,45,17.5,5.0,0.85,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.05,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.3,21.45,20.5,23.64,0.0
2018,6,28,5,30,190.0,26.0,1.4,21.8,39.0,59.59,22.18
2018,6,28,5,45,186.0,39.0,1.5,22.15,60.5,85.35,54.76
2018,6,28,6,0,182.0,52.0,1.6,22.5,82.0,104.96,73.8
2018,6,28,6,15,240.5,67.5,1.65,22.95,121.5,153.26,113.75
2018,6,28,6,30,299.0,83.0,1.7,23.4,161.0,204.3,156.05
2018,6,28,6,45,388.0,89.0,1.75,23.9,213.0,263.75,204.44
2018,6,28,7,0,477.0,95.0,1.8,24.4,265.0,332.03,259.15
2018,6,28,7,15,579.5,89.0,1.8,25.0,327.5,405.86,316.93
2018,6,28,7,30,682.0,83.0,1.8,25.6,390.0,485.86,377.86
2018,6,28,7,45,614.5,116.0,1.85,26.2,417.5,512.71,396.35
2018,6,28,8,0,547.0,149.0,1.9,26.8,445.0,528.17,405.86
2018,6,28,8,15,566.5,160.0,1.9,27.25,491.5,580.5,442.56
2018,6,28,8,30,586.0,171.0,1.9,27.7,538.0,629.96,476.07
2018,6,28,8,45,539.0,205.0,1.9,28.2,562.0,648.62,485.86
2018,6,28,9,0,492.0,239.0,1.9,28.7,586.0,665.32,494.09
2018,6,28,9,15,382.5,291.5,1.85,29.0,571.0,636.01,469.25
2018,6,28,9,30,273.0,344.0,1.8,29.3,556.0,606.08,443.93
2018,6,28,9,45,191.5,367.0,1.75,29.6,519.0,555.24,405.45
2018,6,28,10,0,110.0,390.0,1.7,29.9,482.0,507.13,368.52
2018,6,28,10,15,94.0,401.0,1.65,30.1,481.5,496.83,360.18
2018,6,28,10,30,78.0,412.0,1.6,30.3,481.0,493.36,356.26
2018,6,28,10,45,271.0,370.0,1.6,30.5,619.5,654.11,471.24
2018,6,28,11,0,464.0,328.0,1.6,30.7,758.0,810.63,576.87
2018,6,28,11,15,495.5,330.5,1.55,30.75,797.5,846.18,597.58
2018,6,28,11,30,527.0,333.0,1.5,30.8,837.0,880.06,618.11
2018,6,28,11,45,400.0,404.0,1.5,30.9,788.5,822.04,576.33
2018,6,28,12,0,273.0,475.0,1.5,31.0,740.0,758.41,531.41
2018,6,28,12,15,322.5,455.5,1.45,31.0,769.0,782.92,548.79
2018,6,28,12,30,372.0,436.0,1.4,31.0,798.0,805.43,563.92
2018,6,28,12,45,362.0,437.5,1.4,31.0,788.5,788.96,552.97
2018,6,28,13,0,352.0,439.0,1.4,31.0,779.0,771.46,541.75
2018,6,28,13,15,358.5,429.5,1.35,31.0,771.5,757.63,533.01
2018,6,28,13,30,365.0,420.0,1.3,31.0,764.0,742.45,523.35
2018,6,28,13,45,390.0,400.0,1.3,31.0,760.5,731.96,517.77
2018,6,28,14,0,415.0,380.0,1.3,31.0,757.0,719.7,510.92
2018,6,28,14,15,550.5,295.5,1.25,30.9,780.0,732.5,523.31
2018,6,28,14,30,686.0,211.0,1.2,30.8,803.0,734.46,527.95
2018,6,28,14,45,620.5,226.5,1.15,30.75,746.0,672.26,485.24
2018,6,28,15,0,555.0,242.0,1.1,30.7,689.0,613.64,444.87
2018,6,28,15,15,405.0,287.5,1.05,30.6,605.5,531.98,386.72
2018,6,28,15,30,255.0,333.0,1.0,30.5,522.0,463.17,336.95
2018,6,28,15,45,220.0,314.0,0.95,30.4,470.0,413.91,302.48
2018,6,28,16,0,185.0,295.0,0.9,30.3,418.0,365.85,268.3
2018,6,28,16,15,248.5,260.5,0.9,30.2,413.0,349.68,256.96
2018,6,28,16,30,312.0,226.0,0.9,30.1,408.0,329.66,241.46
2018,6,28,16,45,351.5,200.0,0.85,30.05,387.5,302.03,219.22
2018,6,28,17,0,391.0,174.0,0.8,30.0,367.0,266.91,190.4
2018,6,28,17,15,331.5,162.5,0.75,29.65,313.5,222.4,156.74
2018,6,28,17,30,272.0,151.0,0.7,29.3,260.0,180.84,126.0
2018,6,28,17,45,194.5,134.0,0.65,29.0,206.5,138.79,96.48
2018,6,28,18,0,117.0,117.0,0.6,28.7,153.0,109.21,77.43
2018,6,28,18,15,93.0,96.5,0.6,28.7,121.5,83.11,59.46
2018,6,28,18,30,69.0,76.0,0.6,28.7,90.0,63.46,47.66
2018,6,28,18,45,49.5,57.5,0.6,27.8,66.0,51.1,36.98
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,35.35,23.05
2018,6,28,19,15,21.0,24.0,0.65,26.6,25.5,22.09,6.16
2018,6,28,19,30,12.0,9.0,0.7,26.3,9.0,8.85,0.0
2018,6,28,19,45,6.0,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.35,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.45,20.55,20.5,23.88,0.0
2018,6,29,5,30,206.0,25.0,1.5,21.0,39.0,60.8,21.48
2018,6,29,5,45,305.5,35.0,1.6,21.4,75.0,105.81,66.42
2018,6,29,6,0,405.0,45.0,1.7,21.8,111.0,159.12,110.38
2018,6,29,6,15,474.0,53.0,1.7,22.6,156.0,211.53,154.98
2018,6,29,6,30,543.0,61.0,1.7,23.4,201.0,271.06,205.05
2018,6,29,6,45,552.0,72.5,1.7,24.15,242.0,316.24,243.61
2018,6,29,7,0,561.0,84.0,1.7,24.9,283.0,361.77,280.89
2018,6,29,7,15,539.5,104.0,1.75,25.6,320.0,400.7,311.6
2018,6,29,7,30,518.0,124.0,1.8,26.3,357.0,433.75,336.52
2018,6,29,7,45,588.5,121.0,1.8,27.0,415.5,501.62,386.86
2018,6,29,8,0,659.0,118.0,1.8,27.7,474.0,571.73,437.15
2018,6,29,8,15,729.0,107.5,1.7,28.25,535.0,636.32,481.98
2018,6,29,8,30,799.0,97.0,1.6,28.8,596.0,706.61,527.19
2018,6,29,8,45,814.5,99.5,1.5,29.3,641.0,751.89,553.73
2018,6,29,9,0,830.0,102.0,1.4,29.8,686.0,792.16,576.44
2018,6,29,9,15,838.5,106.0,1.25,30.2,726.0,830.51,596.95
2018,6,29,9,30,847.0,110.0,1.1,30.6,766.0,866.88,615.48
2018,6,29,9,45,830.5,124.5,1.0,31.05,793.0,889.46,625.41
2018,6,29,10,0,814.0,139.0,0.9,31.5,820.0,913.67,636.26
2018,6,29,10,15,786.0,161.0,0.85,31.75,837.5,926.22,641.15
2018,6,29,10,30,758.0,183.0,0.8,32.0,855.0,934.55,643.65
2018,6,29,10,45,642.0,263.0,0.75,32.3,843.0,916.7,629.79
2018,6,29,11,0,526.0,343.0,0.7,32.6,831.0,887.55,606.23
2018,6,29,11,15,495.5,362.0,0.7,32.8,828.0,878.34,599.14
2018,6,29,11,30,465.0,381.0,0.7,33.0,825.0,866.63,590.35
2018,6,29,11,45,427.5,406.0,0.75,33.15,817.5,851.67,580.32
2018,6,29,12,0,390.0,431.0,0.8,33.3,810.0,830.72,566.74
2018,6,29,12,15,358.0,441.0,0.85,33.4,789.5,803.6,549.83
2018,6,29,12,30,326.0,451.0,0.9,33.5,769.0,775.49,532.21
2018,6,29,12,45,350.5,440.0,0.95,33.6,780.0,780.48,536.83
2018,6,29,13,0,375.0,429.0,1.0,33.7,791.0,783.55,539.9
2018,6,29,13,15,386.0,420.5,1.05,33.7,788.5,774.46,535.28
2018,6,29,13,30,397.0,412.0,1.1,33.7,786.0,763.71,529.7
2018,6,29,13,45,385.0,404.0,1.15,33.65,760.5,731.63,510.19
2018,6,29,14,0,373.0,396.0,1.2,33.6,735.0,699.18,490.35
2018,6,29,14,15,388.5,377.5,1.2,33.5,721.0,678.82,478.44
2018,6,29,14,30,404.0,359.0,1.2,33.4,707.0,656.37,464.86
2018,6,29,14,45,462.5,319.5,1.25,33.3,703.5,643.86,459.05
2018,6,29,15,0,521.0,280.0,1.3,33.2,700.0,625.9,449.09
2018,6,29,15,15,555.0,249.0,1.35,33.0,677.0,594.14,429.09
2018,6,29,15,30,589.0,218.0,1.4,32.8,654.0,558.44,405.72
2018,6,29,15,45,628.5,188.5,1.45,32.6,628.5,523.17,381.65
2018,6,29,16,0,668.0,159.0,1.5,32.4,603.0,483.31,353.16
2018,6,29,16,15,668.5,147.0,1.5,32.15,563.5,437.06,318.49
2018,6,29,16,30,669.0,135.0,1.5,31.9,524.0,390.05,282.1
2018,6,29,16,45,642.0,129.5,1.5,31.6,476.0,338.63,241.69
2018,6,29,17,0,615.0,124.0,1.5,31.3,428.0,289.65,202.32
2018,6,29,17,15,581.5,117.0,1.4,30.9,379.0,240.37,162.56
2018,6,29,17,30,548.0,110.0,1.3,30.5,330.0,194.65,126.0
2018,6,29,17,45,503.5,101.5,1.25,30.05,281.5,149.82,92.2
2018,6,29,18,0,459.0,93.0,1.2,29.6,233.0,109.53,65.0
2018,6,29,18,15,399.5,82.0,1.2,29.6,187.5,71.73,44.88
2018,6,29,18,30,340.0,71.0,1.2,29.6,142.0,52.42,38.35
2018,6,29,18,45,261.5,57.0,1.0,28.0,103.0,43.13,30.36
2018,6,29,19,0,183.0,43.0,0.8,26.4,64.0,33.34,21.47
2018,6,29,19,15,108.0,26.5,0.8,26.05,37.5,22.07,6.19
2018,6,29,19,30,33.0,10.0,0.8,25.7,11.0,9.83,0.0
2018,6,29,19,45,16.5,5.0,0.8,25.4,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.7,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,21.8,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.85,22.2,14.5,15.03,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,33.51,10.2
2018,6,30,5,45,85.5,40.0,1.0,23.0,51.5,63.04,40.67
2018,6,30,6,0,117.0,56.0,1.1,23.4,75.0,92.59,65.48
2018,6,30,6,15,166.0,74.5,1.0,24.1,111.5,133.75,99.01
2018,6,30,6,30,215.0,93.0,0.9,24.8,148.0,180.03,136.59
2018,6,30,6,45,312.5,103.0,0.85,25.5,203.0,246.8,189.28
2018,6,30,7,0,410.0,113.0,0.8,26.2,258.0,319.41,245.47
2018,6,30,7,15,464.5,119.5,0.75,26.9,308.5,375.4,287.82
2018,6,30,7,30,519.0,126.0,0.7,27.6,359.0,436.06,332.24
2018,6,30,7,45,576.5,128.0,0.65,28.25,415.0,501.23,378.35
2018,6,30,8,0,634.0,130.0,0.6,28.9,471.0,567.7,423.64
2018,6,30,8,15,654.0,136.5,0.55,29.35,517.5,616.27,454.98
2018,6,30,8,30,674.0,143.0,0.5,29.8,564.0,664.91,485.45
2018,6,30,8,45,664.0,159.5,0.5,30.25,600.0,700.65,506.53
2018,6,30,9,0,654.0,176.0,0.5,30.7,636.0,733.71,525.47
2018,6,30,9,15,586.5,220.0,0.5,31.05,651.0,743.74,527.96
2018,6,30,9,30,519.0,264.0,0.5,31.4,666.0,745.39,525.33
2018,6,30,9,45,486.0,293.0,0.55,31.75,683.0,759.38,532.19
2018,6,30,10,0,453.0,322.0,0.6,32.1,700.0,769.77,536.59
2018,6,30,10,15,437.0,343.0,0.6,32.35,718.5,784.75,543.86
2018,6,30,10,30,421.0,364.0,0.6,32.6,737.0,797.32,549.56
2018,6,30,10,45,418.5,377.5,0.6,32.85,756.5,813.21,557.78
2018,6,30,11,0,416.0,391.0,0.6,33.1,776.0,827.26,564.81
2018,6,30,11,15,399.0,406.5,0.65,33.35,781.5,821.43,560.38
2018,6,30,11,30,382.0,422.0,0.7,33.6,787.0,819.74,558.62
2018,6,30,11,45,414.5,409.0,0.7,33.8,808.5,841.72,572.21
2018,6,30,12,0,447.0,396.0,0.7,34.0,830.0,856.97,581.5
2018,6,30,12,15,458.5,392.0,0.7,34.1,838.0,858.25,582.07
2018,6,30,12,30,470.0,388.0,0.7,34.2,846.0,857.55,581.66
2018,6,30,12,45,412.0,411.0,0.7,34.35,810.5,814.13,553.35
2018,6,30,13,0,354.0,434.0,0.7,34.5,775.0,768.73,524.12
2018,6,30,13,15,358.0,423.5,0.7,34.55,764.5,751.63,514.36
2018,6,30,13,30,362.0,413.0,0.7,34.6,754.0,733.3,503.46
2018,6,30,13,45,454.5,353.0,0.7,34.6,772.0,744.85,514.01
2018,6,30,14,0,547.0,293.0,0.7,34.6,790.0,748.72,519.26
2018,6,30,14,15,527.0,298.0,0.7,34.55,765.0,716.34,498.56
2018,6,30,14,30,507.0,303.0,0.7,34.5,740.0,683.82,477.91
2018,6,30,14,45,622.0,235.0,0.7,34.45,750.5,681.94,479.96
2018,6,30,15,0,737.0,167.0,0.7,34.4,761.0,669.96,474.6
2018,6,30,15,15,664.0,187.0,0.75,34.25,702.5,607.38,432.85
2018,6,30,15,30,591.0,207.0,0.8,34.1,644.0,549.7,393.83
2018,6,30,15,45,650.5,172.5,0.8,33.95,627.0,520.9,374.65
2018,6,30,16,0,710.0,138.0,0.8,33.8,610.0,485.64,349.6
2018,6,30,16,15,704.5,129.5,0.8,33.6,569.0,437.83,314.32
2018,6,30,16,30,699.0,121.0,0.8,33.4,528.0,389.8,277.74
2018,6,30,16,45,670.5,117.0,0.8,33.2,479.0,337.66,237.31
2018,6,30,17,0,642.0,113.0,0.8,33.0,430.0,288.05,197.92
2018,6,30,17,15,606.0,107.5,0.8,32.5,380.5,238.03,158.28
2018,6,30,17,30,570.0,102.0,0.8,32.0,331.0,191.79,121.84
2018,6,30,17,45,524.0,95.0,0.75,31.55,282.5,146.83,88.24
2018,6,30,18,0,478.0,88.0,0.7,31.1,234.0,107.13,61.88
2018,6,30,18,15,419.0,78.0,0.7,31.1,188.5,69.18,42.14
2018,6,30,18,30,360.0,68.0,0.7,31.1,143.0,50.05,36.11
2018,6,30,18,45,279.0,55.5,0.65,29.55,104.0,41.91,29.14
2018,6,30,19,0,198.0,43.0,0.6,28.0,65.0,33.34,21.32
2018,6,30,19,15,118.0,27.0,0.6,27.65,38.5,21.31,5.69
2018,6,30,19,30,38.0,11.0,0.6,27.3,12.0,10.81,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.95,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.1,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,67.0,13.5,0.45,23.6,17.5,19.65,0.0
2018,7,1,5,30,129.0,26.0,0.5,24.0,34.0,49.64,15.25
2018,7,1,5,45,221.0,39.0,0.5,24.4,68.0,91.9,57.58
2018,7,1,6,0,313.0,52.0,0.5,24.8,102.0,141.24,97.18
2018,7,1,6,15,384.0,62.0,0.45,25.5,145.5,190.83,137.81
2018,7,1,6,30,455.0,72.0,0.4,26.2,189.0,249.75,185.42
2018,7,1,6,45,507.5,79.5,0.35,26.85,236.5,304.19,228.87
2018,7,1,7,0,560.0,87.0,0.3,27.5,284.0,363.48,274.47
2018,7,1,7,15,597.5,92.5,0.35,28.05,333.0,417.43,315.31
2018,7,1,7,30,635.0,98.0,0.4,28.6,382.0,474.12,356.79
2018,7,1,7,45,663.5,103.0,0.4,29.15,431.0,527.19,393.87
2018,7,1,8,0,692.0,108.0,0.4,29.7,480.0,581.55,430.53
2018,7,1,8,15,713.0,112.5,0.5,30.05,527.0,631.1,464.22
2018,7,1,8,30,734.0,117.0,0.6,30.4,574.0,678.99,495.49
2018,7,1,8,45,750.0,120.0,0.7,30.75,617.5,722.81,522.94
2018,7,1,9,0,766.0,123.0,0.8,31.1,661.0,765.75,549.53
2018,7,1,9,15,777.5,126.5,0.85,31.35,700.5,804.27,572.53
2018,7,1,9,30,789.0,130.0,0.9,31.6,740.0,841.15,594.3
2018,7,1,9,45,797.5,133.0,0.95,31.85,774.5,872.93,612.73
2018,7,1,10,0,806.0,136.0,1.0,32.1,809.0,902.52,629.76
2018,7,1,10,15,812.5,138.5,1.05,32.25,838.0,927.32,644.07
2018,7,1,10,30,819.0,141.0,1.1,32.4,867.0,943.91,653.44
2018,7,1,10,45,823.5,143.0,1.15,32.55,889.5,960.82,663.17
2018,7,1,11,0,828.0,145.0,1.2,32.7,912.0,974.89,671.23
2018,7,1,11,15,831.0,146.5,1.2,32.85,928.0,984.06,675.64
2018,7,1,11,30,834.0,148.0,1.2,33.0,944.0,990.23,678.4
2018,7,1,11,45,787.0,176.5,1.2,33.1,933.5,976.58,669.56
2018,7,1,12,0,740.0,205.0,1.2,33.2,923.0,953.7,655.47
2018,7,1,12,15,763.0,192.0,1.25,33.25,933.5,956.44,657.93
2018,7,1,12,30,786.0,179.0,1.3,33.3,944.0,956.1,658.31
2018,7,1,12,45,761.5,191.0,1.3,33.3,929.0,931.4,643.4
2018,7,1,13,0,737.0,203.0,1.3,33.3,914.0,904.7,627.51
2018,7,1,13,15,651.5,243.0,1.3,33.3,865.0,849.73,594.0
2018,7,1,13,30,566.0,283.0,1.3,33.3,816.0,792.96,556.62
2018,7,1,13,45,658.0,229.0,1.3,33.25,836.0,803.37,566.74
2018,7,1,14,0,750.0,175.0,1.3,33.2,856.0,805.95,569.06
2018,7,1,14,15,757.0,167.0,1.25,33.1,837.0,777.4,551.12
2018,7,1,14,30,764.0,159.0,1.2,33.0,818.0,746.36,531.82
2018,7,1,14,45,573.0,231.5,1.2,32.9,715.0,642.89,461.41
2018,7,1,15,0,382.0,304.0,1.2,32.8,612.0,552.21,397.5
2018,7,1,15,15,523.5,235.5,1.2,32.7,635.5,561.68,407.34
2018,7,1,15,30,665.0,167.0,1.2,32.6,659.0,557.5,406.06
2018,7,1,15,45,669.0,156.5,1.2,32.45,626.0,516.68,376.92
2018,7,1,16,0,673.0,146.0,1.2,32.3,593.0,474.47,346.13
2018,7,1,16,15,645.0,142.0,1.2,32.1,545.0,422.29,307.3
2018,7,1,16,30,617.0,138.0,1.2,31.9,497.0,372.23,269.04
2018,7,1,16,45,482.0,144.5,1.2,31.7,409.5,296.74,212.87
2018,7,1,17,0,347.0,151.0,1.2,31.5,322.0,234.2,166.77
2018,7,1,17,15,423.5,125.0,1.1,31.1,311.0,209.57,144.0
2018,7,1,17,30,500.0,99.0,1.0,30.7,300.0,175.95,113.32
2018,7,1,17,45,495.5,89.5,0.9,30.3,265.0,138.16,83.27
2018,7,1,18,0,491.0,80.0,0.8,29.9,230.0,101.02,56.94
2018,7,1,18,15,439.5,70.5,0.8,29.9,186.0,63.36,37.36
2018,7,1,18,30,388.0,61.0,0.8,29.9,142.0,44.56,31.74
2018,7,1,18,45,287.5,50.0,0.7,28.65,101.0,37.46,25.58
2018,7,1,19,0,187.0,39.0,0.6,27.4,60.0,30.0,18.68
2018,7,1,19,15,114.5,24.5,0.6,27.15,35.5,19.19,4.53
2018,7,1,19,30,42.0,10.0,0.6,26.9,11.0,9.83,0.0
2018,7,1,19,45,21.0,5.0,0.65,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.45,23.55,5.0,5.48,0.0
2018,7,2,5,30,6.0,9.0,0.5,23.9,9.0,9.62,0.0
2018,7,2,5,45,20.0,19.5,0.6,24.2,22.0,24.31,12.64
2018,7,2,6,0,34.0,30.0,0.7,24.5,35.0,39.81,25.51
2018,7,2,6,15,17.0,37.5,0.7,24.9,40.0,41.96,28.29
2018,7,2,6,30,0.0,45.0,0.7,25.3,45.0,43.46,30.03
2018,7,2,6,45,1.0,57.5,0.7,25.7,58.0,55.98,40.2
2018,7,2,7,0,2.0,70.0,0.7,26.1,71.0,68.64,50.31
2018,7,2,7,15,37.5,123.0,0.65,26.55,140.0,143.49,109.82
2018,7,2,7,30,73.0,176.0,0.6,27.0,209.0,221.13,169.42
2018,7,2,7,45,103.0,200.5,0.6,27.45,252.5,273.63,208.38
2018,7,2,8,0,133.0,225.0,0.6,27.9,296.0,323.57,244.68
2018,7,2,8,15,299.5,213.0,0.55,28.35,393.5,438.6,329.61
2018,7,2,8,30,466.0,201.0,0.5,28.8,491.0,568.38,420.32
2018,7,2,8,45,440.5,229.0,0.4,29.3,519.5,596.09,434.23
2018,7,2,9,0,415.0,257.0,0.3,29.8,548.0,620.5,446.48
2018,7,2,9,15,283.0,309.5,0.3,30.1,513.5,570.15,408.19
2018,7,2,9,30,151.0,362.0,0.3,30.4,479.0,510.07,363.54
2018,7,2,9,45,140.5,381.0,0.25,30.7,493.5,523.76,371.28
2018,7,2,10,0,130.0,400.0,0.2,31.0,508.0,536.33,377.45
2018,7,2,10,15,200.5,401.0,0.3,31.15,575.0,605.93,425.1
2018,7,2,10,30,271.0,402.0,0.4,31.3,642.0,685.09,477.24
2018,7,2,10,45,500.0,299.5,0.45,31.5,757.0,813.01,563.4
2018,7,2,11,0,729.0,197.0,0.5,31.7,872.0,939.95,642.18
2018,7,2,11,15,705.0,216.0,0.55,31.75,878.5,939.48,640.45
2018,7,2,11,30,681.0,235.0,0.6,31.8,885.0,935.78,638.73
2018,7,2,11,45,562.0,297.0,0.6,31.85,837.0,877.0,600.68
2018,7,2,12,0,443.0,359.0,0.6,31.9,789.0,816.15,560.33
2018,7,2,12,15,276.0,404.0,0.6,31.9,672.0,685.36,474.82
2018,7,2,12,30,109.0,449.0,0.6,31.9,555.0,557.01,388.07
