Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,45,132.0,457.5,0.6,31.95,585.0,583.73,407.3
2018,7,2,13,0,155.0,466.0,0.6,32.0,615.0,609.02,423.97
2018,7,2,13,15,151.0,461.5,0.6,32.0,605.0,594.97,414.67
2018,7,2,13,30,147.0,457.0,0.6,32.0,595.0,580.62,405.57
2018,7,2,13,45,211.0,432.5,0.6,32.0,626.5,606.26,424.63
2018,7,2,14,0,275.0,408.0,0.6,32.0,658.0,628.48,440.81
2018,7,2,14,15,265.5,386.5,0.6,31.95,622.0,588.23,414.77
2018,7,2,14,30,256.0,365.0,0.6,31.9,586.0,548.19,389.13
2018,7,2,14,45,165.0,346.5,0.6,31.85,487.0,452.16,323.49
2018,7,2,15,0,74.0,328.0,0.6,31.8,388.0,363.66,261.68
2018,7,2,15,15,143.5,318.5,0.6,31.75,427.5,393.94,285.14
2018,7,2,15,30,213.0,309.0,0.6,31.7,467.0,418.55,303.15
2018,7,2,15,45,303.0,272.0,0.6,31.6,481.5,420.61,305.49
2018,7,2,16,0,393.0,235.0,0.6,31.5,496.0,413.72,300.77
2018,7,2,16,15,527.5,181.5,0.55,31.4,505.0,405.02,293.34
2018,7,2,16,30,662.0,128.0,0.5,31.3,514.0,381.61,273.44
2018,7,2,16,45,647.0,120.5,0.5,31.25,469.5,332.96,235.15
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,285.45,196.97
2018,7,2,17,15,599.0,107.0,0.5,30.8,376.5,236.21,157.74
2018,7,2,17,30,566.0,101.0,0.5,30.4,328.0,190.42,121.44
2018,7,2,17,45,522.5,93.5,0.45,30.05,280.0,145.5,87.64
2018,7,2,18,0,479.0,86.0,0.4,29.7,232.0,105.54,60.84
2018,7,2,18,15,421.0,76.0,0.4,29.7,187.0,67.78,41.17
2018,7,2,18,30,363.0,66.0,0.4,29.7,142.0,48.47,35.03
2018,7,2,18,45,286.5,53.0,0.5,28.7,103.0,39.89,27.59
2018,7,2,19,0,210.0,40.0,0.6,27.7,64.0,30.85,19.33
2018,7,2,19,15,127.5,25.5,0.6,27.45,38.0,20.04,4.88
2018,7,2,19,30,45.0,11.0,0.6,27.2,12.0,10.81,0.0
2018,7,2,19,45,22.5,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.85,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.9,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,1.0,23.9,16.5,18.24,0.0
2018,7,3,5,30,123.0,24.0,1.1,24.4,32.0,46.06,11.05
2018,7,3,5,45,208.0,38.5,1.25,24.85,65.5,88.36,54.97
2018,7,3,6,0,293.0,53.0,1.4,25.3,99.0,136.67,94.12
2018,7,3,6,15,360.5,64.0,1.35,26.05,141.5,185.06,134.1
2018,7,3,6,30,428.0,75.0,1.3,26.8,184.0,240.6,179.65
2018,7,3,6,45,471.5,85.0,1.3,27.55,229.5,292.02,221.61
2018,7,3,7,0,515.0,95.0,1.3,28.3,275.0,349.97,267.26
2018,7,3,7,15,556.5,101.5,1.35,29.05,324.5,404.88,309.38
2018,7,3,7,30,598.0,108.0,1.4,29.8,374.0,462.97,352.48
2018,7,3,7,45,624.0,115.5,1.45,30.55,422.5,515.55,390.12
2018,7,3,8,0,650.0,123.0,1.5,31.3,471.0,569.27,427.35
2018,7,3,8,15,670.0,128.5,1.5,31.7,517.0,617.49,459.98
2018,7,3,8,30,690.0,134.0,1.5,32.1,563.0,665.77,491.76
2018,7,3,8,45,696.5,143.5,1.55,32.5,604.0,707.65,518.13
2018,7,3,9,0,703.0,153.0,1.6,32.9,645.0,748.08,542.83
2018,7,3,9,15,726.0,153.0,1.6,33.2,688.0,790.62,568.36
2018,7,3,9,30,749.0,153.0,1.6,33.5,731.0,829.69,591.24
2018,7,3,9,45,627.5,209.5,1.65,33.8,709.5,802.4,571.9
2018,7,3,10,0,506.0,266.0,1.7,34.1,688.0,760.33,540.68
2018,7,3,10,15,407.0,322.0,1.7,34.35,669.0,734.37,519.79
2018,7,3,10,30,308.0,378.0,1.7,34.6,650.0,695.79,490.58
2018,7,3,10,45,525.5,285.5,1.7,34.85,765.0,823.44,578.6
2018,7,3,11,0,743.0,193.0,1.7,35.1,880.0,945.76,655.42
2018,7,3,11,15,731.5,204.5,1.7,35.3,891.0,953.97,658.1
2018,7,3,11,30,720.0,216.0,1.7,35.5,902.0,955.33,657.9
2018,7,3,11,45,709.5,223.0,1.7,35.7,905.0,950.16,653.89
2018,7,3,12,0,699.0,230.0,1.7,35.9,908.0,942.24,648.38
2018,7,3,12,15,695.0,234.5,1.7,36.0,909.5,935.65,644.06
2018,7,3,12,30,691.0,239.0,1.7,36.1,911.0,926.5,638.27
2018,7,3,12,45,614.0,273.0,1.75,36.2,867.5,873.52,605.04
2018,7,3,13,0,537.0,307.0,1.8,36.3,824.0,820.67,570.64
2018,7,3,13,15,586.5,283.5,1.8,36.35,841.5,829.24,577.86
2018,7,3,13,30,636.0,260.0,1.8,36.4,859.0,834.39,582.3
2018,7,3,13,45,672.5,232.0,1.85,36.4,853.5,819.41,574.57
2018,7,3,14,0,709.0,204.0,1.9,36.4,848.0,800.47,563.68
2018,7,3,14,15,751.5,178.0,1.9,36.35,842.5,783.97,554.01
2018,7,3,14,30,794.0,152.0,1.9,36.3,837.0,763.42,541.72
2018,7,3,14,45,784.0,150.5,1.9,36.2,805.0,722.49,516.23
2018,7,3,15,0,774.0,149.0,1.9,36.1,773.0,680.46,488.63
2018,7,3,15,15,761.0,146.5,1.9,35.9,735.0,634.65,457.84
2018,7,3,15,30,748.0,144.0,1.9,35.7,697.0,588.44,425.99
2018,7,3,15,45,730.5,141.0,1.9,35.5,654.5,537.12,389.77
2018,7,3,16,0,713.0,138.0,1.9,35.3,612.0,487.92,353.98
2018,7,3,16,15,690.5,135.0,1.9,35.0,566.5,437.15,316.19
2018,7,3,16,30,668.0,132.0,1.9,34.7,521.0,387.85,278.39
2018,7,3,16,45,639.5,127.0,1.85,34.4,472.5,336.33,238.06
2018,7,3,17,0,611.0,122.0,1.8,34.1,424.0,287.4,198.94
2018,7,3,17,15,573.5,116.5,1.7,33.55,375.0,238.61,160.08
2018,7,3,17,30,536.0,111.0,1.6,33.0,326.0,193.83,124.75
2018,7,3,17,45,487.5,103.0,1.45,32.45,277.5,149.34,91.62
2018,7,3,18,0,439.0,95.0,1.3,31.9,229.0,109.88,65.33
2018,7,3,18,15,382.0,83.0,1.3,31.9,184.0,72.29,45.07
2018,7,3,18,30,325.0,71.0,1.3,31.9,139.0,52.43,37.95
2018,7,3,18,45,247.0,56.0,1.05,30.1,99.5,42.32,29.39
2018,7,3,19,0,169.0,41.0,0.8,28.3,60.0,31.67,19.91
2018,7,3,19,15,99.0,25.0,0.8,28.0,35.0,20.89,5.16
2018,7,3,19,30,29.0,9.0,0.8,27.7,10.0,8.85,0.0
2018,7,3,19,45,14.5,4.5,0.85,27.4,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.75,22.7,16.0,17.62,0.0
2018,7,4,5,30,112.0,24.0,0.9,23.2,31.0,44.21,9.05
2018,7,4,5,45,202.0,38.5,1.0,23.7,64.5,86.99,54.22
2018,7,4,6,0,292.0,53.0,1.1,24.2,98.0,136.12,93.97
2018,7,4,6,15,365.5,63.0,1.15,24.95,141.0,185.12,134.42
2018,7,4,6,30,439.0,73.0,1.2,25.7,184.0,241.92,181.12
2018,7,4,6,45,496.0,80.5,1.25,26.4,232.5,298.98,227.63
2018,7,4,7,0,553.0,88.0,1.3,27.1,281.0,359.69,275.78
2018,7,4,7,15,592.5,94.0,1.4,27.65,330.5,414.86,318.77
2018,7,4,7,30,632.0,100.0,1.5,28.2,380.0,472.98,362.67
2018,7,4,7,45,663.0,103.5,1.6,28.7,429.0,525.84,401.58
2018,7,4,8,0,694.0,107.0,1.7,29.2,478.0,580.21,440.5
2018,7,4,8,15,704.5,115.0,1.75,29.6,522.0,626.42,472.26
2018,7,4,8,30,715.0,123.0,1.8,30.0,566.0,671.83,502.48
2018,7,4,8,45,706.0,138.0,1.9,30.45,603.0,708.68,525.66
2018,7,4,9,0,697.0,153.0,2.0,30.9,640.0,742.82,546.81
2018,7,4,9,15,730.0,148.5,2.0,31.25,686.0,788.8,575.13
2018,7,4,9,30,763.0,144.0,2.0,31.6,732.0,832.2,601.19
2018,7,4,9,45,784.0,141.5,2.05,31.9,770.5,868.87,623.11
2018,7,4,10,0,805.0,139.0,2.1,32.2,809.0,904.01,643.92
2018,7,4,10,15,714.0,186.5,2.1,32.5,797.0,886.95,630.96
2018,7,4,10,30,623.0,234.0,2.1,32.8,785.0,860.29,612.39
2018,7,4,10,45,469.5,315.5,2.1,33.05,737.0,799.59,567.54
2018,7,4,11,0,316.0,397.0,2.1,33.3,689.0,728.29,515.55
2018,7,4,11,15,227.5,432.0,2.1,33.5,644.0,676.6,478.42
2018,7,4,11,30,139.0,467.0,2.1,33.7,599.0,616.2,435.04
2018,7,4,11,45,195.0,455.0,2.1,33.9,642.5,658.14,464.6
2018,7,4,12,0,251.0,443.0,2.1,34.1,686.0,704.6,495.95
2018,7,4,12,15,246.0,445.5,2.05,34.15,684.0,697.7,490.44
2018,7,4,12,30,241.0,448.0,2.0,34.2,682.0,689.8,484.73
2018,7,4,12,45,361.0,398.5,2.0,34.3,747.0,750.03,527.67
2018,7,4,13,0,481.0,349.0,2.0,34.4,812.0,809.06,568.42
2018,7,4,13,15,431.5,364.0,2.0,34.4,775.5,764.63,538.18
2018,7,4,13,30,382.0,379.0,2.0,34.4,739.0,720.75,508.89
2018,7,4,13,45,432.0,348.5,1.95,34.45,747.5,721.63,511.12
2018,7,4,14,0,482.0,318.0,1.9,34.5,756.0,718.59,510.35
2018,7,4,14,15,397.0,340.5,1.9,34.4,694.0,652.0,464.84
2018,7,4,14,30,312.0,363.0,1.9,34.3,632.0,589.97,422.11
2018,7,4,14,45,377.5,324.0,1.9,34.2,637.0,586.56,422.25
2018,7,4,15,0,443.0,285.0,1.9,34.1,642.0,577.48,417.78
2018,7,4,15,15,331.0,305.5,1.9,33.9,565.0,502.61,364.65
2018,7,4,15,30,219.0,326.0,1.9,33.7,488.0,437.78,318.21
2018,7,4,15,45,376.0,257.0,1.9,33.5,515.0,446.21,326.68
2018,7,4,16,0,533.0,188.0,1.9,33.3,542.0,442.73,324.65
2018,7,4,16,15,584.5,165.0,1.9,33.0,527.0,416.24,304.14
2018,7,4,16,30,636.0,142.0,1.9,32.7,512.0,384.11,278.29
2018,7,4,16,45,619.0,133.5,1.85,32.35,467.0,335.11,239.48
2018,7,4,17,0,602.0,125.0,1.8,32.0,422.0,287.52,200.97
2018,7,4,17,15,568.5,117.5,1.7,31.55,373.5,238.38,161.39
2018,7,4,17,30,535.0,110.0,1.6,31.1,325.0,192.79,124.99
2018,7,4,17,45,491.5,101.0,1.5,30.6,277.0,148.25,91.35
2018,7,4,18,0,448.0,92.0,1.4,30.1,229.0,108.17,64.18
2018,7,4,18,15,390.5,81.0,1.4,30.1,184.0,70.91,44.21
2018,7,4,18,30,333.0,70.0,1.4,30.1,139.0,51.65,37.61
2018,7,4,18,45,246.0,56.0,1.1,28.65,99.5,42.33,29.6
2018,7,4,19,0,159.0,42.0,0.8,27.2,60.0,34.37,22.18
2018,7,4,19,15,88.5,25.5,0.85,26.9,34.5,21.27,5.24
2018,7,4,19,30,18.0,9.0,0.9,26.6,9.0,8.85,0.0
2018,7,4,19,45,9.0,4.5,0.9,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,5,15,52.0,11.5,0.65,23.6,14.5,16.02,0.0
2018,7,5,5,30,104.0,23.0,0.7,24.1,29.0,41.73,6.51
2018,7,5,5,45,197.5,37.0,0.75,24.6,62.5,84.25,51.89
2018,7,5,6,0,291.0,51.0,0.8,25.1,96.0,133.37,91.31
2018,7,5,6,15,364.5,61.5,0.8,25.6,139.0,182.79,131.93
2018,7,5,6,30,438.0,72.0,0.8,26.1,182.0,241.72,180.07
2018,7,5,6,45,492.0,79.0,0.85,26.65,229.0,295.25,223.73
2018,7,5,7,0,546.0,86.0,0.9,27.2,276.0,353.79,270.12
2018,7,5,7,15,500.0,101.0,0.9,27.6,296.5,374.37,286.83
2018,7,5,7,30,454.0,116.0,0.9,28.0,317.0,386.55,296.32
2018,7,5,7,45,267.0,162.5,0.9,28.4,284.5,338.01,258.15
2018,7,5,8,0,80.0,209.0,0.9,28.8,252.0,265.61,200.57
2018,7,5,8,15,118.5,227.0,0.9,29.2,297.0,320.39,241.41
2018,7,5,8,30,157.0,245.0,0.9,29.6,342.0,372.25,278.65
2018,7,5,8,45,241.0,263.0,0.9,30.0,425.0,469.2,347.8
2018,7,5,9,0,325.0,281.0,0.9,30.4,508.0,564.9,413.42
2018,7,5,9,15,293.5,314.5,0.85,30.75,529.0,584.11,422.58
2018,7,5,9,30,262.0,348.0,0.8,31.1,550.0,600.22,430.13
2018,7,5,9,45,295.0,356.5,0.8,31.45,594.0,645.35,459.15
2018,7,5,10,0,328.0,365.0,0.8,31.8,638.0,691.12,487.77
2018,7,5,10,15,302.0,386.0,0.75,32.1,644.5,694.29,486.55
2018,7,5,10,30,276.0,407.0,0.7,32.4,651.0,695.19,484.35
2018,7,5,10,45,189.5,412.5,0.7,32.7,582.0,611.11,427.1
2018,7,5,11,0,103.0,418.0,0.7,33.0,513.0,531.74,372.4
2018,7,5,11,15,103.5,427.5,0.65,33.2,524.5,541.35,378.37
2018,7,5,11,30,104.0,437.0,0.6,33.4,536.0,550.41,383.16
2018,7,5,11,45,80.0,415.0,0.55,33.6,491.5,495.79,345.89
2018,7,5,12,0,56.0,393.0,0.5,33.8,447.0,447.99,313.27
2018,7,5,12,15,73.0,402.0,0.45,33.95,473.0,472.26,329.74
2018,7,5,12,30,90.0,411.0,0.4,34.1,499.0,495.78,344.9
2018,7,5,12,45,105.5,417.0,0.4,34.2,519.5,518.15,359.58
2018,7,5,13,0,121.0,423.0,0.4,34.3,540.0,534.67,370.43
2018,7,5,13,15,203.5,407.0,0.35,34.35,600.0,590.59,408.45
2018,7,5,13,30,286.0,391.0,0.3,34.4,660.0,644.09,443.54
2018,7,5,13,45,514.0,288.0,0.3,34.4,759.0,735.32,506.54
2018,7,5,14,0,742.0,185.0,0.3,34.4,858.0,809.69,555.15
2018,7,5,14,15,581.0,242.0,0.3,34.35,759.5,707.62,489.41
2018,7,5,14,30,420.0,299.0,0.3,34.3,661.0,613.66,427.59
2018,7,5,14,45,310.5,324.5,0.3,34.2,586.5,538.17,377.56
2018,7,5,15,0,201.0,350.0,0.3,34.1,512.0,471.64,332.2
2018,7,5,15,15,391.5,271.0,0.3,33.9,567.0,509.29,362.06
2018,7,5,15,30,582.0,192.0,0.3,33.7,622.0,531.36,379.05
2018,7,5,15,45,636.0,166.0,0.35,33.5,610.0,507.88,363.21
2018,7,5,16,0,690.0,140.0,0.4,33.3,598.0,478.39,342.64
2018,7,5,16,15,469.5,157.0,0.4,33.1,458.5,356.86,256.78
2018,7,5,16,30,249.0,174.0,0.4,32.9,319.0,259.09,187.17
2018,7,5,16,45,195.5,170.5,0.45,32.65,278.0,222.09,160.43
2018,7,5,17,0,142.0,167.0,0.5,32.4,237.0,194.05,140.15
2018,7,5,17,15,131.5,145.5,0.5,32.0,205.0,163.41,117.09
2018,7,5,17,30,121.0,124.0,0.5,31.6,173.0,134.11,94.9
2018,7,5,17,45,196.0,107.5,0.55,31.2,173.5,117.92,79.47
2018,7,5,18,0,271.0,91.0,0.6,30.8,174.0,92.96,58.41
2018,7,5,18,15,296.0,78.0,0.6,30.8,153.0,65.94,41.79
2018,7,5,18,30,321.0,65.0,0.6,30.8,132.0,47.69,34.2
2018,7,5,18,45,271.5,52.0,0.55,29.35,98.0,39.1,26.84
2018,7,5,19,0,222.0,39.0,0.5,27.9,64.0,30.05,18.63
2018,7,5,19,15,134.5,25.0,0.55,27.5,38.0,19.65,4.19
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,10.81,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,42.5,10.5,0.95,23.2,13.0,14.13,0.0
2018,7,6,5,30,85.0,21.0,1.0,23.5,26.0,35.17,3.0
2018,7,6,5,45,147.0,35.5,1.1,23.8,54.0,72.55,44.81
2018,7,6,6,0,209.0,50.0,1.2,24.1,82.0,111.57,77.09
2018,7,6,6,15,230.5,67.0,1.2,24.65,114.5,144.1,105.22
2018,7,6,6,30,252.0,84.0,1.2,25.2,147.0,182.17,137.42
2018,7,6,6,45,270.5,103.5,1.25,25.75,185.0,223.85,171.8
2018,7,6,7,0,289.0,123.0,1.3,26.3,223.0,267.16,206.49
2018,7,6,7,15,317.5,140.5,1.3,26.95,266.5,314.91,243.43
2018,7,6,7,30,346.0,158.0,1.3,27.6,310.0,365.01,281.05
2018,7,6,7,45,307.5,186.0,1.3,28.25,333.5,387.9,296.61
2018,7,6,8,0,269.0,214.0,1.3,28.9,357.0,406.52,308.38
2018,7,6,8,15,223.0,240.0,1.3,29.4,366.0,407.17,306.77
2018,7,6,8,30,177.0,266.0,1.3,29.9,375.0,409.49,306.07
2018,7,6,8,45,158.5,291.0,1.25,30.4,394.5,427.91,317.1
2018,7,6,9,0,140.0,316.0,1.2,30.9,414.0,444.43,326.42
2018,7,6,9,15,213.0,330.0,1.15,31.2,489.0,524.87,382.65
2018,7,6,9,30,286.0,344.0,1.1,31.5,564.0,616.97,444.3
2018,7,6,9,45,273.0,362.5,1.05,31.75,580.5,631.76,451.16
2018,7,6,10,0,260.0,381.0,1.0,32.0,597.0,644.84,457.49
2018,7,6,10,15,287.0,383.5,1.0,32.2,630.0,677.42,478.34
2018,7,6,10,30,314.0,386.0,1.0,32.4,663.0,709.96,498.74
2018,7,6,10,45,321.0,403.5,1.0,32.6,693.5,738.17,515.35
2018,7,6,11,0,328.0,421.0,1.0,32.8,724.0,765.15,531.07
2018,7,6,11,15,262.0,436.0,1.0,32.9,681.0,715.31,496.78
2018,7,6,11,30,196.0,451.0,1.0,33.0,638.0,657.03,457.57
2018,7,6,11,45,133.0,422.0,1.0,33.1,549.5,562.49,394.71
2018,7,6,12,0,70.0,393.0,1.0,33.2,461.0,462.02,326.45
2018,7,6,12,15,60.0,356.5,1.0,33.15,415.0,413.67,294.28
2018,7,6,12,30,50.0,320.0,1.0,33.1,369.0,365.67,261.47
2018,7,6,12,45,38.5,273.5,0.95,33.05,311.0,306.75,220.35
2018,7,6,13,0,27.0,227.0,0.9,33.0,253.0,248.53,179.07
2018,7,6,13,15,13.5,157.0,0.9,32.9,170.0,166.21,119.46
2018,7,6,13,30,0.0,87.0,0.9,32.8,87.0,84.39,58.53
2018,7,6,13,45,0.0,83.5,0.85,32.7,83.5,80.97,56.16
2018,7,6,14,0,0.0,80.0,0.8,32.6,80.0,77.56,53.67
2018,7,6,14,15,0.0,75.0,0.75,32.4,75.0,72.7,50.1
2018,7,6,14,30,0.0,70.0,0.7,32.2,70.0,67.83,46.52
2018,7,6,14,45,0.0,65.0,0.7,32.0,65.0,62.96,42.93
2018,7,6,15,0,0.0,60.0,0.7,31.8,60.0,58.1,39.33
2018,7,6,15,15,0.0,60.0,0.65,31.45,60.0,58.09,39.48
2018,7,6,15,30,0.0,60.0,0.6,31.1,60.0,58.07,39.62
2018,7,6,15,45,0.0,50.5,0.55,30.75,50.5,48.85,32.64
2018,7,6,16,0,0.0,41.0,0.5,30.4,41.0,39.65,25.6
2018,7,6,16,15,0.0,36.0,0.5,30.05,36.0,34.8,21.93
2018,7,6,16,30,0.0,31.0,0.5,29.7,31.0,29.95,18.21
2018,7,6,16,45,0.0,26.5,0.45,29.3,26.5,25.6,14.86
2018,7,6,17,0,0.0,22.0,0.4,28.9,22.0,21.24,11.47
2018,7,6,17,15,0.0,19.0,0.4,28.45,19.0,18.34,9.21
2018,7,6,17,30,0.0,16.0,0.4,28.0,16.0,15.44,6.93
2018,7,6,17,45,0.0,14.0,0.45,27.5,14.0,13.5,5.4
2018,7,6,18,0,0.0,12.0,0.5,27.0,12.0,11.57,3.85
2018,7,6,18,15,0.0,10.0,0.5,27.0,10.0,9.64,2.25
2018,7,6,18,30,0.0,8.0,0.5,27.0,8.0,7.71,0.93
2018,7,6,18,45,0.0,6.5,0.55,26.1,6.5,6.26,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.2,5.0,4.82,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.0,3.5,3.37,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.8,2.0,1.97,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.5,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.5,22.25,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.7,21.95,6.0,5.9,0.0
2018,7,7,5,30,0.0,12.0,2.8,21.8,12.0,11.58,0.0
2018,7,7,5,45,0.5,27.0,2.9,21.65,27.0,26.28,14.72
2018,7,7,6,0,1.0,42.0,3.0,21.5,42.0,41.34,27.95
2018,7,7,6,15,5.0,61.0,3.0,21.45,62.0,61.64,45.05
2018,7,7,6,30,9.0,80.0,3.0,21.4,82.0,82.28,62.37
2018,7,7,6,45,6.5,92.0,3.05,21.35,93.5,93.31,71.66
2018,7,7,7,0,4.0,104.0,3.1,21.3,105.0,104.14,80.52
2018,7,7,7,15,4.0,103.5,3.15,21.4,105.0,103.26,79.59
2018,7,7,7,30,4.0,103.0,3.2,21.5,105.0,102.59,78.79
2018,7,7,7,45,2.0,72.5,3.25,21.6,73.5,71.32,53.03
2018,7,7,8,0,0.0,42.0,3.3,21.7,42.0,40.58,27.71
2018,7,7,8,15,5.5,75.5,3.3,22.05,79.0,76.86,57.22
2018,7,7,8,30,11.0,109.0,3.3,22.4,116.0,113.9,86.82
2018,7,7,8,45,25.0,190.0,3.35,22.75,207.0,210.7,163.05
2018,7,7,9,0,39.0,271.0,3.4,23.1,298.0,307.27,236.72
2018,7,7,9,15,56.5,304.5,3.4,23.5,346.5,357.93,274.25
2018,7,7,9,30,74.0,338.0,3.4,23.9,395.0,409.47,311.92
2018,7,7,9,45,78.5,354.0,3.4,24.3,417.0,431.46,326.95
2018,7,7,10,0,83.0,370.0,3.4,24.7,439.0,453.38,341.92
2018,7,7,10,15,135.0,400.0,3.4,25.05,517.0,542.79,406.9
2018,7,7,10,30,187.0,430.0,3.4,25.4,595.0,625.66,465.43
2018,7,7,10,45,211.5,438.0,3.35,25.75,629.5,659.33,487.9
2018,7,7,11,0,236.0,446.0,3.3,26.1,664.0,692.74,510.19
2018,7,7,11,15,238.5,456.5,3.25,26.4,680.0,706.2,517.98
2018,7,7,11,30,241.0,467.0,3.2,26.7,696.0,718.62,525.16
2018,7,7,11,45,273.5,461.5,3.15,27.0,724.0,749.67,546.02
2018,7,7,12,0,306.0,456.0,3.1,27.3,752.0,772.99,561.49
2018,7,7,12,15,359.0,437.0,3.05,27.5,785.0,801.44,581.33
2018,7,7,12,30,412.0,418.0,3.0,27.7,818.0,831.2,601.72
2018,7,7,12,45,546.0,337.5,2.95,27.9,864.5,872.36,632.68
2018,7,7,13,0,680.0,257.0,2.9,28.1,911.0,907.66,659.07
2018,7,7,13,15,754.5,207.0,2.85,28.2,924.0,908.61,659.07
2018,7,7,13,30,829.0,157.0,2.8,28.3,937.0,907.34,657.99
2018,7,7,13,45,834.0,150.0,2.75,28.4,920.5,878.36,638.87
2018,7,7,14,0,839.0,143.0,2.7,28.5,904.0,849.76,620.2
2018,7,7,14,15,835.5,139.5,2.7,28.45,878.5,814.83,597.95
2018,7,7,14,30,832.0,136.0,2.7,28.4,853.0,777.83,574.18
2018,7,7,14,45,833.5,129.5,2.65,28.35,824.0,739.79,549.23
2018,7,7,15,0,835.0,123.0,2.6,28.3,795.0,699.6,522.46
2018,7,7,15,15,826.0,120.0,2.6,28.15,758.0,652.67,489.41
2018,7,7,15,30,817.0,117.0,2.6,28.0,721.0,605.52,455.37
2018,7,7,15,45,786.5,120.5,2.6,27.85,673.5,551.76,415.44
2018,7,7,16,0,756.0,124.0,2.6,27.7,626.0,499.58,375.68
2018,7,7,16,15,598.5,161.5,2.55,27.4,540.5,419.74,314.77
2018,7,7,16,30,441.0,199.0,2.5,27.1,455.0,356.51,266.36
2018,7,7,16,45,394.0,188.5,2.45,26.85,402.0,304.94,226.2
2018,7,7,17,0,347.0,178.0,2.4,26.6,349.0,261.33,191.86
2018,7,7,17,15,331.0,160.0,2.3,26.1,308.5,220.81,159.29
2018,7,7,17,30,315.0,142.0,2.2,25.6,268.0,182.08,128.18
2018,7,7,17,45,401.5,111.5,2.05,25.15,248.5,144.7,94.54
2018,7,7,18,0,488.0,81.0,1.9,24.7,229.0,101.63,59.0
2018,7,7,18,15,421.0,72.5,1.9,24.7,183.0,64.78,39.89
2018,7,7,18,30,354.0,64.0,1.9,24.7,137.0,46.96,34.54
2018,7,7,18,45,289.5,50.5,1.55,23.35,99.5,37.94,26.59
2018,7,7,19,0,225.0,37.0,1.2,22.0,62.0,28.43,17.8
2018,7,7,19,15,139.0,23.5,1.25,21.7,36.5,18.41,3.27
2018,7,7,19,30,53.0,10.0,1.3,21.4,11.0,9.83,0.0
2018,7,7,19,45,26.5,5.0,1.3,21.15,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,8,5,15,82.5,11.5,1.75,15.8,16.0,18.52,0.0
2018,7,8,5,30,165.0,23.0,1.9,16.1,32.0,49.43,0.53
2018,7,8,5,45,283.5,33.5,2.0,16.45,68.0,96.8,59.55
2018,7,8,6,0,402.0,44.0,2.1,16.8,104.0,153.17,106.7
2018,7,8,6,15,481.5,51.5,2.25,17.35,150.5,207.53,153.85
2018,7,8,6,30,561.0,59.0,2.4,17.9,197.0,270.15,208.01
2018,7,8,6,45,616.5,63.5,2.5,18.45,247.5,327.71,257.88
2018,7,8,7,0,672.0,68.0,2.6,19.0,298.0,390.38,310.59
2018,7,8,7,15,709.5,71.5,2.6,19.6,350.0,446.66,356.66
2018,7,8,7,30,747.0,75.0,2.6,20.2,402.0,506.54,403.87
2018,7,8,7,45,775.0,78.0,2.6,20.8,454.0,562.39,446.4
2018,7,8,8,0,803.0,81.0,2.6,21.4,506.0,619.3,488.28
2018,7,8,8,15,823.5,83.0,2.6,21.95,555.5,670.64,524.0
2018,7,8,8,30,844.0,85.0,2.6,22.5,605.0,718.45,555.25
2018,7,8,8,45,859.5,87.5,2.55,23.05,651.5,765.59,585.11
2018,7,8,9,0,875.0,90.0,2.5,23.6,698.0,811.59,613.52
2018,7,8,9,15,887.0,91.5,2.5,24.1,740.0,852.15,638.14
2018,7,8,9,30,899.0,93.0,2.5,24.6,782.0,890.84,661.19
2018,7,8,9,45,908.5,94.0,2.45,25.1,819.0,924.65,680.26
2018,7,8,10,0,918.0,95.0,2.4,25.6,856.0,956.04,697.52
2018,7,8,10,15,924.0,96.5,2.35,26.0,886.5,982.02,711.36
2018,7,8,10,30,930.0,98.0,2.3,26.4,917.0,1005.08,723.27
2018,7,8,10,45,934.5,98.5,2.3,26.8,941.0,1022.57,732.15
2018,7,8,11,0,939.0,99.0,2.3,27.2,965.0,1036.86,739.11
2018,7,8,11,15,942.5,100.0,2.25,27.5,982.5,1047.4,743.52
2018,7,8,11,30,946.0,101.0,2.2,27.8,1000.0,1054.57,745.92
2018,7,8,11,45,947.5,101.0,2.15,28.1,1009.5,1055.3,744.46
2018,7,8,12,0,949.0,101.0,2.1,28.4,1019.0,1052.64,741.06
2018,7,8,12,15,949.5,101.5,2.05,28.6,1021.5,1046.1,735.72
2018,7,8,12,30,950.0,102.0,2.0,28.8,1024.0,1036.23,728.47
2018,7,8,12,45,949.0,101.5,2.0,29.05,1018.5,1020.61,718.3
2018,7,8,13,0,948.0,101.0,2.0,29.3,1013.0,1001.82,706.3
2018,7,8,13,15,946.0,100.5,1.95,29.4,1000.5,979.0,691.7
2018,7,8,13,30,944.0,100.0,1.9,29.5,988.0,953.19,675.33
2018,7,8,13,45,940.0,99.0,1.9,29.55,967.5,922.28,656.44
2018,7,8,14,0,936.0,98.0,1.9,29.6,947.0,888.74,635.84
2018,7,8,14,15,931.0,97.0,1.9,29.6,920.5,851.92,613.12
2018,7,8,14,30,926.0,96.0,1.9,29.6,894.0,812.85,588.76
2018,7,8,14,45,918.5,95.0,1.85,29.55,860.5,769.88,561.3
2018,7,8,15,0,911.0,94.0,1.8,29.5,827.0,725.23,532.47
2018,7,8,15,15,902.0,92.0,1.8,29.4,788.5,677.2,500.52
2018,7,8,15,30,893.0,90.0,1.8,29.3,750.0,628.07,465.76
2018,7,8,15,45,881.5,88.0,1.8,29.15,706.5,576.65,428.43
2018,7,8,16,0,870.0,86.0,1.8,29.0,663.0,524.82,389.61
2018,7,8,16,15,854.5,83.5,1.8,28.7,616.0,470.51,347.94
2018,7,8,16,30,839.0,81.0,1.8,28.4,569.0,416.67,305.2
2018,7,8,16,45,818.0,78.0,1.75,28.1,518.5,357.84,257.44
2018,7,8,17,0,797.0,75.0,1.7,27.8,468.0,303.66,212.03
2018,7,8,17,15,769.0,71.5,1.6,27.2,416.0,249.11,166.18
2018,7,8,17,30,741.0,68.0,1.5,26.6,364.0,197.35,122.92
2018,7,8,17,45,703.0,63.5,1.35,26.0,312.5,146.34,82.73
2018,7,8,18,0,665.0,59.0,1.2,25.4,261.0,99.61,50.57
2018,7,8,18,15,609.0,53.5,1.2,25.4,211.5,52.83,26.81
2018,7,8,18,30,553.0,48.0,1.2,25.4,162.0,33.29,22.82
2018,7,8,18,45,466.5,40.5,1.0,23.3,118.5,29.42,19.4
2018,7,8,19,0,380.0,33.0,0.8,21.2,75.0,25.34,15.32
2018,7,8,19,15,235.0,22.0,0.85,20.8,44.0,17.48,2.54
2018,7,8,19,30,90.0,11.0,0.9,20.4,13.0,10.81,0.0
2018,7,8,19,45,45.0,5.5,0.9,20.0,6.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,5,15,110.5,10.5,0.95,14.9,16.5,19.85,0.0
2018,7,9,5,30,221.0,21.0,1.1,15.7,33.0,54.85,0.0
2018,7,9,5,45,344.5,31.0,1.3,16.5,71.5,105.61,63.69
2018,7,9,6,0,468.0,41.0,1.5,17.3,110.0,165.76,114.13
2018,7,9,6,15,542.5,47.0,1.5,18.15,157.0,220.39,161.64
2018,7,9,6,30,617.0,53.0,1.5,19.0,204.0,282.72,215.21
2018,7,9,6,45,666.5,58.0,1.45,19.85,256.0,340.35,264.31
2018,7,9,7,0,716.0,63.0,1.4,20.7,308.0,403.43,315.86
2018,7,9,7,15,749.0,67.0,1.5,21.45,360.0,461.14,362.07
2018,7,9,7,30,782.0,71.0,1.6,22.2,412.0,520.97,408.2
2018,7,9,7,45,806.5,74.0,1.65,22.95,464.0,576.36,449.19
2018,7,9,8,0,831.0,77.0,1.7,23.7,516.0,632.45,489.22
2018,7,9,8,15,849.5,80.0,1.7,24.25,566.0,681.67,522.03
2018,7,9,8,30,868.0,83.0,1.7,24.8,616.0,733.35,554.88
2018,7,9,8,45,882.5,84.5,1.7,25.35,662.5,779.59,583.23
2018,7,9,9,0,897.0,86.0,1.7,25.9,709.0,824.58,610.21
2018,7,9,9,15,906.0,89.0,1.7,26.35,751.0,865.03,633.94
2018,7,9,9,30,915.0,92.0,1.7,26.8,793.0,903.36,655.97
2018,7,9,9,45,919.5,96.0,1.65,27.3,829.0,936.36,673.57
2018,7,9,10,0,924.0,100.0,1.6,27.8,865.0,966.62,689.19
2018,7,9,10,15,930.0,101.0,1.55,28.2,895.5,992.21,701.99
2018,7,9,10,30,936.0,102.0,1.5,28.6,926.0,1014.87,712.88
2018,7,9,10,45,941.0,103.0,1.5,28.95,950.5,1033.47,722.17
2018,7,9,11,0,946.0,104.0,1.5,29.3,975.0,1048.86,729.58
2018,7,9,11,15,949.5,104.5,1.45,29.6,992.5,1058.93,733.2
2018,7,9,11,30,953.0,105.0,1.4,29.9,1010.0,1065.62,734.89
2018,7,9,11,45,955.0,105.0,1.35,30.25,1020.0,1066.87,733.31
2018,7,9,12,0,957.0,105.0,1.3,30.6,1030.0,1064.68,729.85
2018,7,9,12,15,957.0,104.5,1.25,30.8,1031.5,1056.58,723.48
2018,7,9,12,30,957.0,104.0,1.2,31.0,1033.0,1045.14,715.3
2018,7,9,12,45,955.5,104.0,1.15,31.2,1027.0,1029.45,704.76
2018,7,9,13,0,954.0,104.0,1.1,31.4,1021.0,1010.56,692.46
2018,7,9,13,15,951.5,103.5,1.05,31.55,1008.0,987.14,677.7
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,960.75,661.26
2018,7,9,13,45,945.5,102.0,1.0,31.8,975.0,930.13,643.29
2018,7,9,14,0,942.0,101.0,1.0,31.9,955.0,896.83,623.64
2018,7,9,14,15,936.5,99.5,0.95,31.9,927.5,858.9,600.51
2018,7,9,14,30,931.0,98.0,0.9,31.9,900.0,818.75,575.89
2018,7,9,14,45,922.5,97.0,0.9,31.9,865.5,774.82,549.38
2018,7,9,15,0,914.0,96.0,0.9,31.9,831.0,729.29,521.49
2018,7,9,15,15,904.5,94.0,0.9,31.8,792.0,680.78,490.46
2018,7,9,15,30,895.0,92.0,0.9,31.7,753.0,631.19,456.71
2018,7,9,15,45,882.5,89.5,0.9,31.6,708.5,578.62,419.86
2018,7,9,16,0,870.0,87.0,0.9,31.5,664.0,525.74,381.56
2018,7,9,16,15,853.0,84.5,0.85,31.4,616.0,470.71,340.15
2018,7,9,16,30,836.0,82.0,0.8,31.3,568.0,416.29,297.89
2018,7,9,16,45,814.5,79.5,0.8,31.15,517.5,357.87,251.85
2018,7,9,17,0,793.0,77.0,0.8,31.0,467.0,304.14,208.03
2018,7,9,17,15,764.5,73.0,0.7,30.4,415.0,249.2,163.02
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,197.12,120.54
2018,7,9,17,45,696.5,65.0,0.55,29.15,311.5,146.6,81.75
2018,7,9,18,0,657.0,61.0,0.5,28.5,260.0,97.55,48.46
2018,7,9,18,15,599.5,55.0,0.5,28.5,210.5,53.56,27.3
2018,7,9,18,30,542.0,49.0,0.5,28.5,161.0,34.17,23.23
2018,7,9,18,45,452.5,41.0,0.65,27.05,117.0,29.91,19.45
2018,7,9,19,0,363.0,33.0,0.8,25.6,73.0,25.39,14.98
2018,7,9,19,15,230.5,22.0,0.8,25.25,43.0,17.54,2.01
2018,7,9,19,30,98.0,11.0,0.8,24.9,13.0,10.81,0.0
2018,7,9,19,45,49.0,5.5,0.85,24.6,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,78.0,10.5,0.85,19.0,14.5,16.95,0.0
2018,7,10,5,30,156.0,21.0,1.0,19.7,29.0,45.37,0.0
2018,7,10,5,45,262.0,33.5,1.15,20.45,64.5,91.95,54.98
2018,7,10,6,0,368.0,46.0,1.3,21.2,100.0,145.85,99.67
2018,7,10,6,15,440.5,55.0,1.25,21.95,144.5,197.82,143.62
2018,7,10,6,30,513.0,64.0,1.2,22.7,189.0,257.32,193.51
2018,7,10,6,45,563.0,71.5,1.15,23.5,238.0,313.42,240.11
2018,7,10,7,0,613.0,79.0,1.1,24.3,287.0,374.14,288.69
2018,7,10,7,15,650.0,84.5,1.3,25.2,338.0,430.4,333.02
2018,7,10,7,30,687.0,90.0,1.5,26.1,389.0,489.34,377.91
2018,7,10,7,45,714.5,94.5,1.65,27.05,439.5,543.78,417.79
2018,7,10,8,0,742.0,99.0,1.8,28.0,490.0,597.98,456.26
2018,7,10,8,15,764.0,102.5,1.85,28.45,539.0,649.5,492.04
2018,7,10,8,30,786.0,106.0,1.9,28.9,588.0,701.05,525.62
2018,7,10,8,45,803.0,109.0,1.9,29.35,634.0,747.93,554.72
2018,7,10,9,0,820.0,112.0,1.9,29.8,680.0,793.89,582.67
2018,7,10,9,15,833.0,114.0,1.85,30.15,721.5,834.22,606.2
2018,7,10,9,30,846.0,116.0,1.8,30.5,763.0,868.27,625.28
2018,7,10,9,45,856.5,117.5,1.8,30.85,799.5,902.05,644.49
2018,7,10,10,0,867.0,119.0,1.8,31.2,836.0,933.59,662.09
2018,7,10,10,15,874.5,120.0,1.7,31.5,866.5,959.35,674.86
2018,7,10,10,30,882.0,121.0,1.6,31.8,897.0,982.41,685.8
2018,7,10,10,45,864.5,134.0,1.55,32.05,911.5,990.5,688.33
2018,7,10,11,0,847.0,147.0,1.5,32.3,926.0,994.84,688.8
2018,7,10,11,15,863.0,142.0,1.45,32.55,948.5,1010.88,696.45
2018,7,10,11,30,879.0,137.0,1.4,32.8,971.0,1024.01,702.22
2018,7,10,11,45,881.5,136.5,1.35,33.05,980.5,1025.06,700.84
2018,7,10,12,0,884.0,136.0,1.3,33.3,990.0,1022.95,697.82
2018,7,10,12,15,855.0,153.5,1.25,33.45,981.0,1004.19,685.33
2018,7,10,12,30,826.0,171.0,1.2,33.6,972.0,988.27,674.82
2018,7,10,12,45,804.5,181.0,1.15,33.75,958.0,964.21,659.49
2018,7,10,13,0,783.0,191.0,1.1,33.9,944.0,937.91,642.96
2018,7,10,13,15,839.0,157.0,1.1,33.95,954.0,938.47,643.76
2018,7,10,13,30,895.0,123.0,1.1,34.0,964.0,931.53,639.82
2018,7,10,13,45,890.5,122.0,1.1,34.05,944.0,901.42,621.97
2018,7,10,14,0,886.0,121.0,1.1,34.1,924.0,868.86,602.79
2018,7,10,14,15,879.5,120.0,1.05,34.1,897.0,832.38,580.5
2018,7,10,14,30,873.0,119.0,1.0,34.1,870.0,793.88,556.87
2018,7,10,14,45,864.5,117.0,1.0,34.05,836.5,751.15,531.08
2018,7,10,15,0,856.0,115.0,1.0,34.0,803.0,706.95,504.02
2018,7,10,15,15,845.5,113.0,1.0,33.85,765.0,660.19,473.39
2018,7,10,15,30,835.0,111.0,1.0,33.7,727.0,612.56,441.08
2018,7,10,15,45,821.0,108.5,0.95,33.6,684.0,559.87,403.95
2018,7,10,16,0,807.0,106.0,0.9,33.5,641.0,508.78,366.82
2018,7,10,16,15,789.5,102.5,0.9,33.3,594.0,455.36,327.38
2018,7,10,16,30,772.0,99.0,0.9,33.1,547.0,402.75,287.2
2018,7,10,16,45,749.0,95.0,0.85,32.9,497.5,348.79,244.71
2018,7,10,17,0,726.0,91.0,0.8,32.7,448.0,296.7,202.66
2018,7,10,17,15,695.0,86.0,0.75,32.2,397.0,241.01,157.93
2018,7,10,17,30,664.0,81.0,0.7,31.7,346.0,191.08,117.84
2018,7,10,17,45,622.5,75.5,0.6,31.2,296.0,142.64,81.05
2018,7,10,18,0,581.0,70.0,0.5,30.7,246.0,98.85,51.83
2018,7,10,18,15,522.5,63.0,0.5,30.7,198.5,58.14,32.09
2018,7,10,18,30,464.0,56.0,0.5,30.7,151.0,40.37,28.12
2018,7,10,18,45,378.0,46.0,0.45,29.8,109.5,34.58,23.02
2018,7,10,19,0,292.0,36.0,0.4,28.9,68.0,28.4,17.09
2018,7,10,19,15,178.0,23.0,0.4,28.6,39.5,18.06,1.66
2018,7,10,19,30,64.0,10.0,0.4,28.3,11.0,9.83,0.0
2018,7,10,19,45,32.0,5.0,0.45,28.0,5.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,50.0,9.5,0.85,21.65,12.0,13.52,0.0
2018,7,11,5,30,100.0,19.0,1.0,22.3,24.0,35.36,0.0
2018,7,11,5,45,203.0,33.5,1.15,22.95,58.0,80.29,47.48
2018,7,11,6,0,306.0,48.0,1.3,23.6,92.0,131.87,89.59
2018,7,11,6,15,372.5,58.5,1.25,24.3,133.5,179.52,129.46
2018,7,11,6,30,439.0,69.0,1.2,25.0,175.0,235.99,176.33
2018,7,11,6,45,448.5,82.5,1.1,25.7,213.0,276.21,210.4
2018,7,11,7,0,458.0,96.0,1.0,26.4,251.0,318.68,244.71
2018,7,11,7,15,534.0,99.0,1.05,27.4,309.0,386.64,296.83
2018,7,11,7,30,610.0,102.0,1.1,28.4,367.0,458.98,350.44
2018,7,11,7,45,645.0,107.0,1.1,29.4,418.0,514.94,390.0
2018,7,11,8,0,680.0,112.0,1.1,30.4,469.0,572.85,429.53
2018,7,11,8,15,697.5,118.5,1.1,30.9,515.5,621.9,462.24
2018,7,11,8,30,715.0,125.0,1.1,31.4,562.0,670.76,493.89
2018,7,11,8,45,694.0,143.5,1.05,31.85,595.0,702.45,511.79
2018,7,11,9,0,673.0,162.0,1.0,32.3,628.0,730.49,527.08
2018,7,11,9,15,652.5,186.0,1.0,32.6,660.5,761.15,544.72
2018,7,11,9,30,632.0,210.0,1.0,32.9,693.0,788.19,559.38
2018,7,11,9,45,673.5,201.0,1.05,33.2,738.0,833.31,587.04
2018,7,11,10,0,715.0,192.0,1.1,33.5,783.0,878.15,613.43
2018,7,11,10,15,756.5,176.0,1.1,33.7,822.0,911.41,631.92
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,947.5,652.09
2018,7,11,10,45,804.0,161.5,1.15,34.15,884.5,965.49,661.86
2018,7,11,11,0,810.0,163.0,1.2,34.4,908.0,980.69,670.22
2018,7,11,11,15,800.5,172.0,1.25,34.55,919.5,985.28,672.62
2018,7,11,11,30,791.0,181.0,1.3,34.7,931.0,986.67,673.33
2018,7,11,11,45,760.5,203.5,1.35,34.85,931.0,977.48,667.84
2018,7,11,12,0,730.0,226.0,1.4,35.0,931.0,969.63,663.33
2018,7,11,12,15,778.0,194.5,1.4,35.1,947.5,974.59,666.02
2018,7,11,12,30,826.0,163.0,1.4,35.2,964.0,980.29,669.09
2018,7,11,12,45,823.5,163.0,1.45,35.3,958.0,964.73,660.2
2018,7,11,13,0,821.0,163.0,1.5,35.4,952.0,946.42,649.9
2018,7,11,13,15,817.5,163.0,1.55,35.4,939.5,924.53,637.68
2018,7,11,13,30,814.0,163.0,1.6,35.4,927.0,900.12,623.88
2018,7,11,13,45,733.5,205.0,1.6,35.45,882.5,847.87,591.96
2018,7,11,14,0,653.0,247.0,1.6,35.5,838.0,795.83,558.77
2018,7,11,14,15,624.0,251.5,1.6,35.4,803.0,752.39,531.2
2018,7,11,14,30,595.0,256.0,1.6,35.3,768.0,709.19,503.27
2018,7,11,14,45,673.5,207.5,1.6,35.2,765.5,695.82,496.95
2018,7,11,15,0,752.0,159.0,1.6,35.1,763.0,675.71,485.4
2018,7,11,15,15,595.0,206.0,1.55,34.95,669.5,581.96,419.74
2018,7,11,15,30,438.0,253.0,1.5,34.8,576.0,501.04,362.2
2018,7,11,15,45,237.5,221.5,1.5,34.6,395.5,338.77,247.3
2018,7,11,16,0,37.0,190.0,1.5,34.4,215.0,198.78,144.74
2018,7,11,16,15,46.5,183.5,1.45,34.1,212.0,194.38,142.24
2018,7,11,16,30,56.0,177.0,1.4,33.8,209.0,188.87,138.36
2018,7,11,16,45,39.5,161.5,1.3,33.55,183.0,165.05,120.82
2018,7,11,17,0,23.0,146.0,1.2,33.3,157.0,143.05,104.74
2018,7,11,17,15,104.0,134.5,1.1,32.8,177.0,147.2,105.84
2018,7,11,17,30,185.0,123.0,1.0,32.3,197.0,141.36,98.09
2018,7,11,17,45,246.0,111.0,0.9,31.8,194.5,127.15,84.5
2018,7,11,18,0,307.0,99.0,0.8,31.3,192.0,101.84,64.08
2018,7,11,18,15,296.5,82.5,0.8,31.3,158.0,68.83,44.34
2018,7,11,18,30,286.0,66.0,0.8,31.3,124.0,48.61,34.85
2018,7,11,18,45,217.0,52.5,0.75,29.95,89.5,39.63,27.14
2018,7,11,19,0,148.0,39.0,0.7,28.6,55.0,32.04,19.96
2018,7,11,19,15,76.0,22.5,0.65,28.4,30.5,18.88,1.43
2018,7,11,19,30,4.0,6.0,0.6,28.2,6.0,5.9,0.0
2018,7,11,19,45,2.0,3.0,0.6,28.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,12,5,15,9.0,6.5,1.6,22.5,7.0,7.13,0.0
2018,7,12,5,30,18.0,13.0,1.7,22.7,14.0,15.72,0.0
2018,7,12,5,45,84.0,34.5,1.8,22.85,45.5,56.22,33.52
2018,7,12,6,0,150.0,56.0,1.9,23.0,77.0,99.91,69.53
2018,7,12,6,15,184.0,72.5,2.0,23.3,109.0,135.39,99.62
2018,7,12,6,30,218.0,89.0,2.1,23.6,141.0,174.54,132.73
2018,7,12,6,45,264.5,108.0,2.15,23.85,186.5,225.02,174.4
2018,7,12,7,0,311.0,127.0,2.2,24.1,232.0,280.12,219.1
2018,7,12,7,15,378.0,138.5,2.2,24.65,287.0,347.08,271.79
2018,7,12,7,30,445.0,150.0,2.2,25.2,342.0,415.53,324.38
2018,7,12,7,45,362.0,175.0,2.2,25.75,344.0,407.57,317.06
2018,7,12,8,0,279.0,200.0,2.2,26.3,346.0,396.97,307.14
2018,7,12,8,15,162.0,217.0,2.15,26.9,303.5,339.58,260.96
2018,7,12,8,30,45.0,234.0,2.1,27.5,261.0,271.41,205.81
2018,7,12,8,45,100.5,265.0,2.1,28.15,332.5,348.12,263.58
2018,7,12,9,0,156.0,296.0,2.1,28.8,404.0,435.98,327.21
2018,7,12,9,15,383.0,258.0,2.05,29.25,544.5,606.58,452.11
2018,7,12,9,30,610.0,220.0,2.0,29.7,685.0,779.1,571.34
2018,7,12,9,45,638.0,219.0,1.9,30.15,726.5,819.9,594.64
2018,7,12,10,0,666.0,218.0,1.8,30.6,768.0,859.91,617.56
2018,7,12,10,15,675.0,222.5,1.75,30.9,797.5,886.57,632.03
2018,7,12,10,30,684.0,227.0,1.7,31.2,827.0,911.1,645.13
2018,7,12,10,45,690.0,230.5,1.65,31.5,850.0,929.4,654.24
2018,7,12,11,0,696.0,234.0,1.6,31.8,873.0,945.23,661.83
