Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,15,701.0,236.0,1.55,32.0,890.0,955.95,666.56
2018,7,12,11,30,706.0,238.0,1.5,32.2,907.0,964.02,669.75
2018,7,12,11,45,708.0,239.5,1.45,32.35,916.5,965.86,669.37
2018,7,12,12,0,710.0,241.0,1.4,32.5,926.0,964.97,667.47
2018,7,12,12,15,725.0,230.5,1.45,32.6,931.5,962.1,666.05
2018,7,12,12,30,740.0,220.0,1.5,32.7,937.0,956.38,662.99
2018,7,12,12,45,715.0,227.0,1.5,32.85,916.5,926.64,644.48
2018,7,12,13,0,690.0,234.0,1.5,33.0,896.0,895.06,625.05
2018,7,12,13,15,536.5,307.5,1.55,32.95,818.5,807.95,567.97
2018,7,12,13,30,383.0,381.0,1.6,32.9,741.0,724.73,511.4
2018,7,12,13,45,279.5,407.5,1.6,32.9,667.0,644.54,457.04
2018,7,12,14,0,176.0,434.0,1.6,32.9,593.0,570.1,405.32
2018,7,12,14,15,239.5,400.0,1.65,32.8,609.5,581.14,415.92
2018,7,12,14,30,303.0,366.0,1.7,32.7,626.0,586.68,422.01
2018,7,12,14,45,505.5,274.0,1.75,32.65,688.5,634.97,459.93
2018,7,12,15,0,708.0,182.0,1.8,32.6,751.0,665.91,484.71
2018,7,12,15,15,703.5,175.5,1.8,32.4,717.5,624.09,455.83
2018,7,12,15,30,699.0,169.0,1.8,32.2,684.0,581.26,426.09
2018,7,12,15,45,681.0,165.0,1.85,32.05,642.0,532.38,391.3
2018,7,12,16,0,663.0,161.0,1.9,31.9,600.0,484.13,355.98
2018,7,12,16,15,641.5,156.0,1.85,31.65,555.0,434.23,318.31
2018,7,12,16,30,620.0,151.0,1.8,31.4,510.0,385.79,280.76
2018,7,12,16,45,592.0,144.5,1.8,31.1,462.5,335.38,241.14
2018,7,12,17,0,564.0,138.0,1.8,30.8,415.0,287.59,202.78
2018,7,12,17,15,531.0,129.0,1.7,30.35,366.5,238.99,163.72
2018,7,12,17,30,498.0,120.0,1.6,29.9,318.0,193.74,127.67
2018,7,12,17,45,455.0,109.5,1.5,29.45,270.5,149.44,94.24
2018,7,12,18,0,412.0,99.0,1.4,29.0,223.0,109.92,67.41
2018,7,12,18,15,354.0,86.0,1.4,29.0,178.0,72.82,47.18
2018,7,12,18,30,296.0,73.0,1.4,29.0,133.0,54.28,39.95
2018,7,12,18,45,225.0,57.0,1.15,27.45,95.0,43.38,30.55
2018,7,12,19,0,154.0,41.0,0.9,25.9,57.0,33.56,21.4
2018,7,12,19,15,89.0,24.5,0.9,25.6,32.5,20.44,1.38
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,7.86,0.0
2018,7,12,19,45,12.0,4.0,0.95,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,5,15,16.5,5.0,1.3,20.1,6.0,6.26,0.0
2018,7,13,5,30,33.0,10.0,1.4,20.5,12.0,15.14,0.0
2018,7,13,5,45,47.0,13.5,1.55,20.9,19.0,24.33,10.97
2018,7,13,6,0,61.0,17.0,1.7,21.3,26.0,33.71,19.73
2018,7,13,6,15,30.5,15.0,1.7,21.85,19.5,25.54,14.7
2018,7,13,6,30,0.0,13.0,1.7,22.4,13.0,12.53,4.77
2018,7,13,6,45,0.0,33.0,1.75,23.0,33.0,31.85,20.8
2018,7,13,7,0,0.0,53.0,1.8,23.6,53.0,51.2,36.64
2018,7,13,7,15,0.0,76.5,1.8,24.2,76.5,74.07,55.07
2018,7,13,7,30,0.0,100.0,1.8,24.8,100.0,97.4,73.51
2018,7,13,7,45,1.0,123.0,1.8,25.4,123.5,120.91,91.75
2018,7,13,8,0,2.0,146.0,1.8,26.0,147.0,144.54,109.74
2018,7,13,8,15,3.5,155.5,1.75,26.55,157.5,154.92,117.18
2018,7,13,8,30,5.0,165.0,1.7,27.1,168.0,165.45,124.68
2018,7,13,8,45,13.5,196.0,1.65,27.65,205.0,203.23,153.08
2018,7,13,9,0,22.0,227.0,1.6,28.2,242.0,241.68,181.35
2018,7,13,9,15,70.5,277.0,1.6,28.6,330.0,340.86,255.13
2018,7,13,9,30,119.0,327.0,1.6,29.0,418.0,445.02,329.6
2018,7,13,9,45,236.0,340.5,1.6,29.45,531.5,574.98,421.58
2018,7,13,10,0,353.0,354.0,1.6,29.9,645.0,702.4,507.86
2018,7,13,10,15,392.0,354.5,1.6,30.2,689.0,746.33,535.38
2018,7,13,10,30,431.0,355.0,1.6,30.5,733.0,797.4,567.62
2018,7,13,10,45,454.5,362.0,1.6,30.75,770.5,832.6,588.93
2018,7,13,11,0,478.0,369.0,1.6,31.0,808.0,866.55,609.35
2018,7,13,11,15,474.5,381.5,1.6,31.25,824.0,877.59,614.55
2018,7,13,11,30,471.0,394.0,1.6,31.5,840.0,886.53,618.7
2018,7,13,11,45,461.0,398.0,1.6,31.7,838.5,878.34,612.45
2018,7,13,12,0,451.0,402.0,1.6,31.9,837.0,868.22,605.23
2018,7,13,12,15,503.0,373.5,1.6,32.0,859.5,885.38,617.44
2018,7,13,12,30,555.0,345.0,1.6,32.1,882.0,899.81,627.64
2018,7,13,12,45,536.0,358.5,1.6,32.2,875.0,884.16,616.77
2018,7,13,13,0,517.0,372.0,1.6,32.3,868.0,866.94,605.24
2018,7,13,13,15,551.0,345.0,1.6,32.35,867.5,858.19,601.16
2018,7,13,13,30,585.0,318.0,1.6,32.4,867.0,846.35,595.0
2018,7,13,13,45,537.0,334.5,1.6,32.45,830.0,801.35,565.29
2018,7,13,14,0,489.0,351.0,1.6,32.5,793.0,757.17,536.09
2018,7,13,14,15,467.0,345.5,1.55,32.45,757.5,714.68,508.4
2018,7,13,14,30,445.0,340.0,1.5,32.4,722.0,672.48,480.55
2018,7,13,14,45,469.5,310.0,1.5,32.35,699.5,642.22,461.82
2018,7,13,15,0,494.0,280.0,1.5,32.3,677.0,609.15,440.66
2018,7,13,15,15,552.5,243.0,1.5,32.15,666.5,588.84,428.28
2018,7,13,15,30,611.0,206.0,1.5,32.0,656.0,562.4,410.88
2018,7,13,15,45,604.0,193.5,1.45,31.85,616.0,515.78,377.63
2018,7,13,16,0,597.0,181.0,1.4,31.7,576.0,468.94,343.48
2018,7,13,16,15,586.5,170.5,1.4,31.4,534.5,422.28,308.84
2018,7,13,16,30,576.0,160.0,1.4,31.1,493.0,376.06,273.45
2018,7,13,16,45,591.0,142.5,1.4,30.8,457.5,333.01,239.01
2018,7,13,17,0,606.0,125.0,1.4,30.5,422.0,288.03,201.89
2018,7,13,17,15,548.0,121.0,1.25,29.95,366.5,235.7,160.53
2018,7,13,17,30,490.0,117.0,1.1,29.4,311.0,189.43,124.59
2018,7,13,17,45,445.0,106.0,1.0,28.8,263.0,144.92,91.2
2018,7,13,18,0,400.0,95.0,0.9,28.2,215.0,105.43,64.48
2018,7,13,18,15,337.5,81.0,0.9,28.2,169.0,68.16,44.0
2018,7,13,18,30,275.0,67.0,0.9,28.2,123.0,49.49,36.07
2018,7,13,18,45,223.5,53.0,0.8,26.3,90.0,40.13,27.99
2018,7,13,19,0,172.0,39.0,0.7,24.4,57.0,30.25,18.84
2018,7,13,19,15,101.5,23.5,0.7,24.05,32.5,19.65,0.33
2018,7,13,19,30,31.0,8.0,0.7,23.7,8.0,7.86,0.0
2018,7,13,19,45,15.5,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,14,5,15,25.0,8.5,0.85,19.2,9.5,10.36,0.0
2018,7,14,5,30,50.0,17.0,0.9,19.7,19.0,24.91,0.0
2018,7,14,5,45,124.0,35.5,1.0,20.15,50.0,64.89,38.23
2018,7,14,6,0,198.0,54.0,1.1,20.6,81.0,108.89,75.5
2018,7,14,6,15,271.0,69.0,1.05,21.45,123.0,160.06,117.51
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,216.29,163.71
2018,7,14,6,45,387.0,95.5,1.0,23.15,207.5,264.38,203.44
2018,7,14,7,0,430.0,107.0,1.0,24.0,250.0,316.64,245.31
2018,7,14,7,15,432.5,121.0,0.95,24.7,286.0,355.12,275.37
2018,7,14,7,30,435.0,135.0,0.9,25.4,322.0,393.2,303.85
2018,7,14,7,45,526.0,135.5,0.8,26.1,389.5,469.33,359.54
2018,7,14,8,0,617.0,136.0,0.7,26.8,457.0,556.3,420.23
2018,7,14,8,15,642.0,141.5,0.7,27.3,504.5,606.89,453.91
2018,7,14,8,30,667.0,147.0,0.7,27.8,552.0,658.01,487.28
2018,7,14,8,45,685.5,152.5,0.7,28.35,597.0,704.38,516.33
2018,7,14,9,0,704.0,158.0,0.7,28.9,642.0,750.21,543.6
2018,7,14,9,15,727.0,157.5,0.7,29.3,684.5,792.6,568.21
2018,7,14,9,30,750.0,157.0,0.7,29.7,727.0,834.19,591.92
2018,7,14,9,45,761.0,158.0,0.7,30.05,761.0,862.62,607.18
2018,7,14,10,0,772.0,159.0,0.7,30.4,795.0,892.02,623.06
2018,7,14,10,15,738.5,180.5,0.7,30.7,807.0,902.04,627.09
2018,7,14,10,30,705.0,202.0,0.7,31.0,819.0,904.93,627.12
2018,7,14,10,45,583.5,263.0,0.7,31.3,783.5,858.41,595.7
2018,7,14,11,0,462.0,324.0,0.7,31.6,748.0,804.55,558.13
2018,7,14,11,15,573.0,281.5,0.7,31.85,817.0,874.62,604.08
2018,7,14,11,30,684.0,239.0,0.7,32.1,886.0,943.0,645.35
2018,7,14,11,45,670.5,250.5,0.7,32.3,890.5,939.54,641.51
2018,7,14,12,0,657.0,262.0,0.7,32.5,895.0,933.36,637.14
2018,7,14,12,15,725.5,222.0,0.65,32.65,922.5,954.05,648.05
2018,7,14,12,30,794.0,182.0,0.6,32.8,950.0,968.04,654.59
2018,7,14,12,45,649.0,256.5,0.6,33.0,882.0,892.36,608.92
2018,7,14,13,0,504.0,331.0,0.6,33.2,814.0,814.43,557.96
2018,7,14,13,15,536.0,312.5,0.6,33.25,820.5,812.56,558.74
2018,7,14,13,30,568.0,294.0,0.6,33.3,827.0,807.25,556.45
2018,7,14,13,45,474.5,342.0,0.6,33.35,780.5,753.91,520.74
2018,7,14,14,0,381.0,390.0,0.6,33.4,734.0,702.24,486.25
2018,7,14,14,15,453.0,331.5,0.6,33.4,729.0,690.13,481.73
2018,7,14,14,30,525.0,273.0,0.6,33.4,724.0,671.37,472.24
2018,7,14,14,45,524.5,264.0,0.6,33.35,699.5,639.6,452.06
2018,7,14,15,0,524.0,255.0,0.6,33.3,675.0,606.68,430.87
2018,7,14,15,15,536.0,236.0,0.6,33.15,647.5,571.56,408.26
2018,7,14,15,30,548.0,217.0,0.6,33.0,620.0,534.46,383.67
2018,7,14,15,45,547.5,207.0,0.6,32.9,589.0,496.68,357.55
2018,7,14,16,0,547.0,197.0,0.6,32.8,558.0,458.11,330.1
2018,7,14,16,15,511.0,193.5,0.6,32.55,511.0,408.47,294.28
2018,7,14,16,30,475.0,190.0,0.6,32.3,464.0,361.87,259.91
2018,7,14,16,45,554.5,151.0,0.6,32.05,443.0,327.8,232.39
2018,7,14,17,0,634.0,112.0,0.6,31.8,422.0,284.35,195.88
2018,7,14,17,15,582.0,108.5,0.6,31.25,368.0,232.36,155.19
2018,7,14,17,30,530.0,105.0,0.6,30.7,314.0,185.96,119.29
2018,7,14,17,45,499.5,93.5,0.6,30.2,268.0,140.94,85.15
2018,7,14,18,0,469.0,82.0,0.6,29.7,222.0,99.45,56.88
2018,7,14,18,15,442.5,70.0,0.6,29.7,182.0,61.21,36.71
2018,7,14,18,30,416.0,58.0,0.6,29.7,142.0,42.48,29.99
2018,7,14,18,45,322.5,47.5,0.6,27.8,101.5,35.75,24.16
2018,7,14,19,0,229.0,37.0,0.6,25.9,61.0,28.64,17.35
2018,7,14,19,15,128.5,22.5,0.6,25.5,34.5,17.73,0.0
2018,7,14,19,30,28.0,8.0,0.6,25.1,8.0,7.86,0.0
2018,7,14,19,45,14.0,4.0,0.65,24.7,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,32.0,8.0,1.0,20.25,9.5,10.38,0.0
2018,7,15,5,30,64.0,16.0,1.1,20.8,19.0,23.98,0.0
2018,7,15,5,45,150.0,32.5,1.2,21.4,50.0,68.81,39.48
2018,7,15,6,0,236.0,49.0,1.3,22.0,81.0,115.08,78.61
2018,7,15,6,15,317.5,61.5,1.35,22.8,124.0,165.17,119.79
2018,7,15,6,30,399.0,74.0,1.4,23.6,167.0,224.09,168.38
2018,7,15,6,45,454.5,83.0,1.45,24.45,214.0,277.31,212.46
2018,7,15,7,0,510.0,92.0,1.5,25.3,261.0,338.29,261.44
2018,7,15,7,15,550.5,99.0,1.5,26.1,310.0,392.87,304.13
2018,7,15,7,30,591.0,106.0,1.5,26.9,359.0,450.59,347.7
2018,7,15,7,45,576.5,123.5,1.5,27.75,396.0,489.37,375.29
2018,7,15,8,0,562.0,141.0,1.5,28.6,433.0,525.57,399.92
2018,7,15,8,15,567.0,154.5,1.4,29.2,474.0,568.41,428.43
2018,7,15,8,30,572.0,168.0,1.3,29.8,515.0,610.27,455.12
2018,7,15,8,45,560.0,190.0,1.2,30.4,551.5,643.75,474.77
2018,7,15,9,0,548.0,212.0,1.1,31.0,588.0,677.95,494.12
2018,7,15,9,15,581.0,213.0,1.05,31.4,634.0,727.99,525.27
2018,7,15,9,30,614.0,214.0,1.0,31.8,680.0,775.69,553.98
2018,7,15,9,45,661.5,203.0,0.9,32.25,727.5,823.72,581.47
2018,7,15,10,0,709.0,192.0,0.8,32.7,775.0,871.78,607.16
2018,7,15,10,15,628.0,246.0,0.8,33.0,777.0,865.97,600.58
2018,7,15,10,30,547.0,300.0,0.8,33.3,779.0,852.29,588.19
2018,7,15,10,45,556.5,302.5,0.8,33.6,801.5,871.0,598.65
2018,7,15,11,0,566.0,305.0,0.8,33.9,824.0,887.81,607.5
2018,7,15,11,15,575.5,301.5,0.85,34.1,837.5,897.17,613.13
2018,7,15,11,30,585.0,298.0,0.9,34.3,851.0,903.62,617.15
2018,7,15,11,45,551.5,318.0,0.9,34.55,844.0,888.03,605.7
2018,7,15,12,0,518.0,338.0,0.9,34.8,837.0,870.88,593.6
2018,7,15,12,15,501.5,355.5,0.95,34.9,839.5,866.03,590.5
2018,7,15,12,30,485.0,373.0,1.0,35.0,842.0,859.22,586.08
2018,7,15,12,45,576.5,317.0,1.0,35.15,871.5,882.25,602.81
2018,7,15,13,0,668.0,261.0,1.0,35.3,901.0,901.01,616.44
2018,7,15,13,15,654.0,263.0,1.0,35.35,883.0,873.48,599.22
2018,7,15,13,30,640.0,265.0,1.0,35.4,865.0,844.4,581.47
2018,7,15,13,45,600.5,279.0,1.0,35.45,832.5,803.16,555.37
2018,7,15,14,0,561.0,293.0,1.0,35.5,800.0,762.65,529.54
2018,7,15,14,15,659.0,233.0,1.0,35.4,811.0,763.32,533.44
2018,7,15,14,30,757.0,173.0,1.0,35.3,822.0,755.96,531.04
2018,7,15,14,45,730.0,177.5,1.0,35.25,783.5,708.9,500.95
2018,7,15,15,0,703.0,182.0,1.0,35.2,745.0,662.28,470.46
2018,7,15,15,15,705.0,171.5,1.0,35.0,713.0,621.08,443.69
2018,7,15,15,30,707.0,161.0,1.0,34.8,681.0,578.33,415.04
2018,7,15,15,45,607.5,186.5,1.0,34.65,614.0,510.99,367.68
2018,7,15,16,0,508.0,212.0,1.0,34.5,547.0,451.75,325.37
2018,7,15,16,15,449.0,211.5,1.0,34.2,491.5,396.16,285.57
2018,7,15,16,30,390.0,211.0,1.0,33.9,436.0,346.02,249.04
2018,7,15,16,45,482.0,171.5,0.95,33.6,424.0,320.18,227.58
2018,7,15,17,0,574.0,132.0,0.9,33.3,412.0,284.33,196.67
2018,7,15,17,15,469.5,129.5,0.85,32.7,341.5,223.7,151.62
2018,7,15,17,30,365.0,127.0,0.8,32.1,271.0,173.95,115.91
2018,7,15,17,45,249.0,106.5,0.7,31.5,198.5,123.21,81.29
2018,7,15,18,0,133.0,86.0,0.6,30.9,126.0,85.72,57.88
2018,7,15,18,15,188.5,78.5,0.6,30.9,123.0,67.02,45.08
2018,7,15,18,30,244.0,71.0,0.6,30.9,120.0,56.37,41.29
2018,7,15,18,45,191.0,55.5,0.55,29.55,87.0,44.77,31.34
2018,7,15,19,0,138.0,40.0,0.5,28.2,54.0,32.76,20.33
2018,7,15,19,15,78.0,23.5,0.5,28.0,30.5,19.62,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,6.88,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.45,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.4,22.85,2.0,1.97,0.0
2018,7,16,5,30,0.0,4.0,0.4,23.0,4.0,3.93,0.0
2018,7,16,5,45,0.0,7.0,0.45,23.15,7.0,6.74,0.0
2018,7,16,6,0,0.0,10.0,0.5,23.3,10.0,9.64,2.11
2018,7,16,6,15,0.0,12.5,0.55,23.6,12.5,12.05,4.25
2018,7,16,6,30,0.0,15.0,0.6,23.9,15.0,14.46,6.32
2018,7,16,6,45,0.0,26.0,0.65,24.15,26.0,25.09,15.14
2018,7,16,7,0,0.0,37.0,0.7,24.4,37.0,35.72,23.86
2018,7,16,7,15,0.0,52.5,0.75,25.0,52.5,50.72,35.96
2018,7,16,7,30,0.0,68.0,0.8,25.6,68.0,65.73,47.85
2018,7,16,7,45,2.5,107.0,0.9,26.2,108.5,105.71,79.42
2018,7,16,8,0,5.0,146.0,1.0,26.8,149.0,146.53,110.85
2018,7,16,8,15,68.5,203.0,1.05,27.3,244.5,253.75,193.62
2018,7,16,8,30,132.0,260.0,1.1,27.8,340.0,369.74,279.3
2018,7,16,8,45,157.0,286.0,1.15,28.3,388.5,421.24,315.13
2018,7,16,9,0,182.0,312.0,1.2,28.8,437.0,474.13,351.6
2018,7,16,9,15,202.5,330.5,1.3,29.1,477.5,516.34,380.46
2018,7,16,9,30,223.0,349.0,1.4,29.4,518.0,559.22,409.47
2018,7,16,9,45,207.0,367.5,1.5,29.7,530.5,569.68,415.04
2018,7,16,10,0,191.0,386.0,1.6,30.0,543.0,578.52,419.71
2018,7,16,10,15,178.5,405.0,1.65,30.25,556.0,589.69,425.88
2018,7,16,10,30,166.0,424.0,1.7,30.5,569.0,599.59,431.17
2018,7,16,10,45,227.0,428.5,1.8,30.8,633.0,665.02,476.28
2018,7,16,11,0,288.0,433.0,1.9,31.1,697.0,738.54,525.34
2018,7,16,11,15,240.5,452.0,1.95,31.25,675.0,711.19,504.82
2018,7,16,11,30,193.0,471.0,2.0,31.4,653.0,675.37,479.55
2018,7,16,11,45,215.0,471.5,2.05,31.55,676.5,695.99,493.86
2018,7,16,12,0,237.0,472.0,2.1,31.7,700.0,715.62,507.06
2018,7,16,12,15,288.5,456.0,2.15,31.85,734.0,751.71,532.0
2018,7,16,12,30,340.0,440.0,2.2,32.0,768.0,780.15,551.77
2018,7,16,12,45,306.5,450.5,2.25,32.1,745.0,750.54,531.35
2018,7,16,13,0,273.0,461.0,2.3,32.2,722.0,720.66,511.07
2018,7,16,13,15,381.5,392.0,2.3,32.3,752.0,744.48,530.82
2018,7,16,13,30,490.0,323.0,2.3,32.4,782.0,765.6,548.08
2018,7,16,13,45,535.0,297.0,2.35,32.5,788.0,763.54,548.14
2018,7,16,14,0,580.0,271.0,2.4,32.6,794.0,757.32,545.54
2018,7,16,14,15,564.0,265.5,2.4,32.65,762.0,717.18,518.72
2018,7,16,14,30,548.0,260.0,2.4,32.7,730.0,676.66,491.55
2018,7,16,14,45,505.5,260.5,2.4,32.75,681.0,622.26,454.03
2018,7,16,15,0,463.0,261.0,2.4,32.8,632.0,569.82,417.37
2018,7,16,15,15,581.5,206.0,2.35,32.65,648.5,572.94,421.77
2018,7,16,15,30,700.0,151.0,2.3,32.5,665.0,564.58,416.91
2018,7,16,15,45,623.0,166.0,2.3,32.4,603.0,500.42,369.78
2018,7,16,16,0,546.0,181.0,2.3,32.3,541.0,442.58,326.75
2018,7,16,16,15,357.0,209.0,2.3,32.05,437.5,351.77,259.6
2018,7,16,16,30,168.0,237.0,2.3,31.8,334.0,284.44,210.15
2018,7,16,16,45,127.0,188.0,2.25,31.55,257.5,216.26,159.58
2018,7,16,17,0,86.0,139.0,2.2,31.3,181.0,152.78,111.91
2018,7,16,17,15,97.0,130.5,2.1,30.8,172.5,141.77,103.03
2018,7,16,17,30,108.0,122.0,2.0,30.3,164.0,129.4,92.84
2018,7,16,17,45,199.5,111.0,1.9,29.85,175.0,120.17,81.93
2018,7,16,18,0,291.0,100.0,1.8,29.4,186.0,104.52,67.71
2018,7,16,18,15,221.5,84.0,1.8,29.4,142.0,71.61,48.7
2018,7,16,18,30,152.0,68.0,1.8,29.4,98.0,54.1,39.69
2018,7,16,18,45,171.5,51.5,1.55,27.95,76.0,41.75,29.05
2018,7,16,19,0,191.0,35.0,1.3,26.5,54.0,27.04,15.86
2018,7,16,19,15,108.5,20.5,1.3,26.25,30.0,16.1,0.0
2018,7,16,19,30,26.0,6.0,1.3,26.0,6.0,5.9,0.0
2018,7,16,19,45,13.0,3.0,1.35,25.8,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.4,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.35,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.25,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.2,22.65,9.0,7.86,0.0
2018,7,17,5,30,57.0,16.0,1.3,23.0,18.0,22.92,0.0
2018,7,17,5,45,136.5,32.0,1.45,23.35,47.5,65.3,35.94
2018,7,17,6,0,216.0,48.0,1.6,23.7,77.0,108.83,73.56
2018,7,17,6,15,289.0,61.5,1.65,24.25,117.5,156.26,112.64
2018,7,17,6,30,362.0,75.0,1.7,24.8,158.0,211.64,158.45
2018,7,17,6,45,405.5,86.5,1.8,25.4,201.5,260.79,199.53
2018,7,17,7,0,449.0,98.0,1.9,26.0,245.0,314.16,243.01
2018,7,17,7,15,504.0,103.5,1.9,26.55,295.5,370.69,287.75
2018,7,17,7,30,559.0,109.0,1.9,27.1,346.0,435.13,337.08
2018,7,17,7,45,592.0,115.0,1.95,27.65,395.0,488.65,376.97
2018,7,17,8,0,625.0,121.0,2.0,28.2,444.0,544.04,417.09
2018,7,17,8,15,614.5,136.0,2.0,28.6,480.0,580.75,442.14
2018,7,17,8,30,604.0,151.0,2.0,29.0,516.0,615.02,464.81
2018,7,17,8,45,661.5,143.0,2.05,29.35,571.5,674.51,506.24
2018,7,17,9,0,719.0,135.0,2.1,29.7,627.0,736.28,546.52
2018,7,17,9,15,647.5,174.0,2.1,29.9,638.0,742.5,548.45
2018,7,17,9,30,576.0,213.0,2.1,30.1,649.0,741.1,544.41
2018,7,17,9,45,656.5,188.0,2.1,30.35,708.0,802.95,585.49
2018,7,17,10,0,737.0,163.0,2.1,30.6,767.0,863.13,622.75
2018,7,17,10,15,741.5,165.0,2.15,30.75,792.5,884.61,635.18
2018,7,17,10,30,746.0,167.0,2.2,30.9,818.0,903.63,646.4
2018,7,17,10,45,777.5,157.5,2.2,31.0,853.0,934.5,664.9
2018,7,17,11,0,809.0,148.0,2.2,31.1,888.0,963.31,681.87
2018,7,17,11,15,815.0,148.0,2.2,31.25,905.5,968.34,683.78
2018,7,17,11,30,821.0,148.0,2.2,31.4,923.0,976.46,687.95
2018,7,17,11,45,684.0,226.5,2.2,31.55,877.0,928.51,656.98
2018,7,17,12,0,547.0,305.0,2.2,31.7,831.0,866.35,614.31
2018,7,17,12,15,504.5,330.0,2.2,31.85,816.0,843.47,598.23
2018,7,17,12,30,462.0,355.0,2.2,32.0,801.0,818.92,580.71
2018,7,17,12,45,632.0,258.0,2.2,32.15,864.5,877.54,623.82
2018,7,17,13,0,802.0,161.0,2.2,32.3,928.0,926.49,654.56
2018,7,17,13,15,752.0,181.0,2.15,32.4,893.0,881.58,625.18
2018,7,17,13,30,702.0,201.0,2.1,32.5,858.0,837.88,597.25
2018,7,17,13,45,704.5,200.0,2.05,32.55,847.5,817.73,584.55
2018,7,17,14,0,707.0,199.0,2.0,32.6,837.0,795.29,570.16
2018,7,17,14,15,608.0,242.0,2.0,32.6,779.0,730.48,526.16
2018,7,17,14,30,509.0,285.0,2.0,32.6,721.0,670.29,484.1
2018,7,17,14,45,432.0,310.5,1.95,32.6,670.5,615.07,445.27
2018,7,17,15,0,355.0,336.0,1.9,32.6,620.0,565.1,409.59
2018,7,17,15,15,209.0,312.0,1.9,32.45,477.0,431.19,315.12
2018,7,17,15,30,63.0,288.0,1.9,32.3,334.0,310.59,227.65
2018,7,17,15,45,56.0,252.0,1.85,32.2,291.0,269.17,198.27
2018,7,17,16,0,49.0,216.0,1.8,32.1,248.0,228.66,168.83
2018,7,17,16,15,95.0,200.5,1.75,31.85,257.0,229.73,170.17
2018,7,17,16,30,141.0,185.0,1.7,31.6,266.0,227.83,168.46
2018,7,17,16,45,157.5,189.5,1.65,31.35,272.5,228.15,167.98
2018,7,17,17,0,174.0,194.0,1.6,31.1,279.0,225.88,165.23
2018,7,17,17,15,173.5,171.5,1.45,30.65,248.0,194.59,140.83
2018,7,17,17,30,173.0,149.0,1.3,30.2,217.0,163.53,116.54
2018,7,17,17,45,200.5,127.0,1.15,29.75,194.5,133.0,91.75
2018,7,17,18,0,228.0,105.0,1.0,29.3,172.0,103.4,69.0
2018,7,17,18,15,208.0,86.5,1.0,29.3,138.5,72.91,50.03
2018,7,17,18,30,188.0,68.0,1.0,29.3,105.0,54.13,39.7
2018,7,17,18,45,157.0,51.0,0.8,28.15,76.0,41.36,28.69
2018,7,17,19,0,126.0,34.0,0.6,27.0,47.0,28.14,16.61
2018,7,17,19,15,75.0,20.5,0.65,26.75,27.0,17.24,0.0
2018,7,17,19,30,24.0,7.0,0.7,26.5,7.0,6.88,0.0
2018,7,17,19,45,12.0,3.5,0.7,26.25,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.4,22.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,18,5,15,30.0,7.5,1.55,21.0,8.5,0.0,0.0
2018,7,18,5,30,60.0,15.0,1.6,21.1,17.0,22.23,0.0
2018,7,18,5,45,164.5,29.5,1.65,21.25,48.0,67.02,35.81
2018,7,18,6,0,269.0,44.0,1.7,21.4,79.0,116.52,78.43
2018,7,18,6,15,323.0,56.0,1.75,21.75,116.5,159.67,115.53
2018,7,18,6,30,377.0,68.0,1.8,22.1,154.0,208.7,157.54
2018,7,18,6,45,451.5,75.5,1.9,22.45,204.5,268.62,207.69
2018,7,18,7,0,526.0,83.0,2.0,22.8,255.0,334.4,261.75
2018,7,18,7,15,519.5,98.5,2.05,23.35,293.0,375.28,295.1
2018,7,18,7,30,513.0,114.0,2.1,23.9,331.0,411.78,323.86
2018,7,18,7,45,433.0,146.5,2.2,24.5,346.0,424.06,332.26
2018,7,18,8,0,353.0,179.0,2.3,25.1,361.0,420.89,328.22
2018,7,18,8,15,484.0,164.5,2.25,25.6,440.5,517.79,401.27
2018,7,18,8,30,615.0,150.0,2.2,26.1,520.0,621.61,476.46
2018,7,18,8,45,676.0,142.0,2.15,26.65,578.5,684.2,519.18
2018,7,18,9,0,737.0,134.0,2.1,27.2,637.0,749.31,560.89
2018,7,18,9,15,782.0,124.5,2.0,27.6,688.5,799.47,591.29
2018,7,18,9,30,827.0,115.0,1.9,28.0,740.0,847.63,619.69
2018,7,18,9,45,835.5,119.0,1.8,28.4,777.0,882.05,638.46
2018,7,18,10,0,844.0,123.0,1.7,28.8,814.0,914.16,655.48
2018,7,18,10,15,853.0,123.5,1.6,29.2,845.0,940.6,668.59
2018,7,18,10,30,862.0,124.0,1.5,29.6,876.0,964.46,679.89
2018,7,18,10,45,870.0,124.0,1.4,30.0,901.0,984.08,688.38
2018,7,18,11,0,878.0,124.0,1.3,30.4,926.0,1000.8,695.0
2018,7,18,11,15,665.0,223.0,1.2,30.75,837.0,906.36,633.88
2018,7,18,11,30,452.0,322.0,1.1,31.1,748.0,794.46,557.25
2018,7,18,11,45,493.0,324.0,1.0,31.45,793.5,835.68,582.75
2018,7,18,12,0,534.0,326.0,0.9,31.8,839.0,874.77,604.59
2018,7,18,12,15,533.5,327.0,0.85,32.05,840.5,869.19,599.13
2018,7,18,12,30,533.0,328.0,0.8,32.3,842.0,861.52,593.0
2018,7,18,12,45,441.0,363.0,0.75,32.55,787.0,797.22,549.63
2018,7,18,13,0,349.0,398.0,0.7,32.8,732.0,730.48,504.96
2018,7,18,13,15,375.0,364.5,0.7,32.9,719.0,714.37,496.66
2018,7,18,13,30,401.0,331.0,0.7,33.0,706.0,693.11,484.52
2018,7,18,13,45,622.0,235.5,0.7,33.1,803.0,780.07,545.5
2018,7,18,14,0,843.0,140.0,0.7,33.2,900.0,850.34,589.11
2018,7,18,14,15,648.0,215.0,0.7,33.15,789.0,737.0,517.26
2018,7,18,14,30,453.0,290.0,0.7,33.1,678.0,631.6,446.41
2018,7,18,14,45,300.5,325.5,0.65,33.1,578.5,532.44,378.48
2018,7,18,15,0,148.0,361.0,0.6,33.1,479.0,445.56,317.23
2018,7,18,15,15,276.0,306.5,0.6,33.0,513.5,468.25,336.38
2018,7,18,15,30,404.0,252.0,0.6,32.9,548.0,479.17,345.62
2018,7,18,15,45,607.0,177.0,0.6,32.75,591.0,501.27,362.18
2018,7,18,16,0,810.0,102.0,0.6,32.6,634.0,504.65,363.72
2018,7,18,16,15,792.0,99.0,0.6,32.3,587.0,451.07,323.88
2018,7,18,16,30,774.0,96.0,0.6,32.0,540.0,398.35,283.77
2018,7,18,16,45,750.5,92.0,0.6,31.75,490.0,343.86,241.12
2018,7,18,17,0,727.0,88.0,0.6,31.5,440.0,291.31,198.82
2018,7,18,17,15,695.5,83.5,0.6,30.95,389.0,235.79,154.22
2018,7,18,17,30,664.0,79.0,0.6,30.4,338.0,186.0,114.25
2018,7,18,17,45,620.5,73.0,0.55,29.8,287.5,136.77,77.1
2018,7,18,18,0,577.0,67.0,0.5,29.2,237.0,92.44,48.03
2018,7,18,18,15,441.5,63.0,0.5,29.2,178.0,53.2,31.45
2018,7,18,18,30,306.0,59.0,0.5,29.2,119.0,43.41,30.81
2018,7,18,18,45,171.5,43.0,0.55,27.15,75.0,32.22,21.23
2018,7,18,19,0,37.0,27.0,0.6,25.1,31.0,24.2,13.57
2018,7,18,19,15,39.5,17.5,0.65,24.7,19.5,15.75,0.0
2018,7,18,19,30,42.0,8.0,0.7,24.3,8.0,7.86,0.0
2018,7,18,19,45,21.0,4.0,0.7,23.9,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,5,15,40.0,7.5,1.3,18.55,9.0,0.0,0.0
2018,7,19,5,30,80.0,15.0,1.4,19.0,18.0,24.62,0.0
2018,7,19,5,45,185.5,29.0,1.45,19.45,49.5,69.72,36.41
2018,7,19,6,0,291.0,43.0,1.5,19.9,81.0,120.23,80.89
2018,7,19,6,15,383.0,53.0,1.55,20.8,126.0,174.36,125.92
2018,7,19,6,30,475.0,63.0,1.6,21.7,171.0,237.92,178.94
2018,7,19,6,45,463.5,77.0,1.6,22.55,204.5,274.41,211.49
2018,7,19,7,0,452.0,91.0,1.6,23.4,238.0,306.98,239.41
2018,7,19,7,15,389.0,117.5,1.7,24.3,259.5,327.77,256.6
2018,7,19,7,30,326.0,144.0,1.8,25.2,281.0,335.4,262.26
2018,7,19,7,45,504.0,126.5,1.9,26.05,370.0,444.36,346.16
2018,7,19,8,0,682.0,109.0,2.0,26.9,459.0,566.68,436.74
2018,7,19,8,15,731.0,106.0,1.95,27.4,515.5,627.2,478.9
2018,7,19,8,30,780.0,103.0,1.9,27.9,572.0,688.69,519.78
2018,7,19,8,45,782.0,112.0,1.85,28.35,613.5,730.65,545.34
2018,7,19,9,0,784.0,121.0,1.8,28.8,655.0,770.59,569.15
2018,7,19,9,15,786.5,128.5,1.7,29.2,693.0,807.16,589.91
2018,7,19,9,30,789.0,136.0,1.6,29.6,731.0,841.45,608.74
2018,7,19,9,45,825.0,127.0,1.55,29.95,776.5,885.78,634.28
2018,7,19,10,0,861.0,118.0,1.5,30.3,822.0,924.27,655.53
2018,7,19,10,15,855.5,127.5,1.45,30.6,849.5,946.88,666.72
2018,7,19,10,30,850.0,137.0,1.4,30.9,877.0,966.17,675.96
2018,7,19,10,45,847.5,143.5,1.35,31.2,899.0,982.0,683.07
2018,7,19,11,0,845.0,150.0,1.3,31.5,921.0,994.63,688.25
2018,7,19,11,15,849.0,151.0,1.25,31.7,938.5,1004.97,692.4
2018,7,19,11,30,853.0,152.0,1.2,31.9,956.0,1012.24,694.77
2018,7,19,11,45,862.0,148.0,1.2,32.15,968.0,1016.4,696.12
2018,7,19,12,0,871.0,144.0,1.2,32.4,980.0,1017.45,695.75
2018,7,19,12,15,870.0,144.5,1.2,32.55,981.0,1009.88,690.68
2018,7,19,12,30,869.0,145.0,1.2,32.7,982.0,999.23,683.99
2018,7,19,12,45,876.0,139.5,1.15,32.8,979.5,987.44,676.04
2018,7,19,13,0,883.0,134.0,1.1,32.9,977.0,972.48,666.31
2018,7,19,13,15,889.5,127.5,1.15,32.95,967.5,952.88,655.67
2018,7,19,13,30,896.0,121.0,1.2,33.0,958.0,930.12,643.12
2018,7,19,13,45,828.0,156.0,1.2,33.0,916.5,881.53,614.01
2018,7,19,14,0,760.0,191.0,1.2,33.0,875.0,831.21,583.72
2018,7,19,14,15,671.5,227.0,1.2,32.95,818.0,767.45,543.38
2018,7,19,14,30,583.0,263.0,1.2,32.9,761.0,706.39,502.6
2018,7,19,14,45,491.5,290.0,1.25,32.85,698.5,639.48,457.77
2018,7,19,15,0,400.0,317.0,1.3,32.8,636.0,577.99,415.69
2018,7,19,15,15,329.0,321.0,1.3,32.65,575.0,515.99,373.02
2018,7,19,15,30,258.0,325.0,1.3,32.5,514.0,458.96,333.12
2018,7,19,15,45,247.0,306.0,1.35,32.35,478.0,420.45,306.73
2018,7,19,16,0,236.0,287.0,1.4,32.2,442.0,385.05,281.83
2018,7,19,16,15,271.0,259.0,1.4,31.85,424.0,358.96,263.27
2018,7,19,16,30,306.0,231.0,1.4,31.5,406.0,331.5,242.67
2018,7,19,16,45,269.5,211.5,1.4,31.2,355.5,282.79,206.35
2018,7,19,17,0,233.0,192.0,1.4,30.9,305.0,237.95,172.68
2018,7,19,17,15,210.5,172.0,1.25,30.25,265.0,203.48,146.45
2018,7,19,17,30,188.0,152.0,1.1,29.6,225.0,168.29,119.78
2018,7,19,17,45,197.5,126.0,1.0,29.0,193.0,131.34,90.81
2018,7,19,18,0,207.0,100.0,0.9,28.4,161.0,97.39,65.34
2018,7,19,18,15,227.5,82.0,0.9,28.4,136.5,69.29,47.4
2018,7,19,18,30,248.0,64.0,0.9,28.4,112.0,47.41,34.23
2018,7,19,18,45,190.5,48.5,0.8,26.4,79.0,36.74,25.03
2018,7,19,19,0,133.0,33.0,0.7,24.4,46.0,27.35,16.0
2018,7,19,19,15,79.0,19.5,0.7,24.05,26.0,16.43,0.0
2018,7,19,19,30,25.0,6.0,0.7,23.7,6.0,5.9,0.0
2018,7,19,19,45,12.5,3.0,0.75,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.1,20.6,2.0,1.97,0.0
2018,7,20,5,45,0.0,4.0,1.2,21.05,4.0,3.85,0.0
2018,7,20,6,0,0.0,6.0,1.3,21.5,6.0,5.78,0.0
2018,7,20,6,15,0.0,8.5,1.4,22.2,8.5,8.19,1.08
2018,7,20,6,30,0.0,11.0,1.5,22.9,11.0,10.6,3.14
2018,7,20,6,45,0.0,25.0,1.65,23.55,25.0,24.12,14.35
2018,7,20,7,0,0.0,39.0,1.8,24.2,39.0,37.65,25.45
2018,7,20,7,15,7.0,85.5,1.85,24.7,88.5,86.67,65.28
2018,7,20,7,30,14.0,132.0,1.9,25.2,138.0,137.88,105.94
2018,7,20,7,45,85.5,172.5,1.95,25.75,215.5,227.09,176.42
2018,7,20,8,0,157.0,213.0,2.0,26.3,293.0,325.49,251.81
2018,7,20,8,15,146.0,237.0,2.05,26.7,317.5,349.95,268.63
2018,7,20,8,30,135.0,261.0,2.1,27.1,342.0,373.07,284.38
2018,7,20,8,45,155.0,283.5,2.1,27.5,383.5,417.05,315.85
2018,7,20,9,0,175.0,306.0,2.1,27.9,425.0,462.07,347.4
2018,7,20,9,15,274.5,306.5,2.1,28.25,507.0,558.73,417.24
2018,7,20,9,30,374.0,307.0,2.1,28.6,589.0,653.58,483.56
2018,7,20,9,45,423.5,307.0,2.1,28.95,641.0,715.32,524.41
2018,7,20,10,0,473.0,307.0,2.1,29.3,693.0,770.95,560.75
2018,7,20,10,15,563.5,271.5,2.1,29.65,749.0,828.65,599.55
2018,7,20,10,30,654.0,236.0,2.1,30.0,805.0,890.58,640.07
2018,7,20,10,45,651.0,244.0,2.1,30.3,824.0,904.48,646.87
2018,7,20,11,0,648.0,252.0,2.1,30.6,843.0,915.75,652.41
2018,7,20,11,15,697.5,226.5,2.1,30.85,873.5,942.21,667.97
2018,7,20,11,30,747.0,201.0,2.1,31.1,904.0,962.35,679.26
2018,7,20,11,45,561.5,309.0,2.1,31.3,840.5,888.85,628.85
2018,7,20,12,0,376.0,417.0,2.1,31.5,777.0,804.22,568.23
2018,7,20,12,15,396.5,411.5,2.05,31.65,792.5,813.85,574.9
2018,7,20,12,30,417.0,406.0,2.0,31.8,808.0,825.6,582.01
2018,7,20,12,45,487.5,360.0,2.0,31.95,827.5,839.21,592.81
2018,7,20,13,0,558.0,314.0,2.0,32.1,847.0,849.02,601.1
2018,7,20,13,15,456.0,364.0,1.95,32.1,795.5,789.01,558.98
2018,7,20,13,30,354.0,414.0,1.9,32.1,744.0,729.28,517.24
2018,7,20,13,45,300.0,414.5,1.9,32.15,690.0,669.8,477.41
2018,7,20,14,0,246.0,415.0,1.9,32.2,636.0,612.48,438.41
2018,7,20,14,15,211.5,409.0,1.85,32.1,595.0,566.93,407.45
2018,7,20,14,30,177.0,403.0,1.8,32.0,554.0,524.27,378.05
2018,7,20,14,45,282.0,354.0,1.8,31.85,584.0,545.54,396.2
2018,7,20,15,0,387.0,305.0,1.8,31.7,614.0,557.75,407.15
2018,7,20,15,15,368.0,303.5,1.75,31.45,585.5,525.04,384.1
2018,7,20,15,30,349.0,302.0,1.7,31.2,557.0,492.75,361.33
2018,7,20,15,45,347.5,275.0,1.7,30.95,516.0,448.07,330.12
2018,7,20,16,0,346.0,248.0,1.7,30.7,475.0,403.26,298.08
2018,7,20,16,15,473.5,197.5,1.7,30.45,483.0,393.56,290.54
2018,7,20,16,30,601.0,147.0,1.7,30.2,491.0,372.06,272.1
2018,7,20,16,45,596.0,134.5,1.65,29.95,449.0,325.02,234.13
2018,7,20,17,0,591.0,122.0,1.6,29.7,407.0,278.13,195.47
2018,7,20,17,15,544.0,115.5,1.5,29.3,354.5,227.0,154.44
2018,7,20,17,30,497.0,109.0,1.4,28.9,302.0,181.09,118.16
2018,7,20,17,45,431.0,101.0,1.3,28.45,250.5,136.14,85.23
2018,7,20,18,0,365.0,93.0,1.2,28.0,199.0,98.49,60.92
2018,7,20,18,15,246.5,79.5,1.2,28.0,145.0,67.37,45.95
2018,7,20,18,30,128.0,66.0,1.2,28.0,91.0,52.61,38.63
2018,7,20,18,45,108.5,49.0,1.0,26.5,65.5,39.81,27.54
2018,7,20,19,0,89.0,32.0,0.8,25.0,40.0,26.54,15.18
2018,7,20,19,15,55.0,19.5,0.85,24.75,23.5,16.41,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,6.88,0.0
2018,7,20,19,45,10.5,3.5,1.0,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,5,15,16.0,6.0,0.8,19.65,6.5,0.0,0.0
2018,7,21,5,30,32.0,12.0,0.9,20.0,13.0,15.66,0.0
2018,7,21,5,45,57.5,28.0,1.0,20.4,33.5,40.86,19.4
2018,7,21,6,0,83.0,44.0,1.1,20.8,54.0,67.2,45.34
2018,7,21,6,15,154.0,61.0,1.05,21.45,91.0,112.65,82.0
2018,7,21,6,30,225.0,78.0,1.0,22.1,128.0,163.04,123.21
2018,7,21,6,45,351.0,82.5,0.95,22.75,184.0,233.45,179.69
2018,7,21,7,0,477.0,87.0,0.9,23.4,240.0,315.23,244.42
2018,7,21,7,15,405.0,111.5,0.85,23.9,257.5,328.53,255.66
2018,7,21,7,30,333.0,136.0,0.8,24.4,275.0,336.14,261.34
2018,7,21,7,45,183.5,161.0,0.8,24.95,239.0,278.32,215.73
2018,7,21,8,0,34.0,186.0,0.8,25.5,203.0,211.5,161.55
2018,7,21,8,15,67.0,222.5,0.7,26.05,261.0,273.76,208.62
2018,7,21,8,30,100.0,259.0,0.6,26.6,319.0,338.72,255.51
2018,7,21,8,45,95.5,278.5,0.55,27.2,339.5,358.96,268.04
2018,7,21,9,0,91.0,298.0,0.5,27.8,360.0,378.59,280.17
2018,7,21,9,15,88.0,306.0,0.5,28.25,369.0,386.59,284.47
2018,7,21,9,30,85.0,314.0,0.5,28.7,378.0,394.21,288.57
2018,7,21,9,45,53.5,285.0,0.5,29.15,326.0,336.97,246.37
2018,7,21,10,0,22.0,256.0,0.5,29.6,274.0,278.51,203.21
2018,7,21,10,15,57.5,328.0,0.55,29.9,377.5,386.75,280.71
2018,7,21,10,30,93.0,400.0,0.6,30.2,481.0,496.42,355.12
2018,7,21,10,45,75.0,399.0,0.65,30.5,465.5,478.03,340.65
2018,7,21,11,0,57.0,398.0,0.7,30.8,450.0,458.96,326.84
2018,7,21,11,15,81.0,426.5,0.85,31.0,502.0,511.7,363.6
2018,7,21,11,30,105.0,455.0,1.0,31.2,554.0,564.16,399.15
2018,7,21,11,45,136.5,455.5,1.2,31.4,585.5,601.49,425.26
2018,7,21,12,0,168.0,456.0,1.4,31.6,617.0,630.92,446.23
2018,7,21,12,15,174.5,465.0,1.4,31.7,632.5,643.14,453.8
2018,7,21,12,30,181.0,474.0,1.4,31.8,648.0,654.36,460.87
2018,7,21,12,45,140.0,456.5,1.45,31.9,590.5,592.21,418.98
2018,7,21,13,0,99.0,439.0,1.5,32.0,533.0,527.11,374.95
2018,7,21,13,15,144.5,428.5,1.45,31.95,564.0,558.28,397.88
2018,7,21,13,30,190.0,418.0,1.4,31.9,595.0,583.07,415.66
2018,7,21,13,45,340.5,368.5,1.35,31.9,677.5,660.61,471.22
2018,7,21,14,0,491.0,319.0,1.3,31.9,760.0,728.33,518.31
2018,7,21,14,15,480.0,302.5,1.25,31.8,723.0,684.33,488.95
2018,7,21,14,30,469.0,286.0,1.2,31.7,686.0,639.94,460.0
2018,7,21,14,45,658.5,197.0,1.1,31.55,734.5,673.89,486.62
2018,7,21,15,0,848.0,108.0,1.0,31.4,783.0,692.68,501.02
2018,7,21,15,15,849.0,101.0,1.0,31.25,748.5,648.74,471.34
2018,7,21,15,30,850.0,94.0,1.0,31.1,714.0,602.9,439.83
2018,7,21,15,45,837.0,91.5,0.95,30.9,671.0,551.79,403.24
2018,7,21,16,0,824.0,89.0,0.9,30.7,628.0,500.46,365.41
2018,7,21,16,15,805.5,87.0,0.95,30.5,581.0,444.42,323.62
2018,7,21,16,30,787.0,85.0,1.0,30.3,534.0,391.65,282.62
2018,7,21,16,45,721.5,90.5,1.0,30.05,472.5,330.58,234.8
2018,7,21,17,0,656.0,96.0,1.0,29.8,411.0,273.2,189.25
2018,7,21,17,15,655.5,85.0,0.95,29.4,369.0,225.61,149.19
2018,7,21,17,30,655.0,74.0,0.9,29.0,327.0,177.97,109.25
2018,7,21,17,45,622.0,68.0,0.85,28.55,279.5,130.59,72.83
2018,7,21,18,0,589.0,62.0,0.8,28.1,232.0,86.94,44.03
2018,7,21,18,15,527.5,55.0,0.8,28.1,184.5,45.87,26.02
2018,7,21,18,30,466.0,48.0,0.8,28.1,137.0,34.14,23.16
2018,7,21,18,45,371.5,39.0,0.75,26.9,96.5,28.99,18.51
2018,7,21,19,0,277.0,30.0,0.7,25.7,56.0,23.51,12.63
2018,7,21,19,15,156.5,17.5,0.65,25.45,30.5,13.98,0.0
2018,7,21,19,30,36.0,5.0,0.6,25.2,5.0,4.91,0.0
2018,7,21,19,45,18.0,2.5,0.6,24.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.5,0.55,20.3,2.5,0.0,0.0
2018,7,22,5,30,0.0,5.0,0.6,20.5,5.0,4.91,0.0
2018,7,22,5,45,0.0,14.0,0.7,20.65,14.0,13.51,2.97
2018,7,22,6,0,0.0,23.0,0.8,20.8,23.0,22.2,12.19
2018,7,22,6,15,0.0,35.5,0.8,21.1,35.5,34.28,22.58
2018,7,22,6,30,0.0,48.0,0.8,21.4,48.0,46.38,32.84
