Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,45,1.5,61.5,0.8,21.7,62.0,60.25,44.39
2018,7,22,7,0,3.0,75.0,0.8,22.0,76.0,74.29,55.88
2018,7,22,7,15,2.0,79.0,0.8,22.4,79.5,77.65,58.41
2018,7,22,7,30,1.0,83.0,0.8,22.8,83.0,80.99,60.83
2018,7,22,7,45,1.0,96.0,0.8,23.25,96.5,93.85,70.85
2018,7,22,8,0,1.0,109.0,0.8,23.7,110.0,106.71,80.7
2018,7,22,8,15,5.0,138.0,0.8,24.15,141.0,138.4,105.31
2018,7,22,8,30,9.0,167.0,0.8,24.6,172.0,170.53,129.72
2018,7,22,8,45,8.5,171.5,0.8,25.05,176.5,174.73,132.2
2018,7,22,9,0,8.0,176.0,0.8,25.5,181.0,178.92,134.77
2018,7,22,9,15,5.5,164.5,0.75,26.1,168.0,165.4,123.69
2018,7,22,9,30,3.0,153.0,0.7,26.7,155.0,151.86,112.73
2018,7,22,9,45,6.5,176.5,0.7,27.35,181.5,178.37,132.39
2018,7,22,10,0,10.0,200.0,0.7,28.0,208.0,205.08,151.72
2018,7,22,10,15,12.5,220.5,0.7,28.4,231.0,227.98,168.08
2018,7,22,10,30,15.0,241.0,0.7,28.8,254.0,250.93,184.28
2018,7,22,10,45,8.5,180.0,0.75,29.2,187.5,184.06,134.58
2018,7,22,11,0,2.0,119.0,0.8,29.6,121.0,117.69,84.72
2018,7,22,11,15,3.0,130.0,0.8,29.85,133.0,129.49,93.65
2018,7,22,11,30,4.0,141.0,0.8,30.1,145.0,141.28,102.32
2018,7,22,11,45,4.0,142.0,0.85,30.35,146.0,142.24,102.86
2018,7,22,12,0,4.0,143.0,0.9,30.6,147.0,143.17,103.43
2018,7,22,12,15,13.5,213.5,0.9,30.7,226.5,221.6,161.46
2018,7,22,12,30,23.0,284.0,0.9,30.8,306.0,303.83,220.35
2018,7,22,12,45,39.5,309.5,0.95,30.9,347.0,343.97,248.88
2018,7,22,13,0,56.0,335.0,1.0,31.0,388.0,383.17,276.67
2018,7,22,13,15,143.5,379.5,1.05,31.0,513.5,509.13,365.85
2018,7,22,13,30,231.0,424.0,1.1,31.0,639.0,628.2,446.58
2018,7,22,13,45,235.0,421.5,1.15,31.0,636.0,619.82,440.62
2018,7,22,14,0,239.0,419.0,1.2,31.0,633.0,610.47,435.16
2018,7,22,14,15,241.5,410.5,1.2,30.9,621.5,593.22,424.27
2018,7,22,14,30,244.0,402.0,1.2,30.8,610.0,575.19,412.82
2018,7,22,14,45,270.0,377.0,1.25,30.7,598.5,558.18,402.97
2018,7,22,15,0,296.0,352.0,1.3,30.6,587.0,538.71,391.12
2018,7,22,15,15,481.5,259.0,1.25,30.4,619.5,556.3,407.13
2018,7,22,15,30,667.0,166.0,1.2,30.2,652.0,556.84,409.76
2018,7,22,15,45,637.5,163.0,1.15,30.0,604.5,503.8,371.24
2018,7,22,16,0,608.0,160.0,1.1,29.8,557.0,452.58,333.54
2018,7,22,16,15,594.5,152.5,1.05,29.6,516.5,406.56,298.66
2018,7,22,16,30,581.0,145.0,1.0,29.4,476.0,361.25,263.31
2018,7,22,16,45,374.0,155.5,0.95,29.15,361.0,266.27,193.41
2018,7,22,17,0,167.0,166.0,0.9,28.9,246.0,199.2,145.82
2018,7,22,17,15,340.5,135.5,0.85,28.5,274.5,195.54,136.99
2018,7,22,17,30,514.0,105.0,0.8,28.1,303.0,179.27,116.1
2018,7,22,17,45,477.0,95.5,0.75,27.7,258.0,136.18,83.46
2018,7,22,18,0,440.0,86.0,0.7,27.3,213.0,96.91,57.42
2018,7,22,18,15,321.0,72.5,0.7,27.3,155.0,57.52,37.94
2018,7,22,18,30,202.0,59.0,0.7,27.3,97.0,47.44,34.39
2018,7,22,18,45,145.5,44.5,0.6,26.15,67.5,36.39,24.69
2018,7,22,19,0,89.0,30.0,0.5,25.0,38.0,24.96,13.64
2018,7,22,19,15,48.0,17.0,0.55,24.75,21.0,14.39,0.0
2018,7,22,19,30,7.0,4.0,0.6,24.5,4.0,3.93,0.0
2018,7,22,19,45,3.5,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,3.0,0.6,21.7,3.0,0.0,0.0
2018,7,23,5,30,2.0,6.0,0.7,21.9,6.0,6.13,0.0
2018,7,23,5,45,1.5,17.5,0.75,22.1,17.5,17.15,4.73
2018,7,23,6,0,1.0,29.0,0.8,22.3,29.0,28.23,16.81
2018,7,23,6,15,3.0,45.0,0.85,22.55,45.5,44.79,30.86
2018,7,23,6,30,5.0,61.0,0.9,22.8,62.0,61.51,44.9
2018,7,23,6,45,33.5,88.0,0.95,23.0,98.5,102.8,78.51
2018,7,23,7,0,62.0,115.0,1.0,23.2,135.0,145.37,112.89
2018,7,23,7,15,41.5,121.0,1.05,23.45,135.5,143.63,111.4
2018,7,23,7,30,21.0,127.0,1.1,23.7,136.0,136.6,105.38
2018,7,23,7,45,11.5,110.5,1.15,24.0,115.5,114.65,87.43
2018,7,23,8,0,2.0,94.0,1.2,24.3,95.0,92.4,69.16
2018,7,23,8,15,10.0,144.0,1.2,24.65,150.0,147.9,112.89
2018,7,23,8,30,18.0,194.0,1.2,25.0,205.0,204.59,156.26
2018,7,23,8,45,13.0,177.0,1.15,25.4,185.0,183.75,139.25
2018,7,23,9,0,8.0,160.0,1.1,25.8,165.0,162.88,122.55
2018,7,23,9,15,5.0,153.5,1.1,26.2,156.5,154.02,115.22
2018,7,23,9,30,2.0,147.0,1.1,26.6,148.0,145.04,107.8
2018,7,23,9,45,10.0,197.5,1.1,27.0,205.5,202.48,151.22
2018,7,23,10,0,18.0,248.0,1.1,27.4,263.0,260.59,193.88
2018,7,23,10,15,19.0,269.0,1.1,27.75,285.0,282.79,209.26
2018,7,23,10,30,20.0,290.0,1.1,28.1,307.0,304.94,224.6
2018,7,23,10,45,18.0,285.0,1.15,28.5,301.0,297.94,218.85
2018,7,23,11,0,16.0,280.0,1.2,28.9,295.0,290.89,213.24
2018,7,23,11,15,16.0,279.5,1.25,29.05,294.5,290.25,212.61
2018,7,23,11,30,16.0,279.0,1.3,29.2,294.0,289.57,211.93
2018,7,23,11,45,29.5,332.5,1.35,29.4,360.5,362.17,264.0
2018,7,23,12,0,43.0,386.0,1.4,29.6,427.0,428.9,310.52
2018,7,23,12,15,95.0,421.0,1.5,29.7,512.0,514.24,370.87
2018,7,23,12,30,147.0,456.0,1.6,29.8,597.0,603.12,432.05
2018,7,23,12,45,121.0,453.5,1.65,29.9,569.0,571.04,409.06
2018,7,23,13,0,95.0,451.0,1.7,30.0,541.0,535.37,384.4
2018,7,23,13,15,124.5,456.0,1.75,30.0,572.5,566.95,407.32
2018,7,23,13,30,154.0,461.0,1.8,30.0,604.0,592.68,425.74
2018,7,23,13,45,139.0,447.0,1.85,29.95,574.0,558.98,402.91
2018,7,23,14,0,124.0,433.0,1.9,29.9,544.0,525.87,380.66
2018,7,23,14,15,87.5,383.0,1.9,29.75,460.0,440.86,321.62
2018,7,23,14,30,51.0,333.0,1.9,29.6,376.0,360.14,264.44
2018,7,23,14,45,30.5,273.5,1.95,29.45,299.0,285.3,210.73
2018,7,23,15,0,10.0,214.0,2.0,29.3,222.0,213.03,157.57
2018,7,23,15,15,10.5,201.5,2.05,29.15,209.5,200.66,148.92
2018,7,23,15,30,11.0,189.0,2.1,29.0,197.0,188.27,140.03
2018,7,23,15,45,7.5,181.5,2.1,28.8,187.0,178.35,132.9
2018,7,23,16,0,4.0,174.0,2.1,28.6,177.0,168.76,126.0
2018,7,23,16,15,2.0,134.0,2.1,28.35,135.5,129.75,96.45
2018,7,23,16,30,0.0,94.0,2.1,28.1,94.0,90.89,66.56
2018,7,23,16,45,0.0,63.5,2.1,27.9,63.5,61.39,43.54
2018,7,23,17,0,0.0,33.0,2.1,27.7,33.0,31.87,20.09
2018,7,23,17,15,0.0,35.0,1.95,27.35,35.0,33.8,21.78
2018,7,23,17,30,0.0,37.0,1.8,27.0,37.0,35.73,23.47
2018,7,23,17,45,0.0,40.0,1.65,26.65,40.0,38.62,25.93
2018,7,23,18,0,0.0,43.0,1.5,26.3,43.0,41.52,28.35
2018,7,23,18,15,0.0,38.5,1.5,26.3,38.5,37.17,24.71
2018,7,23,18,30,0.0,34.0,1.5,26.3,34.0,32.83,22.21
2018,7,23,18,45,0.0,24.5,1.3,25.4,24.5,23.64,14.13
2018,7,23,19,0,0.0,15.0,1.1,24.5,15.0,14.47,5.44
2018,7,23,19,15,0.0,8.5,1.15,24.3,8.5,8.36,0.0
2018,7,23,19,30,0.0,2.0,1.2,24.1,2.0,1.97,0.0
2018,7,23,19,45,0.0,1.0,1.25,23.9,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,3.0,0.8,20.45,3.0,0.0,0.0
2018,7,24,5,30,12.0,6.0,0.9,20.6,6.0,7.3,0.0
2018,7,24,5,45,6.0,10.5,0.95,20.75,10.5,11.22,0.68
2018,7,24,6,0,0.0,15.0,1.0,20.9,15.0,14.46,5.92
2018,7,24,6,15,0.0,17.5,1.05,21.1,17.5,16.88,8.25
2018,7,24,6,30,0.0,20.0,1.1,21.3,20.0,19.29,10.41
2018,7,24,6,45,13.5,58.5,1.1,21.5,63.0,63.38,46.95
2018,7,24,7,0,27.0,97.0,1.1,21.7,106.0,110.29,85.36
2018,7,24,7,15,23.5,109.0,1.1,21.95,117.5,121.87,94.56
2018,7,24,7,30,20.0,121.0,1.1,22.2,129.0,129.89,100.7
2018,7,24,7,45,10.0,107.0,1.15,22.5,111.0,110.24,84.42
2018,7,24,8,0,0.0,93.0,1.2,22.8,93.0,90.13,67.74
2018,7,24,8,15,5.0,137.5,1.2,23.15,140.5,137.93,105.58
2018,7,24,8,30,10.0,182.0,1.2,23.5,188.0,186.55,143.04
2018,7,24,8,45,14.5,205.5,1.2,23.9,215.0,213.89,163.37
2018,7,24,9,0,19.0,229.0,1.2,24.3,242.0,241.53,183.7
2018,7,24,9,15,43.0,269.5,1.25,24.65,301.0,310.31,235.13
2018,7,24,9,30,67.0,310.0,1.3,25.0,360.0,374.5,281.79
2018,7,24,9,45,112.0,346.5,1.3,25.4,435.0,462.45,344.77
2018,7,24,10,0,157.0,383.0,1.3,25.8,510.0,544.41,401.53
2018,7,24,10,15,136.0,370.0,1.3,26.05,483.0,513.11,377.78
2018,7,24,10,30,115.0,357.0,1.3,26.3,456.0,480.67,354.05
2018,7,24,10,45,72.5,324.5,1.3,26.55,387.5,398.31,294.29
2018,7,24,11,0,30.0,292.0,1.3,26.8,319.0,323.07,238.69
2018,7,24,11,15,40.5,342.5,1.25,27.05,380.0,384.9,283.01
2018,7,24,11,30,51.0,393.0,1.2,27.3,441.0,446.51,325.41
2018,7,24,11,45,69.0,418.0,1.2,27.55,483.5,488.98,354.43
2018,7,24,12,0,87.0,443.0,1.2,27.8,526.0,530.86,382.73
2018,7,24,12,15,89.5,452.5,1.15,27.9,538.0,540.83,388.63
2018,7,24,12,30,92.0,462.0,1.1,28.0,550.0,550.23,394.38
2018,7,24,12,45,95.0,451.5,1.1,28.15,542.0,539.44,387.03
2018,7,24,13,0,98.0,441.0,1.1,28.3,534.0,528.3,379.62
2018,7,24,13,15,98.0,434.5,1.1,28.35,526.5,517.98,372.79
2018,7,24,13,30,98.0,428.0,1.1,28.4,519.0,507.35,365.76
2018,7,24,13,45,132.5,430.5,1.1,28.4,551.0,537.37,387.49
2018,7,24,14,0,167.0,433.0,1.1,28.4,583.0,562.12,405.15
2018,7,24,14,15,221.0,414.0,1.1,28.35,606.0,579.31,418.46
2018,7,24,14,30,275.0,395.0,1.1,28.3,629.0,592.44,428.87
2018,7,24,14,45,279.0,375.0,1.15,28.25,604.0,562.76,409.51
2018,7,24,15,0,283.0,355.0,1.2,28.2,579.0,532.3,389.61
2018,7,24,15,15,199.5,344.0,1.2,28.05,498.0,453.96,334.18
2018,7,24,15,30,116.0,333.0,1.2,27.9,417.0,381.99,282.59
2018,7,24,15,45,93.5,305.0,1.15,27.75,370.0,337.87,251.22
2018,7,24,16,0,71.0,277.0,1.1,27.6,323.0,294.6,219.94
2018,7,24,16,15,58.0,248.5,1.1,27.45,284.0,257.61,193.1
2018,7,24,16,30,45.0,220.0,1.1,27.3,245.0,222.2,167.06
2018,7,24,16,45,29.0,188.5,1.05,27.1,204.0,184.77,139.21
2018,7,24,17,0,13.0,157.0,1.0,26.9,163.0,151.98,114.7
2018,7,24,17,15,6.5,121.0,0.95,26.55,124.0,116.42,87.55
2018,7,24,17,30,0.0,85.0,0.9,26.2,85.0,81.61,60.52
2018,7,24,17,45,4.0,60.0,0.8,25.9,61.0,58.47,41.95
2018,7,24,18,0,8.0,35.0,0.7,25.6,37.0,34.59,22.5
2018,7,24,18,15,22.5,36.5,0.7,25.6,41.0,35.61,23.37
2018,7,24,18,30,37.0,38.0,0.7,25.6,45.0,34.07,23.35
2018,7,24,18,45,33.5,27.5,0.65,24.7,32.5,25.01,15.31
2018,7,24,19,0,30.0,17.0,0.6,23.8,20.0,15.75,6.31
2018,7,24,19,15,15.0,9.0,0.6,23.65,10.5,8.85,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.98,0.0
2018,7,24,19,45,0.0,0.5,0.65,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,6.47,0.0
2018,7,25,5,45,43.0,21.0,0.2,21.75,25.5,29.8,9.3
2018,7,25,6,0,81.0,36.0,0.2,21.9,45.0,60.12,39.17
2018,7,25,6,15,139.5,55.5,0.25,22.25,81.0,101.98,73.11
2018,7,25,6,30,198.0,75.0,0.3,22.6,117.0,150.01,112.33
2018,7,25,6,45,183.0,93.5,0.3,22.9,141.0,174.63,133.83
2018,7,25,7,0,168.0,112.0,0.3,23.2,165.0,192.91,149.43
2018,7,25,7,15,186.0,137.0,0.35,23.6,205.5,236.88,184.18
2018,7,25,7,30,204.0,162.0,0.4,24.0,246.0,282.34,219.01
2018,7,25,7,45,172.0,185.0,0.4,24.45,262.0,297.45,229.3
2018,7,25,8,0,140.0,208.0,0.4,24.9,278.0,309.13,236.62
2018,7,25,8,15,135.0,223.0,0.4,25.05,296.5,327.26,249.24
2018,7,25,8,30,130.0,238.0,0.4,25.2,315.0,344.65,261.02
2018,7,25,8,45,87.5,254.5,0.4,25.35,308.0,327.21,246.28
2018,7,25,9,0,45.0,271.0,0.4,25.5,301.0,313.02,233.95
2018,7,25,9,15,72.0,302.5,0.5,25.6,354.5,369.7,275.52
2018,7,25,9,30,99.0,334.0,0.6,25.7,408.0,427.88,316.91
2018,7,25,9,45,130.5,360.0,0.65,25.8,462.5,493.48,362.52
2018,7,25,10,0,162.0,386.0,0.7,25.9,517.0,552.28,402.57
2018,7,25,10,15,136.0,398.5,0.75,26.05,511.5,543.34,394.58
2018,7,25,10,30,110.0,411.0,0.8,26.2,506.0,532.78,386.13
2018,7,25,10,45,161.0,423.0,0.85,26.35,566.5,595.39,429.89
2018,7,25,11,0,212.0,435.0,0.9,26.5,627.0,658.6,472.55
2018,7,25,11,15,184.0,412.5,0.9,26.6,581.5,607.44,436.98
2018,7,25,11,30,156.0,390.0,0.9,26.7,536.0,555.48,401.59
2018,7,25,11,45,96.0,351.0,0.9,26.85,441.0,454.11,330.64
2018,7,25,12,0,36.0,312.0,0.9,27.0,346.0,347.02,253.84
2018,7,25,12,15,97.5,357.5,0.9,27.1,450.5,458.29,334.63
2018,7,25,12,30,159.0,403.0,0.9,27.2,555.0,561.57,405.73
2018,7,25,12,45,99.5,285.0,0.9,27.3,380.0,381.77,280.12
2018,7,25,13,0,40.0,167.0,0.9,27.4,205.0,204.75,151.62
2018,7,25,13,15,20.0,126.5,0.9,27.5,145.5,142.47,104.9
2018,7,25,13,30,0.0,86.0,0.9,27.6,86.0,83.41,59.21
2018,7,25,13,45,1.0,101.0,0.95,27.65,102.0,98.81,71.22
2018,7,25,14,0,2.0,116.0,1.0,27.7,118.0,114.11,83.0
2018,7,25,14,15,11.0,176.0,1.05,27.65,185.5,179.24,132.72
2018,7,25,14,30,20.0,236.0,1.1,27.6,253.0,243.51,180.77
2018,7,25,14,45,42.0,284.5,1.15,27.6,318.5,304.17,225.77
2018,7,25,15,0,64.0,333.0,1.2,27.6,384.0,361.89,267.91
2018,7,25,15,15,196.5,310.0,1.25,27.45,454.5,420.62,313.04
2018,7,25,15,30,329.0,287.0,1.3,27.3,525.0,466.02,347.19
2018,7,25,15,45,322.5,278.5,1.3,27.15,500.0,436.32,325.29
2018,7,25,16,0,316.0,270.0,1.3,27.0,475.0,406.68,303.53
2018,7,25,16,15,240.0,251.0,1.25,26.8,400.0,336.67,251.88
2018,7,25,16,30,164.0,232.0,1.2,26.6,325.0,277.21,207.85
2018,7,25,16,45,89.5,162.0,1.15,26.4,212.0,179.61,134.64
2018,7,25,17,0,15.0,92.0,1.1,26.2,99.0,91.86,67.81
2018,7,25,17,15,8.0,60.0,1.0,25.95,63.5,59.84,42.7
2018,7,25,17,30,1.0,28.0,0.9,25.7,28.0,27.2,16.62
2018,7,25,17,45,28.0,38.5,0.8,25.4,46.5,39.15,25.36
2018,7,25,18,0,55.0,49.0,0.7,25.1,65.0,48.06,32.01
2018,7,25,18,15,70.0,57.0,0.7,25.1,73.0,50.48,37.66
2018,7,25,18,30,85.0,65.0,0.7,25.1,81.0,54.9,40.97
2018,7,25,18,45,72.0,46.5,0.6,24.25,57.0,40.01,27.8
2018,7,25,19,0,59.0,28.0,0.5,23.4,33.0,24.74,12.87
2018,7,25,19,15,38.5,16.0,0.45,23.25,18.5,15.73,0.0
2018,7,25,19,30,18.0,4.0,0.4,23.1,4.0,3.93,0.0
2018,7,25,19,45,9.0,2.0,0.4,23.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,29.5,5.5,0.65,19.85,6.0,0.0,0.0
2018,7,26,5,30,59.0,11.0,0.8,20.2,12.0,17.53,0.0
2018,7,26,5,45,159.5,25.0,0.9,20.6,40.5,57.57,18.93
2018,7,26,6,0,260.0,39.0,1.0,21.0,69.0,106.86,69.48
2018,7,26,6,15,344.5,50.0,0.95,21.5,110.5,156.28,110.94
2018,7,26,6,30,429.0,61.0,0.9,22.0,152.0,216.68,161.27
2018,7,26,6,45,489.5,69.0,0.85,22.55,200.0,272.53,208.03
2018,7,26,7,0,550.0,77.0,0.8,23.1,248.0,334.26,258.15
2018,7,26,7,15,593.0,82.5,0.85,24.0,298.0,390.28,302.38
2018,7,26,7,30,636.0,88.0,0.9,24.9,348.0,449.72,347.56
2018,7,26,7,45,668.0,93.0,0.9,25.8,398.5,505.22,387.87
2018,7,26,8,0,700.0,98.0,0.9,26.7,449.0,562.43,427.82
2018,7,26,8,15,723.5,102.0,0.9,27.3,498.0,612.52,461.86
2018,7,26,8,30,747.0,106.0,0.9,27.9,547.0,664.5,495.5
2018,7,26,8,45,765.0,109.0,0.95,28.45,592.5,711.17,524.41
2018,7,26,9,0,783.0,112.0,1.0,29.0,638.0,757.09,552.33
2018,7,26,9,15,797.5,114.5,1.0,29.4,680.0,798.54,576.57
2018,7,26,9,30,812.0,117.0,1.0,29.8,722.0,838.49,599.48
2018,7,26,9,45,823.5,118.5,1.0,30.2,759.0,868.01,615.49
2018,7,26,10,0,835.0,120.0,1.0,30.6,796.0,900.18,633.11
2018,7,26,10,15,844.0,121.5,1.0,30.9,827.5,927.7,647.91
2018,7,26,10,30,853.0,123.0,1.0,31.2,859.0,952.64,661.09
2018,7,26,10,45,860.0,124.0,1.0,31.5,884.0,972.37,671.11
2018,7,26,11,0,867.0,125.0,1.0,31.8,909.0,989.16,679.43
2018,7,26,11,15,809.5,163.5,1.0,32.0,907.0,983.5,674.71
2018,7,26,11,30,752.0,202.0,1.0,32.2,905.0,967.52,664.21
2018,7,26,11,45,810.5,168.0,1.0,32.4,933.5,990.16,677.07
2018,7,26,12,0,869.0,134.0,1.0,32.6,962.0,1004.15,684.3
2018,7,26,12,15,871.5,133.0,1.0,32.7,965.0,998.61,680.43
2018,7,26,12,30,874.0,132.0,1.0,32.8,968.0,989.92,675.05
2018,7,26,12,45,882.5,125.0,1.0,32.9,965.5,977.93,667.84
2018,7,26,13,0,891.0,118.0,1.0,33.0,963.0,962.67,658.8
2018,7,26,13,15,888.5,117.5,1.05,33.05,950.5,940.34,646.56
2018,7,26,13,30,886.0,117.0,1.1,33.1,938.0,915.18,632.6
2018,7,26,13,45,882.0,116.0,1.1,33.15,918.5,885.5,615.06
2018,7,26,14,0,878.0,115.0,1.1,33.2,899.0,853.3,595.93
2018,7,26,14,15,872.0,113.0,1.1,33.15,872.0,816.16,573.81
2018,7,26,14,30,866.0,111.0,1.1,33.1,845.0,776.97,550.21
2018,7,26,14,45,858.0,109.0,1.1,33.05,812.0,734.43,524.19
2018,7,26,15,0,850.0,107.0,1.1,33.0,779.0,690.37,496.84
2018,7,26,15,15,838.0,105.5,1.1,32.85,740.0,642.88,465.15
2018,7,26,15,30,826.0,104.0,1.1,32.7,701.0,594.64,431.89
2018,7,26,15,45,810.5,102.0,1.1,32.55,657.5,541.54,394.31
2018,7,26,16,0,795.0,100.0,1.1,32.4,614.0,490.14,356.68
2018,7,26,16,15,776.0,97.0,1.1,32.25,567.0,436.59,316.3
2018,7,26,16,30,757.0,94.0,1.1,32.1,520.0,384.01,275.32
2018,7,26,16,45,732.0,90.5,1.05,32.0,470.5,330.15,232.15
2018,7,26,17,0,707.0,87.0,1.0,31.9,421.0,278.41,189.75
2018,7,26,17,15,674.5,82.0,0.9,31.25,370.5,223.19,145.05
2018,7,26,17,30,642.0,77.0,0.8,30.6,320.0,173.85,105.49
2018,7,26,17,45,596.5,71.0,0.75,29.95,269.5,125.66,69.74
2018,7,26,18,0,551.0,65.0,0.7,29.3,219.0,82.64,42.8
2018,7,26,18,15,486.0,57.5,0.7,29.3,172.5,43.49,31.04
2018,7,26,18,30,421.0,50.0,0.7,29.3,126.0,36.59,24.99
2018,7,26,18,45,325.5,39.5,0.7,28.0,87.0,30.14,19.19
2018,7,26,19,0,230.0,29.0,0.7,26.7,48.0,22.58,10.73
2018,7,26,19,15,128.5,16.5,0.7,26.4,26.0,16.22,0.0
2018,7,26,19,30,27.0,4.0,0.7,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.75,25.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.0,0.45,21.2,5.5,0.0,0.0
2018,7,27,5,30,57.0,10.0,0.5,21.6,11.0,16.24,0.0
2018,7,27,5,45,156.5,23.5,0.55,22.05,38.5,54.97,15.09
2018,7,27,6,0,256.0,37.0,0.6,22.5,66.0,103.46,66.24
2018,7,27,6,15,334.5,48.0,0.55,23.1,106.0,150.92,105.93
2018,7,27,6,30,413.0,59.0,0.5,23.7,146.0,208.83,153.75
2018,7,27,6,45,474.5,67.5,0.45,24.35,194.0,264.65,199.7
2018,7,27,7,0,536.0,76.0,0.4,25.0,242.0,326.51,248.97
2018,7,27,7,15,586.5,81.0,0.45,25.95,293.5,384.91,294.21
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,447.5,340.89
2018,7,27,7,45,669.5,90.5,0.6,27.9,395.5,502.79,380.89
2018,7,27,8,0,702.0,95.0,0.7,28.9,446.0,559.83,420.79
2018,7,27,8,15,726.0,98.5,0.8,29.4,494.5,609.93,455.5
2018,7,27,8,30,750.0,102.0,0.9,29.9,543.0,661.84,489.86
2018,7,27,8,45,769.0,104.5,1.0,30.45,589.0,708.86,519.34
2018,7,27,9,0,788.0,107.0,1.1,31.0,635.0,755.2,547.94
2018,7,27,9,15,796.5,112.0,1.15,31.25,675.5,794.58,571.7
2018,7,27,9,30,805.0,117.0,1.2,31.5,716.0,832.05,594.06
2018,7,27,9,45,809.0,123.0,1.25,31.8,751.0,864.49,612.92
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,894.42,630.14
2018,7,27,10,15,822.0,130.5,1.35,32.3,817.0,916.13,642.46
2018,7,27,10,30,831.0,132.0,1.4,32.5,848.0,940.63,656.62
2018,7,27,10,45,771.0,166.0,1.45,32.75,845.0,935.14,652.18
2018,7,27,11,0,711.0,200.0,1.5,33.0,842.0,922.95,644.03
2018,7,27,11,15,631.0,243.0,1.55,33.15,821.5,892.4,624.87
2018,7,27,11,30,551.0,286.0,1.6,33.3,801.0,857.23,600.53
2018,7,27,11,45,670.0,228.5,1.6,33.4,861.0,915.76,639.29
2018,7,27,12,0,789.0,171.0,1.6,33.5,921.0,967.53,670.03
2018,7,27,12,15,810.5,161.0,1.65,33.6,933.5,971.61,672.19
2018,7,27,12,30,832.0,151.0,1.7,33.7,946.0,967.36,669.89
2018,7,27,12,45,836.0,149.0,1.7,33.8,944.5,956.47,663.08
2018,7,27,13,0,840.0,147.0,1.7,33.9,943.0,942.57,654.58
2018,7,27,13,15,837.5,146.0,1.7,33.95,930.5,920.65,641.34
2018,7,27,13,30,835.0,145.0,1.7,34.0,918.0,896.07,626.54
2018,7,27,13,45,821.5,148.0,1.7,34.0,894.5,865.7,608.23
2018,7,27,14,0,808.0,151.0,1.7,34.0,871.0,830.54,586.83
2018,7,27,14,15,811.0,144.0,1.7,33.9,848.0,797.39,566.83
2018,7,27,14,30,814.0,137.0,1.7,33.8,825.0,761.79,545.05
2018,7,27,14,45,795.0,138.5,1.7,33.75,788.5,715.95,516.2
2018,7,27,15,0,776.0,140.0,1.7,33.7,752.0,669.62,485.48
2018,7,27,15,15,702.0,161.5,1.65,33.5,694.0,605.38,440.65
2018,7,27,15,30,628.0,183.0,1.6,33.3,636.0,546.87,399.03
2018,7,27,15,45,488.5,213.5,1.55,33.1,552.5,466.08,340.74
2018,7,27,16,0,349.0,244.0,1.5,32.9,469.0,399.14,291.86
2018,7,27,16,15,523.5,178.0,1.45,32.7,486.5,395.27,288.31
2018,7,27,16,30,698.0,112.0,1.4,32.5,504.0,374.06,269.22
2018,7,27,16,45,658.0,110.5,1.35,32.3,452.0,319.74,226.04
2018,7,27,17,0,618.0,109.0,1.3,32.1,400.0,269.22,185.35
2018,7,27,17,15,554.0,106.5,1.15,31.5,344.0,216.4,143.9
2018,7,27,17,30,490.0,104.0,1.0,30.9,288.0,170.84,109.08
2018,7,27,17,45,416.5,96.5,0.9,30.3,236.0,126.22,77.5
2018,7,27,18,0,343.0,89.0,0.8,29.7,184.0,89.77,55.26
2018,7,27,18,15,302.5,74.0,0.8,29.7,145.0,55.63,41.1
2018,7,27,18,30,262.0,59.0,0.8,29.7,106.0,44.04,31.09
2018,7,27,18,45,205.5,44.0,0.75,28.4,73.5,33.61,21.94
2018,7,27,19,0,149.0,29.0,0.7,27.1,41.0,22.62,10.36
2018,7,27,19,15,82.0,16.0,0.7,26.85,22.0,15.73,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,1.4,21.2,4.5,0.0,0.0
2018,7,28,5,30,32.0,8.0,1.5,21.5,9.0,11.42,0.0
2018,7,28,5,45,91.0,24.0,1.6,21.8,32.5,42.54,8.67
2018,7,28,6,0,150.0,40.0,1.7,22.1,56.0,80.27,51.87
2018,7,28,6,15,246.0,54.0,1.75,22.7,97.5,133.1,94.72
2018,7,28,6,30,342.0,68.0,1.8,23.3,139.0,193.39,144.16
2018,7,28,6,45,332.0,84.5,1.9,23.85,169.5,226.11,173.48
2018,7,28,7,0,322.0,101.0,2.0,24.4,200.0,257.44,200.45
2018,7,28,7,15,380.5,110.0,2.0,25.0,248.5,312.61,244.71
2018,7,28,7,30,439.0,119.0,2.0,25.6,297.0,373.19,292.01
2018,7,28,7,45,501.5,125.0,2.0,26.2,354.5,437.89,341.19
2018,7,28,8,0,564.0,131.0,2.0,26.8,412.0,510.96,395.0
2018,7,28,8,15,626.5,129.0,1.9,27.3,471.5,576.89,442.0
2018,7,28,8,30,689.0,127.0,1.8,27.8,531.0,646.53,490.07
2018,7,28,8,45,709.5,131.0,1.7,28.3,577.0,694.0,520.09
2018,7,28,9,0,730.0,135.0,1.6,28.8,623.0,741.05,548.43
2018,7,28,9,15,746.5,138.0,1.45,29.25,665.0,780.49,570.53
2018,7,28,9,30,763.0,141.0,1.3,29.7,707.0,821.16,592.75
2018,7,28,9,45,776.0,143.0,1.2,30.1,744.0,856.13,611.33
2018,7,28,10,0,789.0,145.0,1.1,30.5,781.0,889.18,628.27
2018,7,28,10,15,797.5,147.5,0.95,30.8,812.0,916.38,640.61
2018,7,28,10,30,806.0,150.0,0.8,31.1,843.0,941.08,651.01
2018,7,28,10,45,788.0,164.5,0.65,31.4,858.5,949.89,651.5
2018,7,28,11,0,770.0,179.0,0.5,31.7,874.0,955.09,649.93
2018,7,28,11,15,723.5,205.0,0.5,31.9,868.0,944.57,642.55
2018,7,28,11,30,677.0,231.0,0.5,32.1,862.0,926.67,631.12
2018,7,28,11,45,388.0,333.0,0.5,32.25,695.5,739.96,510.43
2018,7,28,12,0,99.0,435.0,0.5,32.4,529.0,534.86,371.7
2018,7,28,12,15,124.0,445.0,0.55,32.5,563.0,573.45,399.71
2018,7,28,12,30,149.0,455.0,0.6,32.6,597.0,604.38,420.29
2018,7,28,12,45,252.5,441.0,0.7,32.7,680.5,689.72,478.56
2018,7,28,13,0,356.0,427.0,0.8,32.8,764.0,765.98,529.41
2018,7,28,13,15,462.0,363.0,0.8,32.8,794.0,793.15,549.06
2018,7,28,13,30,568.0,299.0,0.8,32.8,824.0,811.47,563.6
2018,7,28,13,45,688.5,227.5,0.85,32.8,850.0,828.52,578.28
2018,7,28,14,0,809.0,156.0,0.9,32.8,876.0,835.78,583.89
2018,7,28,14,15,776.0,166.5,0.85,32.75,840.0,790.47,555.47
2018,7,28,14,30,743.0,177.0,0.8,32.7,804.0,745.12,527.36
2018,7,28,14,45,713.0,180.0,0.8,32.6,762.5,694.79,495.03
2018,7,28,15,0,683.0,183.0,0.8,32.5,721.0,645.1,462.4
2018,7,28,15,15,719.0,161.0,0.75,32.35,701.5,615.21,442.82
2018,7,28,15,30,755.0,139.0,0.7,32.2,682.0,582.26,420.21
2018,7,28,15,45,730.5,138.5,0.7,32.05,637.0,528.56,382.53
2018,7,28,16,0,706.0,138.0,0.7,31.9,592.0,477.49,345.71
2018,7,28,16,15,680.5,133.5,0.65,31.75,543.5,423.72,305.62
2018,7,28,16,30,655.0,129.0,0.6,31.6,495.0,371.76,265.8
2018,7,28,16,45,637.0,121.5,0.55,31.45,449.5,321.69,226.27
2018,7,28,17,0,619.0,114.0,0.5,31.3,404.0,273.11,187.05
2018,7,28,17,15,584.0,107.0,0.45,30.9,354.5,222.82,146.98
2018,7,28,17,30,549.0,100.0,0.4,30.5,305.0,176.3,110.5
2018,7,28,17,45,502.0,90.5,0.3,30.1,255.5,130.11,76.83
2018,7,28,18,0,455.0,81.0,0.2,29.7,206.0,89.18,51.33
2018,7,28,18,15,389.5,70.0,0.2,29.7,161.0,52.11,38.11
2018,7,28,18,30,324.0,59.0,0.2,29.7,116.0,44.17,31.18
2018,7,28,18,45,238.5,44.0,0.2,28.6,78.5,33.71,21.96
2018,7,28,19,0,153.0,29.0,0.2,27.5,41.0,22.69,9.95
2018,7,28,19,15,81.0,15.5,0.25,27.1,21.5,15.24,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.3,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,29,5,15,14.5,4.0,1.45,19.65,4.0,0.0,0.0
2018,7,29,5,30,29.0,8.0,1.5,19.9,8.0,11.05,0.0
2018,7,29,5,45,59.0,22.5,1.55,20.15,27.5,35.38,4.18
2018,7,29,6,0,89.0,37.0,1.6,20.4,47.0,63.32,40.91
2018,7,29,6,15,123.5,55.5,1.65,21.0,77.0,97.49,70.11
2018,7,29,6,30,158.0,74.0,1.7,21.6,107.0,135.33,102.05
2018,7,29,6,45,242.5,88.0,1.75,22.2,154.5,190.8,147.48
2018,7,29,7,0,327.0,102.0,1.8,22.8,202.0,260.46,203.96
2018,7,29,7,15,356.0,117.0,1.8,23.5,244.5,307.99,242.13
2018,7,29,7,30,385.0,132.0,1.8,24.2,287.0,357.96,281.09
2018,7,29,7,45,280.0,160.0,1.8,24.9,281.0,339.13,265.26
2018,7,29,8,0,175.0,188.0,1.8,25.6,275.0,309.49,240.39
2018,7,29,8,15,109.5,208.0,1.75,26.15,264.5,293.7,226.16
2018,7,29,8,30,44.0,228.0,1.7,26.7,254.0,265.16,201.84
2018,7,29,8,45,28.5,195.0,1.65,27.25,212.5,219.18,165.91
2018,7,29,9,0,13.0,162.0,1.6,27.8,171.0,168.93,126.6
2018,7,29,9,15,31.5,207.0,1.55,28.2,230.0,235.29,176.93
2018,7,29,9,30,50.0,252.0,1.5,28.6,289.0,298.82,223.51
2018,7,29,9,45,130.5,303.5,1.5,29.05,407.0,433.54,321.89
2018,7,29,10,0,211.0,355.0,1.5,29.5,525.0,564.55,412.97
2018,7,29,10,15,155.0,352.0,1.45,29.75,479.5,512.28,373.29
2018,7,29,10,30,99.0,349.0,1.4,30.0,434.0,457.26,332.72
2018,7,29,10,45,96.5,350.5,1.4,30.3,435.5,456.82,331.93
2018,7,29,11,0,94.0,352.0,1.4,30.6,437.0,455.93,330.51
2018,7,29,11,15,110.0,388.0,1.35,30.8,489.0,508.75,366.23
2018,7,29,11,30,126.0,424.0,1.3,31.0,541.0,560.95,400.45
2018,7,29,11,45,168.0,443.0,1.25,31.15,601.0,620.68,440.12
2018,7,29,12,0,210.0,462.0,1.2,31.3,661.0,679.32,478.1
2018,7,29,12,15,269.0,451.5,1.15,31.35,707.5,728.74,510.45
2018,7,29,12,30,328.0,441.0,1.1,31.4,754.0,769.95,537.19
2018,7,29,12,45,305.5,446.5,1.05,31.45,736.5,746.2,520.37
2018,7,29,13,0,283.0,452.0,1.0,31.5,719.0,721.89,503.87
2018,7,29,13,15,291.5,443.0,1.05,31.5,715.0,711.62,498.54
2018,7,29,13,30,300.0,434.0,1.1,31.5,711.0,700.05,492.18
2018,7,29,13,45,274.0,430.0,1.1,31.5,678.5,661.99,467.23
2018,7,29,14,0,248.0,426.0,1.1,31.5,646.0,624.63,442.72
2018,7,29,14,15,262.5,408.0,1.15,31.4,634.5,607.46,433.05
2018,7,29,14,30,277.0,390.0,1.2,31.3,623.0,588.75,421.96
2018,7,29,14,45,372.0,340.5,1.3,31.2,640.5,597.42,431.37
2018,7,29,15,0,467.0,291.0,1.4,31.1,658.0,597.8,434.44
2018,7,29,15,15,512.0,265.5,1.45,30.9,649.0,579.5,423.08
2018,7,29,15,30,557.0,240.0,1.5,30.7,640.0,556.28,407.81
2018,7,29,15,45,508.5,236.5,1.55,30.45,584.0,497.05,365.85
2018,7,29,16,0,460.0,233.0,1.6,30.2,528.0,441.72,325.95
2018,7,29,16,15,459.5,220.5,1.6,29.85,496.0,403.85,297.73
2018,7,29,16,30,459.0,208.0,1.6,29.5,464.0,365.53,268.2
2018,7,29,16,45,425.0,197.0,1.55,29.2,416.5,316.92,230.62
2018,7,29,17,0,391.0,186.0,1.5,28.9,369.0,274.26,197.18
2018,7,29,17,15,348.5,170.5,1.45,28.4,319.0,226.86,160.63
2018,7,29,17,30,306.0,155.0,1.4,27.9,269.0,184.05,128.15
2018,7,29,17,45,237.5,132.5,1.35,27.45,212.5,137.46,94.84
2018,7,29,18,0,169.0,110.0,1.3,27.0,156.0,102.39,71.81
2018,7,29,18,15,115.0,85.5,1.3,27.0,114.0,70.64,54.19
2018,7,29,18,30,61.0,61.0,1.3,27.0,72.0,51.74,37.84
2018,7,29,18,45,41.0,41.5,1.2,25.95,48.0,36.01,24.04
2018,7,29,19,0,21.0,22.0,1.1,24.9,24.0,20.76,8.23
2018,7,29,19,15,11.0,11.5,1.1,24.75,12.5,11.3,0.0
2018,7,29,19,30,1.0,1.0,1.1,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.1,24.4,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.1,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.2,22.3,1.0,0.98,0.0
2018,7,30,5,45,2.0,10.0,1.25,22.35,10.0,9.97,0.0
2018,7,30,6,0,4.0,19.0,1.3,22.4,19.0,19.2,9.15
2018,7,30,6,15,12.0,35.0,1.3,22.5,37.0,38.0,24.91
2018,7,30,6,30,20.0,51.0,1.3,22.6,55.0,57.64,41.38
2018,7,30,6,45,35.5,74.5,1.35,22.75,84.0,89.07,67.36
2018,7,30,7,0,51.0,98.0,1.4,22.9,113.0,122.1,94.45
2018,7,30,7,15,36.5,108.0,1.45,23.05,120.0,127.38,98.75
2018,7,30,7,30,22.0,118.0,1.5,23.2,127.0,131.24,101.56
2018,7,30,7,45,11.0,94.0,1.55,23.35,98.5,97.77,74.27
2018,7,30,8,0,0.0,70.0,1.6,23.5,70.0,67.68,49.56
2018,7,30,8,15,0.0,73.0,1.6,23.7,73.0,70.6,51.71
2018,7,30,8,30,0.0,76.0,1.6,23.9,76.0,73.52,53.82
2018,7,30,8,45,1.0,104.0,1.6,24.1,104.5,101.62,75.97
2018,7,30,9,0,2.0,132.0,1.6,24.3,133.0,130.17,98.11
2018,7,30,9,15,4.5,159.0,1.6,24.65,162.0,159.14,120.24
2018,7,30,9,30,7.0,186.0,1.6,25.0,191.0,188.33,142.21
2018,7,30,9,45,17.0,238.5,1.6,25.35,252.0,250.09,188.69
2018,7,30,10,0,27.0,291.0,1.6,25.7,313.0,320.01,239.92
2018,7,30,10,15,97.0,350.0,1.6,26.05,432.5,447.51,333.4
2018,7,30,10,30,167.0,409.0,1.6,26.4,552.0,585.78,429.94
2018,7,30,10,45,151.5,421.0,1.6,26.75,553.5,584.44,426.25
2018,7,30,11,0,136.0,433.0,1.6,27.1,555.0,581.99,422.94
2018,7,30,11,15,114.0,434.0,1.55,27.45,538.0,560.66,406.46
2018,7,30,11,30,92.0,435.0,1.5,27.8,521.0,531.15,384.64
2018,7,30,11,45,114.0,433.0,1.5,28.15,540.5,556.64,402.31
2018,7,30,12,0,136.0,431.0,1.5,28.5,560.0,574.15,414.11
2018,7,30,12,15,198.5,440.0,1.5,28.8,628.5,641.94,460.82
2018,7,30,12,30,261.0,449.0,1.5,29.1,697.0,712.68,507.91
2018,7,30,12,45,272.0,449.0,1.5,29.35,706.5,716.5,509.55
2018,7,30,13,0,283.0,449.0,1.5,29.6,716.0,718.9,510.89
2018,7,30,13,15,323.5,429.0,1.5,29.75,730.5,727.26,517.49
2018,7,30,13,30,364.0,409.0,1.5,29.9,745.0,732.91,522.21
2018,7,30,13,45,232.0,392.0,1.55,30.05,604.5,588.51,423.76
2018,7,30,14,0,100.0,375.0,1.6,30.2,464.0,450.02,326.52
2018,7,30,14,15,91.5,366.0,1.6,30.2,445.5,427.73,311.79
2018,7,30,14,30,83.0,357.0,1.6,30.2,427.0,407.59,297.8
2018,7,30,14,45,164.0,351.0,1.6,30.2,482.0,455.94,334.23
2018,7,30,15,0,245.0,345.0,1.6,30.2,537.0,495.93,363.65
2018,7,30,15,15,322.0,313.0,1.6,30.05,552.0,501.93,369.27
2018,7,30,15,30,399.0,281.0,1.6,29.9,567.0,499.61,368.67
2018,7,30,15,45,392.5,262.5,1.6,29.8,529.0,458.33,339.0
2018,7,30,16,0,386.0,244.0,1.6,29.7,491.0,416.2,308.28
2018,7,30,16,15,386.0,221.5,1.6,29.4,452.0,373.64,276.72
2018,7,30,16,30,386.0,199.0,1.6,29.1,413.0,328.42,242.27
2018,7,30,16,45,412.5,172.5,1.55,28.85,381.5,290.39,211.63
2018,7,30,17,0,439.0,146.0,1.5,28.6,350.0,249.45,177.61
2018,7,30,17,15,378.0,138.0,1.4,28.15,298.5,202.07,140.81
2018,7,30,17,30,317.0,130.0,1.3,27.7,247.0,164.85,112.87
2018,7,30,17,45,259.0,114.5,1.2,27.25,200.0,125.03,84.26
2018,7,30,18,0,201.0,99.0,1.1,26.8,153.0,91.78,62.53
2018,7,30,18,15,159.0,80.0,1.1,26.8,117.0,62.85,47.68
2018,7,30,18,30,117.0,61.0,1.1,26.8,81.0,51.7,37.82
2018,7,30,18,45,100.0,43.5,1.05,25.65,56.5,35.54,23.62
2018,7,30,19,0,83.0,26.0,1.0,24.5,32.0,21.72,8.22
2018,7,30,19,15,44.5,14.0,1.0,24.3,17.0,13.76,0.0
2018,7,30,19,30,6.0,2.0,1.0,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.05,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.2,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.4,1.0,0.98,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.6,3.0,2.89,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.8,5.0,4.82,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.95,7.0,6.74,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,8.67,1.52
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,12.53,4.77
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,16.4,7.99
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,23.64,13.95
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,30.89,19.84
2018,7,31,7,45,0.0,37.5,0.7,24.45,37.5,36.22,24.07
2018,7,31,8,0,0.0,43.0,0.7,24.8,43.0,41.54,28.25
2018,7,31,8,15,0.0,55.0,0.75,25.1,55.0,53.16,37.45
2018,7,31,8,30,0.0,67.0,0.8,25.4,67.0,64.8,46.54
2018,7,31,8,45,0.0,76.0,0.8,25.7,76.0,73.53,53.22
2018,7,31,9,0,0.0,85.0,0.8,26.0,85.0,82.27,59.86
2018,7,31,9,15,0.0,98.5,0.85,26.2,98.5,95.43,69.92
2018,7,31,9,30,0.0,112.0,0.9,26.4,112.0,108.73,79.99
2018,7,31,9,45,0.0,93.0,0.95,26.65,93.0,90.09,65.28
2018,7,31,10,0,0.0,74.0,1.0,26.9,74.0,71.67,50.8
2018,7,31,10,15,1.0,101.5,1.05,27.05,102.5,99.43,72.26
2018,7,31,10,30,2.0,129.0,1.1,27.2,131.0,127.42,93.57
2018,7,31,10,45,3.5,146.5,1.2,27.4,149.5,146.14,107.63
2018,7,31,11,0,5.0,164.0,1.3,27.6,168.0,164.88,121.64
2018,7,31,11,15,5.5,167.5,1.35,27.6,172.5,168.83,124.5
2018,7,31,11,30,6.0,171.0,1.4,27.6,177.0,172.75,127.39
2018,7,31,11,45,32.5,227.5,1.45,27.6,258.5,259.07,192.65
2018,7,31,12,0,59.0,284.0,1.5,27.6,340.0,341.72,253.35
2018,7,31,12,15,97.5,355.5,1.5,27.5,448.0,456.53,335.48
2018,7,31,12,30,136.0,427.0,1.5,27.4,556.0,563.57,409.41
2018,7,31,12,45,92.0,398.5,1.5,27.25,485.5,483.67,352.65
2018,7,31,13,0,48.0,370.0,1.5,27.1,415.0,410.67,300.79
2018,7,31,13,15,202.5,362.0,1.5,26.95,549.0,549.45,403.92
2018,7,31,13,30,357.0,354.0,1.5,26.8,683.0,672.48,491.12
2018,7,31,13,45,357.0,369.5,1.5,26.65,692.0,675.07,491.77
2018,7,31,14,0,357.0,385.0,1.5,26.5,701.0,676.22,492.55
2018,7,31,14,15,353.5,355.0,1.55,26.35,660.0,629.61,462.21
2018,7,31,14,30,350.0,325.0,1.6,26.2,619.0,582.63,431.37
2018,7,31,14,45,300.0,332.5,1.6,26.1,577.5,537.01,398.97
2018,7,31,15,0,250.0,340.0,1.6,26.0,536.0,494.5,368.39
2018,7,31,15,15,229.0,313.0,1.6,25.95,485.5,442.16,331.3
2018,7,31,15,30,208.0,286.0,1.6,25.9,435.0,393.04,295.93
2018,7,31,15,45,106.5,204.0,1.6,25.85,280.0,250.66,189.92
2018,7,31,16,0,5.0,122.0,1.6,25.8,125.0,120.13,89.55
2018,7,31,16,15,7.5,91.0,1.55,25.7,95.5,91.37,67.44
2018,7,31,16,30,10.0,60.0,1.5,25.6,66.0,61.81,44.11
2018,7,31,16,45,74.5,114.0,1.5,25.5,149.0,131.01,98.19
2018,7,31,17,0,139.0,168.0,1.5,25.4,232.0,190.69,142.82
2018,7,31,17,15,78.5,121.0,1.4,25.25,156.5,127.3,94.26
2018,7,31,17,30,18.0,74.0,1.3,25.1,81.0,73.19,53.34
2018,7,31,17,45,9.0,51.5,1.2,24.95,55.0,50.73,35.65
2018,7,31,18,0,0.0,29.0,1.1,24.8,29.0,27.98,17.42
2018,7,31,18,15,0.0,26.0,1.1,24.8,26.0,25.09,15.94
2018,7,31,18,30,0.0,23.0,1.1,24.8,23.0,22.19,13.23
2018,7,31,18,45,1.5,16.0,1.0,24.45,16.0,15.43,7.12
2018,7,31,19,0,3.0,9.0,0.9,24.1,9.0,8.75,0.0
2018,7,31,19,15,3.0,5.0,0.9,24.0,5.0,4.91,0.0
2018,7,31,19,30,3.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
