Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,6,0,120.0,29.0,0.5,22.2,38.0,59.53,29.25
2018,8,11,6,15,154.5,44.0,0.5,22.6,65.0,92.09,62.76
2018,8,11,6,30,189.0,59.0,0.5,23.0,92.0,127.15,92.85
2018,8,11,6,45,248.0,76.0,0.5,23.35,135.0,177.33,134.3
2018,8,11,7,0,307.0,93.0,0.5,23.7,178.0,239.07,184.27
2018,8,11,7,15,354.0,105.0,0.45,24.25,223.0,290.67,225.1
2018,8,11,7,30,401.0,117.0,0.4,24.8,268.0,346.66,267.95
2018,8,11,7,45,459.0,125.5,0.4,25.3,323.0,409.14,314.54
2018,8,11,8,0,517.0,134.0,0.4,25.8,378.0,476.34,362.94
2018,8,11,8,15,545.5,142.5,0.35,26.2,425.5,528.07,398.24
2018,8,11,8,30,574.0,151.0,0.3,26.6,473.0,584.64,435.65
2018,8,11,8,45,532.5,178.0,0.25,27.0,497.5,602.41,444.38
2018,8,11,9,0,491.0,205.0,0.2,27.4,522.0,618.82,452.14
2018,8,11,9,15,446.5,238.5,0.25,27.7,541.5,634.96,460.56
2018,8,11,9,30,402.0,272.0,0.3,28.0,561.0,646.33,465.67
2018,8,11,9,45,478.0,252.0,0.35,28.3,614.0,703.4,504.17
2018,8,11,10,0,554.0,232.0,0.4,28.6,667.0,765.64,544.61
2018,8,11,10,15,407.0,290.5,0.5,28.75,617.0,699.2,497.65
2018,8,11,10,30,260.0,349.0,0.6,28.9,567.0,619.63,442.44
2018,8,11,10,45,205.0,365.5,0.65,29.05,540.5,578.25,414.06
2018,8,11,11,0,150.0,382.0,0.7,29.2,514.0,542.91,388.75
2018,8,11,11,15,335.0,334.5,0.75,29.25,637.5,682.62,487.53
2018,8,11,11,30,520.0,287.0,0.8,29.3,761.0,823.22,580.97
2018,8,11,11,45,531.5,289.0,0.85,29.35,778.0,834.82,587.0
2018,8,11,12,0,543.0,291.0,0.9,29.4,795.0,844.19,593.29
2018,8,11,12,15,408.5,325.5,0.95,29.35,705.5,741.79,525.48
2018,8,11,12,30,274.0,360.0,1.0,29.3,616.0,634.24,453.26
2018,8,11,12,45,478.5,291.0,1.05,29.25,734.5,757.71,541.59
2018,8,11,13,0,683.0,222.0,1.1,29.2,853.0,868.94,616.04
2018,8,11,13,15,447.0,299.5,1.15,29.05,710.0,713.01,510.8
2018,8,11,13,30,211.0,377.0,1.2,28.9,567.0,563.22,406.45
2018,8,11,13,45,148.0,358.0,1.25,28.8,490.0,479.55,349.43
2018,8,11,14,0,85.0,339.0,1.3,28.7,413.0,400.24,293.29
2018,8,11,14,15,270.5,289.5,1.3,28.6,513.0,497.19,367.71
2018,8,11,14,30,456.0,240.0,1.3,28.5,613.0,578.01,427.39
2018,8,11,14,45,401.0,250.5,1.35,28.35,568.5,528.04,391.36
2018,8,11,15,0,346.0,261.0,1.4,28.2,524.0,481.41,358.15
2018,8,11,15,15,273.0,275.0,1.35,28.1,475.5,430.98,321.0
2018,8,11,15,30,200.0,289.0,1.3,28.0,427.0,387.69,288.81
2018,8,11,15,45,107.0,236.0,1.3,27.85,309.5,278.4,208.6
2018,8,11,16,0,14.0,183.0,1.3,27.7,192.0,181.63,136.06
2018,8,11,16,15,8.0,150.0,1.25,27.55,155.0,147.05,110.2
2018,8,11,16,30,2.0,117.0,1.2,27.4,118.0,113.19,84.35
2018,8,11,16,45,20.0,124.5,1.1,27.25,133.0,123.7,92.61
2018,8,11,17,0,38.0,132.0,1.0,27.1,148.0,132.73,99.3
2018,8,11,17,15,27.5,115.5,0.95,26.75,126.5,112.68,84.0
2018,8,11,17,30,17.0,99.0,0.9,26.4,105.0,95.89,71.31
2018,8,11,17,45,12.0,88.0,0.8,26.0,92.0,83.53,61.84
2018,8,11,18,0,7.0,77.0,0.7,25.6,79.0,71.53,52.44
2018,8,11,18,15,3.5,57.0,0.7,25.6,58.0,53.21,39.46
2018,8,11,18,30,0.0,37.0,0.7,25.6,37.0,35.22,23.68
2018,8,11,18,45,2.5,23.0,0.6,24.65,23.0,22.13,10.76
2018,8,11,19,0,5.0,9.0,0.5,23.7,9.0,8.85,0.0
2018,8,11,19,15,2.5,4.5,0.5,23.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.7,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.8,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.0,0.9,20.35,20.5,26.03,0.0
2018,8,12,6,0,149.0,28.0,1.0,20.8,39.0,66.62,31.49
2018,8,12,6,15,237.0,42.5,0.95,21.25,76.5,115.23,78.65
2018,8,12,6,30,325.0,57.0,0.9,21.7,114.0,171.42,125.46
2018,8,12,6,45,391.0,68.5,0.85,22.2,160.0,225.9,171.37
2018,8,12,7,0,457.0,80.0,0.8,22.7,206.0,287.33,221.91
2018,8,12,7,15,504.5,88.5,0.75,23.45,255.0,345.8,268.54
2018,8,12,7,30,552.0,97.0,0.7,24.2,304.0,406.4,314.97
2018,8,12,7,45,577.0,106.5,0.65,25.0,351.5,458.9,353.39
2018,8,12,8,0,602.0,116.0,0.6,25.8,399.0,512.61,391.02
2018,8,12,8,15,638.5,119.5,0.6,26.25,450.0,568.38,429.83
2018,8,12,8,30,675.0,123.0,0.6,26.7,501.0,625.73,468.43
2018,8,12,8,45,628.0,151.0,0.55,27.2,527.0,648.31,480.03
2018,8,12,9,0,581.0,179.0,0.5,27.7,553.0,664.89,487.45
2018,8,12,9,15,658.0,162.0,0.5,27.95,613.0,730.41,530.54
2018,8,12,9,30,735.0,145.0,0.5,28.2,673.0,798.33,571.72
2018,8,12,9,45,740.0,152.5,0.5,28.5,708.0,831.56,589.92
2018,8,12,10,0,745.0,160.0,0.5,28.8,743.0,859.15,604.86
2018,8,12,10,15,753.5,163.0,0.5,29.0,773.5,885.93,619.52
2018,8,12,10,30,762.0,166.0,0.5,29.2,804.0,910.28,632.62
2018,8,12,10,45,766.5,170.0,0.5,29.35,828.0,929.21,642.57
2018,8,12,11,0,771.0,174.0,0.5,29.5,852.0,945.31,650.91
2018,8,12,11,15,694.0,224.5,0.5,29.6,844.0,931.03,641.27
2018,8,12,11,30,617.0,275.0,0.5,29.7,836.0,907.91,625.57
2018,8,12,11,45,534.5,325.0,0.5,29.8,815.0,874.6,602.45
2018,8,12,12,0,452.0,375.0,0.5,29.9,794.0,840.11,578.58
2018,8,12,12,15,477.0,359.5,0.5,29.95,802.5,842.79,581.32
2018,8,12,12,30,502.0,344.0,0.5,30.0,811.0,843.17,582.19
2018,8,12,12,45,484.0,351.5,0.5,30.0,799.5,823.26,569.41
2018,8,12,13,0,466.0,359.0,0.5,30.0,788.0,801.97,556.02
2018,8,12,13,15,421.5,374.5,0.55,30.0,758.5,763.3,531.82
2018,8,12,13,30,377.0,390.0,0.6,30.0,729.0,722.53,506.18
2018,8,12,13,45,252.5,339.5,0.6,30.0,564.5,552.93,394.71
2018,8,12,14,0,128.0,289.0,0.6,30.0,400.0,389.08,282.3
2018,8,12,14,15,73.0,255.5,0.6,29.95,318.5,307.28,224.68
2018,8,12,14,30,18.0,222.0,0.6,29.9,237.0,228.53,167.03
2018,8,12,14,45,31.0,242.0,0.65,29.85,266.0,255.41,187.7
2018,8,12,15,0,44.0,262.0,0.7,29.8,295.0,280.73,206.57
2018,8,12,15,15,33.5,213.5,0.65,29.75,238.0,225.43,166.21
2018,8,12,15,30,23.0,165.0,0.6,29.7,181.0,171.38,126.43
2018,8,12,15,45,30.5,169.5,0.55,29.65,189.0,177.77,131.7
2018,8,12,16,0,38.0,174.0,0.5,29.6,197.0,183.14,135.88
2018,8,12,16,15,23.0,123.5,0.5,29.4,137.0,127.44,93.91
2018,8,12,16,30,8.0,73.0,0.5,29.2,77.0,73.5,52.58
2018,8,12,16,45,4.0,49.0,0.5,28.95,51.0,48.58,33.21
2018,8,12,17,0,0.0,25.0,0.5,28.7,25.0,24.13,13.88
2018,8,12,17,15,3.0,38.5,0.5,28.15,39.5,37.76,24.91
2018,8,12,17,30,6.0,52.0,0.5,27.6,54.0,51.06,35.64
2018,8,12,17,45,3.0,31.5,0.5,27.0,32.5,30.64,19.3
2018,8,12,18,0,0.0,11.0,0.5,26.4,11.0,10.6,3.04
2018,8,12,18,15,0.0,8.5,0.5,26.4,8.5,8.19,1.32
2018,8,12,18,30,0.0,6.0,0.5,26.4,6.0,5.78,0.0
2018,8,12,18,45,0.0,4.0,0.45,25.5,4.0,3.85,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.97,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.3,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.6,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,8,13,5,45,73.5,15.0,0.85,19.15,20.0,25.23,0.0
2018,8,13,6,0,140.0,28.0,1.0,19.4,38.0,64.41,28.69
2018,8,13,6,15,230.0,43.5,1.0,19.75,76.0,114.51,78.53
2018,8,13,6,30,320.0,59.0,1.0,20.1,114.0,171.91,126.64
2018,8,13,6,45,390.0,70.5,1.0,20.4,160.5,227.49,173.88
2018,8,13,7,0,460.0,82.0,1.0,20.7,207.0,290.47,226.38
2018,8,13,7,15,510.0,90.5,1.05,21.25,257.0,350.06,274.96
2018,8,13,7,30,560.0,99.0,1.1,21.8,307.0,412.27,324.04
2018,8,13,7,45,597.5,105.5,1.15,22.3,358.0,469.12,367.59
2018,8,13,8,0,635.0,112.0,1.2,22.8,409.0,528.3,411.46
2018,8,13,8,15,663.5,116.5,1.15,23.35,458.0,581.3,448.71
2018,8,13,8,30,692.0,121.0,1.1,23.9,507.0,635.13,485.24
2018,8,13,8,45,714.0,125.0,1.05,24.4,554.0,684.03,516.77
2018,8,13,9,0,736.0,129.0,1.0,24.9,601.0,732.59,546.3
2018,8,13,9,15,753.5,131.5,0.95,25.25,643.5,772.62,569.7
2018,8,13,9,30,771.0,134.0,0.9,25.6,686.0,813.96,593.54
2018,8,13,9,45,785.0,135.5,0.85,26.0,723.5,849.61,613.07
2018,8,13,10,0,799.0,137.0,0.8,26.4,761.0,883.29,631.04
2018,8,13,10,15,808.5,139.0,0.75,26.7,792.5,911.14,645.32
2018,8,13,10,30,818.0,141.0,0.7,27.0,824.0,936.42,657.89
2018,8,13,10,45,825.5,142.0,0.65,27.3,849.0,955.98,666.87
2018,8,13,11,0,833.0,143.0,0.6,27.6,874.0,972.6,674.09
2018,8,13,11,15,837.5,144.0,0.65,27.8,892.0,977.24,676.57
2018,8,13,11,30,842.0,145.0,0.7,28.0,910.0,984.79,681.08
2018,8,13,11,45,845.5,144.5,0.75,28.15,920.0,986.64,682.37
2018,8,13,12,0,849.0,144.0,0.8,28.3,930.0,985.31,681.92
2018,8,13,12,15,832.0,154.0,0.8,28.4,925.5,976.8,676.43
2018,8,13,12,30,815.0,164.0,0.8,28.5,921.0,959.83,666.01
2018,8,13,12,45,816.0,163.5,0.85,28.55,917.5,946.58,659.11
2018,8,13,13,0,817.0,163.0,0.9,28.6,914.0,930.34,650.34
2018,8,13,13,15,814.5,161.0,0.95,28.6,900.5,906.51,637.02
2018,8,13,13,30,812.0,159.0,1.0,28.6,887.0,880.03,622.04
2018,8,13,13,45,807.5,157.0,1.05,28.6,867.0,849.31,604.25
2018,8,13,14,0,803.0,155.0,1.1,28.6,847.0,816.31,584.85
2018,8,13,14,15,795.5,152.5,1.1,28.55,819.0,778.33,561.49
2018,8,13,14,30,788.0,150.0,1.1,28.5,791.0,738.62,536.79
2018,8,13,14,45,777.5,147.5,1.1,28.4,757.5,695.25,508.66
2018,8,13,15,0,767.0,145.0,1.1,28.3,724.0,650.78,478.55
2018,8,13,15,15,752.5,142.0,1.1,28.2,684.0,602.49,445.02
2018,8,13,15,30,738.0,139.0,1.1,28.1,644.0,552.43,409.36
2018,8,13,15,45,719.5,134.5,1.05,28.05,599.5,500.05,370.62
2018,8,13,16,0,701.0,130.0,1.0,28.0,555.0,448.31,331.28
2018,8,13,16,15,635.5,132.0,0.95,27.85,492.5,383.94,282.12
2018,8,13,16,30,570.0,134.0,0.9,27.7,430.0,325.8,236.85
2018,8,13,16,45,578.5,121.0,0.8,27.55,394.5,283.07,201.08
2018,8,13,17,0,587.0,108.0,0.7,27.4,359.0,239.04,163.47
2018,8,13,17,15,545.0,100.5,0.7,26.95,309.0,189.13,123.49
2018,8,13,17,30,503.0,93.0,0.7,26.5,259.0,143.96,88.82
2018,8,13,17,45,445.5,82.5,0.65,26.05,210.0,99.43,58.64
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,61.51,39.06
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,43.69,31.38
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,34.52,22.95
2018,8,13,18,45,146.5,28.5,0.65,24.8,44.5,22.29,9.66
2018,8,13,19,0,57.0,12.0,0.7,24.0,14.0,11.8,0.0
2018,8,13,19,15,28.5,6.0,0.7,23.8,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.65,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.0,1.0,0.0,0.0
2018,8,14,5,45,62.0,14.0,0.45,19.3,18.0,22.53,0.0
2018,8,14,6,0,119.0,27.0,0.5,19.6,35.0,58.71,23.8
2018,8,14,6,15,202.5,43.5,0.5,20.0,71.5,107.49,73.45
2018,8,14,6,30,286.0,60.0,0.5,20.4,108.0,162.34,119.19
2018,8,14,6,45,353.0,72.5,0.5,20.85,153.5,216.0,164.25
2018,8,14,7,0,420.0,85.0,0.5,21.3,199.0,276.76,214.23
2018,8,14,7,15,464.0,96.0,0.6,22.0,247.0,331.74,258.72
2018,8,14,7,30,508.0,107.0,0.7,22.7,295.0,390.64,304.82
2018,8,14,7,45,545.5,115.5,0.75,23.4,345.0,449.59,349.14
2018,8,14,8,0,583.0,124.0,0.8,24.1,395.0,508.54,392.0
2018,8,14,8,15,618.5,128.0,0.85,24.6,445.5,563.42,431.01
2018,8,14,8,30,654.0,132.0,0.9,25.1,496.0,619.8,469.99
2018,8,14,8,45,677.5,136.5,0.95,25.6,542.5,668.88,502.76
2018,8,14,9,0,701.0,141.0,1.0,26.1,589.0,717.81,534.02
2018,8,14,9,15,722.5,142.5,1.0,26.45,632.0,761.35,560.45
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,803.99,585.87
2018,8,14,9,45,762.5,143.5,1.05,27.1,713.5,837.79,606.01
2018,8,14,10,0,781.0,143.0,1.1,27.4,752.0,872.84,626.9
2018,8,14,10,15,791.5,144.0,1.1,27.6,783.0,900.13,642.23
2018,8,14,10,30,802.0,145.0,1.1,27.8,814.0,924.95,656.01
2018,8,14,10,45,810.0,146.0,1.15,28.05,839.0,944.71,667.32
2018,8,14,11,0,818.0,147.0,1.2,28.3,864.0,961.6,676.96
2018,8,14,11,15,824.0,147.0,1.2,28.4,881.5,972.48,682.59
2018,8,14,11,30,830.0,147.0,1.2,28.5,899.0,980.26,686.48
2018,8,14,11,45,834.5,146.0,1.2,28.65,909.5,976.57,683.36
2018,8,14,12,0,839.0,145.0,1.2,28.8,920.0,975.7,682.22
2018,8,14,12,15,776.0,177.5,1.25,28.85,895.5,945.52,664.19
2018,8,14,12,30,713.0,210.0,1.3,28.9,871.0,910.73,643.5
2018,8,14,12,45,747.0,195.0,1.3,28.95,883.5,911.93,644.62
2018,8,14,13,0,781.0,180.0,1.3,29.0,896.0,912.96,645.34
2018,8,14,13,15,789.5,173.0,1.3,29.0,888.0,894.78,634.23
2018,8,14,13,30,798.0,166.0,1.3,29.0,880.0,873.54,621.44
2018,8,14,13,45,794.0,163.0,1.3,29.0,859.5,842.56,602.47
2018,8,14,14,0,790.0,160.0,1.3,29.0,839.0,809.33,582.03
2018,8,14,14,15,783.0,157.0,1.3,28.9,811.0,771.62,558.76
2018,8,14,14,30,776.0,154.0,1.3,28.8,783.0,732.19,534.14
2018,8,14,14,45,766.0,151.0,1.25,28.75,749.5,689.1,505.16
2018,8,14,15,0,756.0,148.0,1.2,28.7,716.0,644.91,474.58
2018,8,14,15,15,742.0,144.5,1.2,28.6,676.5,595.71,440.35
2018,8,14,15,30,728.0,141.0,1.2,28.5,637.0,547.08,405.56
2018,8,14,15,45,709.5,136.5,1.15,28.35,593.0,495.15,367.2
2018,8,14,16,0,691.0,132.0,1.1,28.2,549.0,443.89,328.25
2018,8,14,16,15,666.5,126.5,1.05,28.1,501.0,390.14,286.38
2018,8,14,16,30,642.0,121.0,1.0,28.0,453.0,338.2,244.82
2018,8,14,16,45,597.0,117.5,0.95,27.85,400.5,283.96,201.18
2018,8,14,17,0,552.0,114.0,0.9,27.7,348.0,234.35,160.91
2018,8,14,17,15,364.0,110.5,0.85,27.15,256.0,162.25,109.49
2018,8,14,17,30,176.0,107.0,0.8,26.6,164.0,114.81,79.52
2018,8,14,17,45,234.0,90.0,0.7,26.0,151.5,92.43,60.96
2018,8,14,18,0,292.0,73.0,0.6,25.4,139.0,59.42,39.31
2018,8,14,18,15,194.5,56.0,0.6,25.4,95.0,45.19,32.63
2018,8,14,18,30,97.0,39.0,0.6,25.4,51.0,32.09,20.89
2018,8,14,18,45,55.5,24.0,0.65,24.5,30.0,20.14,7.38
2018,8,14,19,0,14.0,9.0,0.7,23.6,9.0,8.85,0.0
2018,8,14,19,15,7.0,4.5,0.7,23.5,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,66.5,13.5,0.95,19.65,18.0,22.59,0.0
2018,8,15,6,0,128.0,26.0,1.1,20.1,35.0,58.91,21.1
2018,8,15,6,15,216.5,42.0,1.1,20.55,72.0,109.2,74.03
2018,8,15,6,30,305.0,58.0,1.1,21.0,109.0,165.72,121.37
2018,8,15,6,45,373.0,70.5,1.1,21.4,155.0,220.73,167.99
2018,8,15,7,0,441.0,83.0,1.1,21.8,201.0,282.95,219.72
2018,8,15,7,15,490.5,92.0,1.0,22.5,250.5,339.36,265.27
2018,8,15,7,30,540.0,101.0,0.9,23.2,300.0,403.04,314.49
2018,8,15,7,45,577.0,108.0,0.8,23.9,350.0,459.17,356.03
2018,8,15,8,0,614.0,115.0,0.7,24.6,400.0,517.63,397.42
2018,8,15,8,15,641.0,121.5,0.65,25.2,449.0,570.88,433.82
2018,8,15,8,30,668.0,128.0,0.6,25.8,498.0,624.89,469.36
2018,8,15,8,45,689.0,133.5,0.55,26.4,544.5,673.74,500.04
2018,8,15,9,0,710.0,139.0,0.5,27.0,591.0,722.23,528.64
2018,8,15,9,15,724.5,143.5,0.4,27.25,632.5,763.63,551.56
2018,8,15,9,30,739.0,148.0,0.3,27.5,674.0,803.65,573.06
2018,8,15,9,45,749.0,152.5,0.25,27.75,710.5,834.91,589.46
2018,8,15,10,0,759.0,157.0,0.2,28.0,747.0,867.2,606.43
2018,8,15,10,15,755.0,166.0,0.25,28.1,773.5,888.94,618.86
2018,8,15,10,30,751.0,175.0,0.3,28.2,800.0,907.66,629.7
2018,8,15,10,45,674.0,225.5,0.35,28.25,799.0,901.14,625.52
2018,8,15,11,0,597.0,276.0,0.4,28.3,798.0,884.48,613.84
2018,8,15,11,15,521.0,324.5,0.45,28.35,786.5,861.69,597.92
2018,8,15,11,30,445.0,373.0,0.5,28.4,775.0,836.79,580.64
2018,8,15,11,45,421.0,387.5,0.55,28.45,771.5,825.59,573.7
2018,8,15,12,0,397.0,402.0,0.6,28.5,768.0,807.09,562.14
2018,8,15,12,15,453.0,370.5,0.65,28.6,789.0,829.39,578.54
2018,8,15,12,30,509.0,339.0,0.7,28.7,810.0,843.5,589.42
2018,8,15,12,45,556.5,314.0,0.7,28.8,826.0,852.83,596.26
2018,8,15,13,0,604.0,289.0,0.7,28.9,842.0,859.13,601.26
2018,8,15,13,15,461.0,344.0,0.75,29.0,762.5,767.75,540.61
2018,8,15,13,30,318.0,399.0,0.8,29.1,683.0,678.27,480.65
2018,8,15,13,45,213.0,403.0,0.8,29.15,591.0,578.25,413.27
2018,8,15,14,0,108.0,407.0,0.8,29.2,499.0,484.88,348.47
2018,8,15,14,15,207.0,386.0,0.85,29.25,555.5,537.78,388.5
2018,8,15,14,30,306.0,365.0,0.9,29.3,612.0,581.82,420.51
2018,8,15,14,45,327.5,341.5,0.9,29.3,595.5,559.26,405.59
2018,8,15,15,0,349.0,318.0,0.9,29.3,579.0,534.34,389.35
2018,8,15,15,15,389.5,286.0,0.9,29.2,562.5,510.71,374.05
2018,8,15,15,30,430.0,254.0,0.9,29.1,546.0,482.2,354.65
2018,8,15,15,45,404.0,240.5,0.85,29.05,500.0,432.18,318.42
2018,8,15,16,0,378.0,227.0,0.8,29.0,454.0,385.62,284.13
2018,8,15,16,15,410.0,198.5,0.75,28.9,425.5,348.84,256.07
2018,8,15,16,30,442.0,170.0,0.7,28.8,397.0,309.78,225.0
2018,8,15,16,45,386.0,159.0,0.65,28.7,342.0,256.21,183.74
2018,8,15,17,0,330.0,148.0,0.6,28.6,287.0,211.44,149.29
2018,8,15,17,15,381.5,125.5,0.6,28.05,265.0,177.36,119.86
2018,8,15,17,30,433.0,103.0,0.6,27.5,243.0,140.33,88.52
2018,8,15,17,45,345.0,90.0,0.55,27.0,188.5,95.66,59.48
2018,8,15,18,0,257.0,77.0,0.5,26.5,134.0,65.0,44.54
2018,8,15,18,15,221.0,61.5,0.5,26.5,101.0,49.32,35.87
2018,8,15,18,30,185.0,46.0,0.5,26.5,68.0,35.61,23.54
2018,8,15,18,45,110.5,28.0,0.55,25.75,39.5,23.26,8.07
2018,8,15,19,0,36.0,10.0,0.6,25.0,11.0,9.83,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.9,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,16,5,45,45.5,12.0,0.6,21.55,15.0,18.12,0.0
2018,8,16,6,0,91.0,24.0,0.6,21.9,30.0,46.54,13.19
2018,8,16,6,15,172.0,42.0,0.6,22.3,66.0,98.04,65.88
2018,8,16,6,30,253.0,60.0,0.6,22.7,102.0,151.9,110.45
2018,8,16,6,45,319.0,75.0,0.65,23.15,147.0,206.01,155.47
2018,8,16,7,0,385.0,90.0,0.7,23.6,192.0,267.15,205.49
2018,8,16,7,15,435.5,100.5,0.8,24.25,240.5,322.7,250.2
2018,8,16,7,30,486.0,111.0,0.9,24.9,289.0,382.9,297.17
2018,8,16,7,45,525.0,119.5,1.0,25.55,338.5,438.58,339.37
2018,8,16,8,0,564.0,128.0,1.1,26.2,388.0,500.17,384.53
2018,8,16,8,15,593.0,135.0,1.15,26.75,436.5,553.13,422.0
2018,8,16,8,30,622.0,142.0,1.2,27.3,485.0,607.09,459.16
2018,8,16,8,45,644.5,147.0,1.3,27.8,530.5,654.71,491.43
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,702.18,522.94
2018,8,16,9,15,687.0,155.5,1.45,28.65,618.5,745.51,550.16
2018,8,16,9,30,707.0,159.0,1.5,29.0,661.0,787.93,576.33
2018,8,16,9,45,723.5,160.0,1.5,29.3,698.0,823.34,597.19
2018,8,16,10,0,740.0,161.0,1.5,29.6,735.0,857.09,616.81
2018,8,16,10,15,750.0,163.5,1.45,29.8,766.0,881.13,629.71
2018,8,16,10,30,760.0,166.0,1.4,30.0,797.0,906.21,643.25
2018,8,16,10,45,767.5,167.5,1.4,30.25,821.0,925.3,653.47
2018,8,16,11,0,775.0,169.0,1.4,30.5,845.0,941.62,662.06
2018,8,16,11,15,779.5,171.0,1.4,30.65,862.5,952.66,667.72
2018,8,16,11,30,784.0,173.0,1.4,30.8,880.0,960.69,671.67
2018,8,16,11,45,787.0,173.0,1.4,30.95,889.5,962.13,671.71
2018,8,16,12,0,790.0,173.0,1.4,31.1,899.0,960.5,670.06
2018,8,16,12,15,790.0,173.5,1.35,31.2,901.0,953.4,664.61
2018,8,16,12,30,790.0,174.0,1.3,31.3,903.0,943.29,657.49
2018,8,16,12,45,787.5,174.0,1.25,31.4,897.0,927.38,646.93
2018,8,16,13,0,785.0,174.0,1.2,31.5,891.0,908.69,634.81
2018,8,16,13,15,782.5,172.5,1.2,31.5,878.0,885.82,621.16
2018,8,16,13,30,780.0,171.0,1.2,31.5,865.0,860.39,605.94
2018,8,16,13,45,775.0,168.5,1.15,31.55,844.5,829.43,586.45
2018,8,16,14,0,770.0,166.0,1.1,31.6,824.0,796.31,565.6
2018,8,16,14,15,762.5,163.5,1.1,31.5,796.5,759.26,543.06
2018,8,16,14,30,755.0,161.0,1.1,31.4,769.0,720.57,519.04
2018,8,16,14,45,745.0,157.5,1.05,31.35,735.5,677.71,490.29
2018,8,16,15,0,735.0,154.0,1.0,31.3,702.0,632.96,459.75
2018,8,16,15,15,721.5,149.5,0.95,31.2,663.0,584.8,426.29
2018,8,16,15,30,708.0,145.0,0.9,31.1,624.0,536.37,391.82
2018,8,16,15,45,690.0,140.5,0.85,31.0,580.5,485.61,354.77
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,435.51,317.16
2018,8,16,16,15,648.0,130.5,0.8,30.8,490.0,382.95,277.01
2018,8,16,16,30,624.0,125.0,0.8,30.7,443.0,332.18,237.09
2018,8,16,16,45,593.0,117.5,0.75,30.65,393.5,279.55,194.92
2018,8,16,17,0,562.0,110.0,0.7,30.6,344.0,230.0,154.79
2018,8,16,17,15,518.5,102.0,0.65,29.95,294.5,181.02,116.38
2018,8,16,17,30,475.0,94.0,0.6,29.3,245.0,136.63,83.27
2018,8,16,17,45,416.0,82.5,0.6,28.65,197.0,93.12,54.93
2018,8,16,18,0,357.0,71.0,0.6,28.0,149.0,56.41,37.24
2018,8,16,18,15,274.5,57.5,0.6,28.0,107.5,43.3,30.59
2018,8,16,18,30,192.0,44.0,0.6,28.0,66.0,34.08,22.01
2018,8,16,18,45,112.0,26.5,0.65,27.05,38.0,22.06,5.69
2018,8,16,19,0,32.0,9.0,0.7,26.1,10.0,8.85,0.0
2018,8,16,19,15,16.0,4.5,0.75,25.8,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,1.0,22.3,14.0,16.47,0.0
2018,8,17,6,0,75.0,23.0,1.1,22.7,28.0,42.05,8.81
2018,8,17,6,15,155.0,42.0,1.15,23.2,63.5,90.11,59.82
2018,8,17,6,30,235.0,61.0,1.2,23.7,99.0,147.41,107.02
2018,8,17,6,45,305.0,75.0,1.3,24.2,143.5,200.76,151.42
2018,8,17,7,0,375.0,89.0,1.4,24.7,188.0,261.62,201.47
2018,8,17,7,15,427.5,100.0,1.5,25.25,236.5,318.09,247.28
2018,8,17,7,30,480.0,111.0,1.6,25.8,285.0,379.43,295.6
2018,8,17,7,45,519.5,119.0,1.65,26.35,334.5,434.53,337.74
2018,8,17,8,0,559.0,127.0,1.7,26.9,384.0,495.61,382.93
2018,8,17,8,15,576.5,137.0,1.75,27.35,429.0,543.9,417.47
2018,8,17,8,30,594.0,147.0,1.8,27.8,474.0,592.23,451.15
2018,8,17,8,45,629.0,149.0,1.9,28.25,523.0,644.86,487.68
2018,8,17,9,0,664.0,151.0,2.0,28.7,572.0,698.29,523.96
2018,8,17,9,15,679.0,157.0,2.05,28.9,613.5,740.13,550.82
2018,8,17,9,30,694.0,163.0,2.1,29.1,655.0,780.74,576.51
2018,8,17,9,45,678.0,181.0,2.15,29.35,683.0,805.54,591.3
2018,8,17,10,0,662.0,199.0,2.2,29.6,711.0,826.9,603.91
2018,8,17,10,15,680.5,198.5,2.2,29.75,744.0,857.3,622.34
2018,8,17,10,30,699.0,198.0,2.2,29.9,777.0,885.86,639.36
2018,8,17,10,45,725.0,190.5,2.25,30.05,807.0,912.05,655.26
2018,8,17,11,0,751.0,183.0,2.3,30.2,837.0,932.18,667.29
2018,8,17,11,15,716.0,205.5,2.35,30.35,839.0,929.91,665.11
2018,8,17,11,30,681.0,228.0,2.4,30.5,841.0,920.07,658.41
2018,8,17,11,45,515.0,320.5,2.4,30.6,787.0,848.72,607.51
2018,8,17,12,0,349.0,413.0,2.4,30.7,733.0,770.9,551.1
2018,8,17,12,15,333.5,420.0,2.45,30.75,726.5,757.79,542.6
2018,8,17,12,30,318.0,427.0,2.5,30.8,720.0,743.49,532.83
2018,8,17,12,45,326.0,420.5,2.5,30.85,719.0,736.72,528.66
2018,8,17,13,0,334.0,414.0,2.5,30.9,718.0,728.49,523.5
2018,8,17,13,15,349.0,400.0,2.55,30.85,713.5,717.6,517.38
2018,8,17,13,30,364.0,386.0,2.6,30.8,709.0,704.95,510.04
2018,8,17,13,45,374.0,372.0,2.6,30.8,697.0,686.19,498.09
2018,8,17,14,0,384.0,358.0,2.6,30.8,685.0,665.8,484.95
2018,8,17,14,15,390.5,344.5,2.6,30.7,667.5,641.47,469.11
2018,8,17,14,30,397.0,331.0,2.6,30.6,650.0,615.7,452.06
2018,8,17,14,45,451.5,291.5,2.55,30.55,639.0,598.05,441.31
2018,8,17,15,0,506.0,252.0,2.5,30.5,628.0,574.06,425.61
2018,8,17,15,15,494.5,240.0,2.45,30.35,590.5,529.93,394.12
2018,8,17,15,30,483.0,228.0,2.4,30.2,553.0,485.95,362.2
2018,8,17,15,45,451.5,221.5,2.35,30.05,508.5,437.11,325.93
2018,8,17,16,0,420.0,215.0,2.3,29.9,464.0,390.73,290.85
2018,8,17,16,15,457.5,184.0,2.2,29.6,434.0,352.86,261.22
2018,8,17,16,30,495.0,153.0,2.1,29.3,404.0,310.72,226.93
2018,8,17,16,45,391.5,151.0,1.95,29.05,336.0,248.55,179.15
2018,8,17,17,0,288.0,149.0,1.8,28.8,268.0,200.28,142.96
2018,8,17,17,15,229.5,132.0,1.65,28.35,218.5,156.17,109.72
2018,8,17,17,30,171.0,115.0,1.5,27.9,169.0,122.04,85.26
2018,8,17,17,45,99.5,91.5,1.35,27.4,121.5,85.76,60.35
2018,8,17,18,0,28.0,68.0,1.2,26.9,74.0,61.33,46.33
2018,8,17,18,15,46.0,51.0,1.2,26.9,57.5,44.07,31.32
2018,8,17,18,30,64.0,34.0,1.2,26.9,41.0,29.99,18.66
2018,8,17,18,45,33.0,19.5,1.15,26.05,23.0,17.55,1.67
2018,8,17,19,0,2.0,5.0,1.1,25.2,5.0,4.91,0.0
2018,8,17,19,15,1.0,2.5,1.1,25.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.15,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.45,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.55,23.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,18,5,45,10.5,7.0,1.5,22.6,7.5,8.32,0.0
2018,8,18,6,0,21.0,14.0,1.6,22.8,15.0,18.94,0.0
2018,8,18,6,15,23.5,23.5,1.65,23.1,26.0,31.38,18.14
2018,8,18,6,30,26.0,33.0,1.7,23.4,37.0,40.48,26.62
2018,8,18,6,45,29.0,54.0,1.8,23.75,60.0,64.93,47.16
2018,8,18,7,0,32.0,75.0,1.9,24.1,83.0,89.63,67.7
2018,8,18,7,15,58.0,96.0,1.95,24.45,115.0,125.25,96.75
2018,8,18,7,30,84.0,117.0,2.0,24.8,147.0,168.54,131.58
2018,8,18,7,45,63.0,137.0,2.0,25.15,161.5,176.31,137.18
2018,8,18,8,0,42.0,157.0,2.0,25.5,176.0,186.96,144.67
2018,8,18,8,15,43.0,184.5,2.0,25.75,206.0,218.27,168.42
2018,8,18,8,30,44.0,212.0,2.0,26.0,236.0,249.52,191.63
2018,8,18,8,45,93.0,245.0,2.0,26.25,302.0,322.49,247.27
2018,8,18,9,0,142.0,278.0,2.0,26.5,368.0,406.81,309.69
2018,8,18,9,15,117.5,289.5,2.0,26.7,367.5,403.03,304.83
2018,8,18,9,30,93.0,301.0,2.0,26.9,367.0,388.94,292.96
2018,8,18,9,45,117.5,333.5,2.0,27.1,421.5,455.45,340.73
2018,8,18,10,0,142.0,366.0,2.0,27.3,476.0,514.37,381.79
2018,8,18,10,15,155.5,382.0,1.95,27.45,507.0,545.77,402.71
2018,8,18,10,30,169.0,398.0,1.9,27.6,538.0,577.02,423.45
2018,8,18,10,45,124.5,394.5,1.85,27.75,499.0,531.58,389.46
2018,8,18,11,0,80.0,391.0,1.8,27.9,460.0,476.16,348.84
2018,8,18,11,15,50.0,349.0,1.8,28.0,392.5,402.29,295.79
2018,8,18,11,30,20.0,307.0,1.8,28.1,325.0,321.9,237.12
2018,8,18,11,45,24.5,325.5,1.75,28.15,348.0,351.27,258.5
2018,8,18,12,0,29.0,344.0,1.7,28.2,371.0,373.55,274.17
2018,8,18,12,15,31.5,354.5,1.75,28.15,383.5,385.36,282.64
2018,8,18,12,30,34.0,365.0,1.8,28.1,396.0,396.86,290.96
2018,8,18,12,45,54.0,394.0,1.8,28.0,443.0,443.14,324.41
2018,8,18,13,0,74.0,423.0,1.8,27.9,490.0,488.18,356.41
2018,8,18,13,15,93.0,424.5,1.8,27.75,507.5,503.34,367.68
2018,8,18,13,30,112.0,426.0,1.8,27.6,525.0,520.52,380.48
2018,8,18,13,45,100.0,404.5,1.75,27.45,491.5,480.69,352.67
2018,8,18,14,0,88.0,383.0,1.7,27.3,458.0,444.89,327.77
2018,8,18,14,15,49.0,280.5,1.7,27.05,322.0,310.59,231.32
2018,8,18,14,30,10.0,178.0,1.7,26.8,186.0,179.56,133.69
2018,8,18,14,45,5.0,114.0,1.65,26.55,118.0,113.84,83.85
2018,8,18,15,0,0.0,50.0,1.6,26.3,50.0,48.38,32.81
2018,8,18,15,15,6.5,82.0,1.55,26.1,86.5,83.33,60.7
2018,8,18,15,30,13.0,114.0,1.5,25.9,123.0,117.14,87.45
2018,8,18,15,45,6.5,97.5,1.45,25.7,102.0,97.63,72.24
2018,8,18,16,0,0.0,81.0,1.4,25.5,81.0,78.36,57.23
2018,8,18,16,15,59.5,116.5,1.35,25.35,146.5,133.99,101.16
2018,8,18,16,30,119.0,152.0,1.3,25.2,212.0,182.56,137.98
2018,8,18,16,45,152.5,151.0,1.2,25.05,219.0,183.06,136.8
2018,8,18,17,0,186.0,150.0,1.1,24.9,226.0,179.16,131.76
2018,8,18,17,15,93.0,105.0,1.0,24.7,143.0,111.64,81.21
2018,8,18,17,30,0.0,60.0,0.9,24.5,60.0,57.98,41.96
2018,8,18,17,45,0.0,42.0,0.8,24.35,42.0,40.56,27.77
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,23.15,14.3
2018,8,18,18,15,0.0,18.5,0.7,24.2,18.5,17.84,9.53
2018,8,18,18,30,0.0,13.0,0.7,24.2,13.0,12.53,4.58
2018,8,18,18,45,0.0,8.0,0.75,23.9,8.0,7.71,0.0
2018,8,18,19,0,0.0,3.0,0.8,23.6,3.0,2.95,0.0
2018,8,18,19,15,0.0,1.5,0.85,23.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.0,11.0,1.05,22.15,14.5,19.5,0.0
2018,8,19,6,0,128.0,22.0,1.1,22.3,29.0,52.79,3.24
2018,8,19,6,15,227.0,36.0,1.1,22.65,65.0,104.46,68.1
2018,8,19,6,30,326.0,50.0,1.1,23.0,101.0,162.09,116.43
2018,8,19,6,45,394.5,60.5,1.05,23.3,146.0,215.91,162.14
2018,8,19,7,0,463.0,71.0,1.0,23.6,191.0,279.34,214.79
2018,8,19,7,15,513.0,79.5,0.95,23.95,240.5,337.08,261.8
2018,8,19,7,30,563.0,88.0,0.9,24.3,290.0,399.19,310.47
2018,8,19,7,45,599.0,94.5,0.9,24.7,340.0,455.15,352.98
2018,8,19,8,0,635.0,101.0,0.9,25.1,390.0,513.34,395.63
2018,8,19,8,15,663.0,106.0,0.85,25.55,439.0,566.45,432.68
2018,8,19,8,30,691.0,111.0,0.8,26.0,488.0,620.36,468.94
2018,8,19,8,45,712.5,114.5,0.8,26.45,534.0,668.2,499.76
2018,8,19,9,0,734.0,118.0,0.8,26.9,580.0,713.45,527.43
2018,8,19,9,15,706.5,143.5,0.8,27.15,613.5,746.9,547.19
2018,8,19,9,30,679.0,169.0,0.8,27.4,647.0,773.51,562.38
2018,8,19,9,45,635.0,207.0,0.8,27.7,673.5,794.42,573.27
2018,8,19,10,0,591.0,245.0,0.8,28.0,700.0,807.43,578.25
2018,8,19,10,15,609.0,245.5,0.8,28.2,731.5,839.32,597.42
2018,8,19,10,30,627.0,246.0,0.8,28.4,763.0,867.17,613.68
2018,8,19,10,45,643.5,244.0,0.85,28.6,788.5,889.07,627.06
2018,8,19,11,0,660.0,242.0,0.9,28.8,814.0,908.78,639.07
2018,8,19,11,15,668.5,241.5,0.9,29.0,831.0,919.86,644.59
2018,8,19,11,30,677.0,241.0,0.9,29.2,848.0,928.31,648.67
2018,8,19,11,45,607.0,273.5,0.95,29.35,822.0,890.85,624.15
2018,8,19,12,0,537.0,306.0,1.0,29.5,796.0,849.92,597.25
2018,8,19,12,15,481.5,327.5,1.05,29.6,767.5,811.62,572.34
2018,8,19,12,30,426.0,349.0,1.1,29.7,739.0,772.07,546.28
2018,8,19,12,45,519.5,315.0,1.1,29.8,787.5,816.38,577.34
2018,8,19,13,0,613.0,281.0,1.1,29.9,836.0,856.44,604.33
2018,8,19,13,15,567.5,288.5,1.15,29.85,796.5,805.97,571.84
2018,8,19,13,30,522.0,296.0,1.2,29.8,757.0,756.27,540.25
2018,8,19,13,45,351.0,343.5,1.2,29.75,650.0,637.69,458.85
2018,8,19,14,0,180.0,391.0,1.2,29.7,543.0,529.31,382.31
2018,8,19,14,15,321.0,344.0,1.2,29.6,604.0,585.78,425.72
2018,8,19,14,30,462.0,297.0,1.2,29.5,665.0,630.73,458.97
2018,8,19,14,45,286.0,284.5,1.2,29.35,509.0,473.85,348.59
2018,8,19,15,0,110.0,272.0,1.2,29.2,353.0,332.83,246.43
2018,8,19,15,15,64.0,227.5,1.2,29.15,274.0,256.6,191.0
2018,8,19,15,30,18.0,183.0,1.2,29.1,195.0,185.9,138.17
2018,8,19,15,45,17.0,152.5,1.2,29.1,163.0,155.27,115.44
2018,8,19,16,0,16.0,122.0,1.2,29.1,131.0,124.08,91.8
2018,8,19,16,15,8.0,85.5,1.15,28.8,90.0,85.91,62.46
2018,8,19,16,30,0.0,49.0,1.1,28.5,49.0,47.35,32.32
2018,8,19,16,45,49.0,59.0,1.05,28.25,79.0,69.9,49.33
2018,8,19,17,0,98.0,69.0,1.0,28.0,109.0,84.85,59.35
2018,8,19,17,15,147.0,92.5,0.95,27.5,142.5,106.89,74.52
2018,8,19,17,30,196.0,116.0,0.9,27.0,176.0,121.15,83.85
2018,8,19,17,45,167.0,95.0,0.85,26.5,139.0,87.95,60.32
2018,8,19,18,0,138.0,74.0,0.8,26.0,102.0,58.49,44.03
2018,8,19,18,15,97.0,55.0,0.8,26.0,72.0,46.87,33.67
2018,8,19,18,30,56.0,36.0,0.8,26.0,42.0,31.34,19.47
2018,8,19,18,45,31.0,20.5,0.7,25.2,23.5,18.17,0.0
2018,8,19,19,0,6.0,5.0,0.6,24.4,5.0,4.91,0.0
2018,8,19,19,15,3.0,2.5,0.6,24.3,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,1.05,21.45,11.0,13.11,0.0
2018,8,20,6,0,56.0,19.0,1.2,21.6,22.0,33.13,0.0
2018,8,20,6,15,83.5,31.5,1.25,21.8,41.5,59.41,37.84
2018,8,20,6,30,111.0,44.0,1.3,22.0,61.0,85.34,60.91
2018,8,20,6,45,71.5,47.5,1.3,22.25,60.0,76.27,56.03
2018,8,20,7,0,32.0,51.0,1.3,22.5,59.0,63.74,46.92
2018,8,20,7,15,18.0,66.5,1.3,22.8,71.0,74.8,56.21
2018,8,20,7,30,4.0,82.0,1.3,23.1,83.0,81.94,61.82
2018,8,20,7,45,34.5,130.5,1.3,23.4,145.5,153.16,119.28
2018,8,20,8,0,65.0,179.0,1.3,23.7,208.0,225.54,176.0
2018,8,20,8,15,72.5,204.5,1.3,24.1,240.5,259.98,201.68
2018,8,20,8,30,80.0,230.0,1.3,24.5,273.0,294.86,227.32
2018,8,20,8,45,85.0,252.0,1.25,24.85,301.5,324.39,248.36
2018,8,20,9,0,90.0,274.0,1.2,25.2,330.0,354.04,269.14
2018,8,20,9,15,75.0,287.0,1.15,25.6,336.0,357.61,269.88
2018,8,20,9,30,60.0,300.0,1.1,26.0,342.0,360.0,269.86
2018,8,20,9,45,53.5,310.5,1.1,26.35,349.5,366.07,273.05
2018,8,20,10,0,47.0,321.0,1.1,26.7,357.0,371.63,275.85
2018,8,20,10,15,39.5,314.0,1.1,27.0,345.0,357.21,264.46
2018,8,20,10,30,32.0,307.0,1.1,27.3,333.0,342.56,253.07
2018,8,20,10,45,31.0,311.0,1.05,27.55,337.0,345.43,254.46
2018,8,20,11,0,30.0,315.0,1.0,27.8,341.0,348.15,255.67
2018,8,20,11,15,19.5,258.5,1.0,28.0,275.5,279.01,205.3
2018,8,20,11,30,9.0,202.0,1.0,28.2,210.0,206.33,151.77
2018,8,20,11,45,8.5,195.5,1.05,28.4,203.0,199.28,146.65
2018,8,20,12,0,8.0,189.0,1.1,28.6,196.0,192.23,141.3
2018,8,20,12,15,13.5,242.5,1.1,28.65,254.5,250.15,184.09
2018,8,20,12,30,19.0,296.0,1.1,28.7,313.0,307.91,225.72
2018,8,20,12,45,16.0,268.5,1.1,28.8,283.0,277.23,203.21
2018,8,20,13,0,13.0,241.0,1.1,28.9,253.0,246.8,181.15
2018,8,20,13,15,15.5,258.0,1.1,28.85,272.0,265.12,194.81
2018,8,20,13,30,18.0,275.0,1.1,28.8,291.0,283.15,208.03
2018,8,20,13,45,30.0,294.0,1.1,28.75,319.5,313.08,230.14
2018,8,20,14,0,42.0,313.0,1.1,28.7,348.0,339.26,249.35
2018,8,20,14,15,223.0,313.5,1.1,28.6,491.5,480.01,354.02
2018,8,20,14,30,404.0,314.0,1.1,28.5,635.0,603.42,441.32
2018,8,20,14,45,421.0,296.0,1.05,28.4,617.5,578.43,423.38
2018,8,20,15,0,438.0,278.0,1.0,28.3,600.0,551.11,404.84
2018,8,20,15,15,430.0,266.0,0.95,28.2,567.0,511.98,377.3
2018,8,20,15,30,422.0,254.0,0.9,28.1,534.0,472.79,349.27
2018,8,20,15,45,417.5,240.5,0.85,28.0,501.0,434.07,320.98
2018,8,20,16,0,413.0,227.0,0.8,27.9,468.0,395.21,291.87
2018,8,20,16,15,337.5,215.5,0.75,27.75,401.0,331.44,244.54
2018,8,20,16,30,262.0,204.0,0.7,27.6,334.0,274.21,201.96
2018,8,20,16,45,199.0,183.0,0.6,27.5,275.5,222.86,163.52
2018,8,20,17,0,136.0,162.0,0.5,27.4,217.0,176.44,129.17
2018,8,20,17,15,165.5,140.5,0.5,27.05,197.5,152.7,109.46
2018,8,20,17,30,195.0,119.0,0.5,26.7,178.0,122.65,84.94
2018,8,20,17,45,190.5,101.0,0.45,26.4,149.5,93.1,63.82
2018,8,20,18,0,186.0,83.0,0.4,26.1,121.0,65.04,49.43
2018,8,20,18,15,132.5,59.5,0.4,26.1,82.5,47.71,34.28
2018,8,20,18,30,79.0,36.0,0.4,26.1,44.0,29.66,17.89
2018,8,20,18,45,43.5,20.0,0.35,25.5,24.0,17.68,0.0
2018,8,20,19,0,8.0,4.0,0.3,24.9,4.0,3.93,0.0
2018,8,20,19,15,4.0,2.0,0.35,24.75,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
