Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,21,5,45,3.5,6.5,1.0,22.6,6.5,6.86,0.0
2018,8,21,6,0,7.0,13.0,1.1,22.8,13.0,13.95,0.0
2018,8,21,6,15,5.0,28.5,1.2,23.0,28.5,29.22,16.67
2018,8,21,6,30,3.0,44.0,1.3,23.2,44.0,44.42,30.22
2018,8,21,6,45,22.0,65.0,1.4,23.45,70.0,75.1,55.45
2018,8,21,7,0,41.0,86.0,1.5,23.7,96.0,105.95,80.88
2018,8,21,7,15,21.0,84.0,1.6,23.9,89.0,95.03,72.33
2018,8,21,7,30,1.0,82.0,1.7,24.1,82.0,80.41,60.29
2018,8,21,7,45,13.5,112.0,1.75,24.3,118.0,117.85,90.46
2018,8,21,8,0,26.0,142.0,1.8,24.5,154.0,161.03,124.63
2018,8,21,8,15,15.0,140.0,1.85,24.75,147.0,147.75,113.35
2018,8,21,8,30,4.0,138.0,1.9,25.0,140.0,138.16,105.06
2018,8,21,8,45,6.5,161.0,2.0,25.25,165.0,163.23,124.32
2018,8,21,9,0,9.0,184.0,2.1,25.5,190.0,188.49,143.43
2018,8,21,9,15,11.0,201.5,2.1,25.8,209.0,207.87,157.73
2018,8,21,9,30,13.0,219.0,2.1,26.1,228.0,227.35,171.97
2018,8,21,9,45,17.0,234.5,2.15,26.4,247.0,246.61,186.04
2018,8,21,10,0,21.0,250.0,2.2,26.7,266.0,266.01,200.11
2018,8,21,10,15,16.0,234.5,2.2,26.95,247.0,245.75,184.21
2018,8,21,10,30,11.0,219.0,2.2,27.2,228.0,225.46,168.44
2018,8,21,10,45,19.0,268.0,2.25,27.5,284.0,282.36,210.69
2018,8,21,11,0,27.0,317.0,2.3,27.8,340.0,347.39,257.82
2018,8,21,11,15,27.5,325.0,2.3,28.0,349.0,355.53,263.02
2018,8,21,11,30,28.0,333.0,2.3,28.2,358.0,363.49,268.32
2018,8,21,11,45,59.5,377.5,2.3,28.4,431.5,439.21,323.12
2018,8,21,12,0,91.0,422.0,2.3,28.6,505.0,514.24,375.91
2018,8,21,12,15,70.0,397.0,2.35,28.75,461.0,466.04,341.03
2018,8,21,12,30,49.0,372.0,2.4,28.9,417.0,418.34,306.8
2018,8,21,12,45,49.0,366.0,2.4,29.1,410.5,410.18,301.04
2018,8,21,13,0,49.0,360.0,2.4,29.3,404.0,401.88,295.03
2018,8,21,13,15,88.0,383.0,2.4,29.3,460.5,457.23,335.71
2018,8,21,13,30,127.0,406.0,2.4,29.3,517.0,513.52,376.1
2018,8,21,13,45,178.5,392.5,2.45,29.35,544.5,537.28,394.28
2018,8,21,14,0,230.0,379.0,2.5,29.4,572.0,559.48,411.32
2018,8,21,14,15,143.0,324.5,2.5,29.35,443.0,427.19,316.59
2018,8,21,14,30,56.0,270.0,2.5,29.3,314.0,302.42,224.95
2018,8,21,14,45,111.5,269.0,2.5,29.2,352.0,337.13,252.57
2018,8,21,15,0,167.0,268.0,2.5,29.1,390.0,365.41,274.46
2018,8,21,15,15,184.5,264.5,2.45,28.95,392.0,363.04,272.91
2018,8,21,15,30,202.0,261.0,2.4,28.8,394.0,358.49,269.64
2018,8,21,15,45,332.5,217.5,2.35,28.6,418.5,370.25,278.98
2018,8,21,16,0,463.0,174.0,2.3,28.4,443.0,368.04,276.13
2018,8,21,16,15,301.5,170.0,2.15,28.15,339.0,275.47,205.88
2018,8,21,16,30,140.0,166.0,2.0,27.9,235.0,200.95,150.19
2018,8,21,16,45,81.0,100.0,1.85,27.6,139.0,116.11,85.11
2018,8,21,17,0,22.0,34.0,1.7,27.3,43.0,37.2,23.79
2018,8,21,17,15,27.0,42.5,1.55,26.85,52.0,45.77,30.59
2018,8,21,17,30,32.0,51.0,1.4,26.4,61.0,52.48,35.91
2018,8,21,17,45,16.0,51.0,1.25,25.9,56.0,49.28,34.16
2018,8,21,18,0,0.0,51.0,1.1,25.4,51.0,48.57,35.74
2018,8,21,18,15,7.0,36.0,1.1,25.4,36.5,34.63,23.41
2018,8,21,18,30,14.0,21.0,1.1,25.4,22.0,20.3,10.3
2018,8,21,18,45,12.0,12.0,1.05,24.7,12.5,11.67,0.0
2018,8,21,19,0,10.0,3.0,1.0,24.0,3.0,2.95,0.0
2018,8,21,19,15,5.0,1.5,1.05,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,71.0,9.5,1.15,20.95,13.0,18.76,0.0
2018,8,22,6,0,142.0,19.0,1.3,21.2,26.0,50.91,0.0
2018,8,22,6,15,254.5,31.5,1.35,21.55,62.5,106.26,67.49
2018,8,22,6,30,367.0,44.0,1.4,21.9,99.0,168.0,120.17
2018,8,22,6,45,442.5,53.0,1.45,22.2,146.0,225.51,169.56
2018,8,22,7,0,518.0,62.0,1.5,22.5,193.0,290.85,224.73
2018,8,22,7,15,568.0,69.0,1.55,23.05,243.5,349.64,273.54
2018,8,22,7,30,618.0,76.0,1.6,23.6,294.0,412.73,324.06
2018,8,22,7,45,652.5,81.5,1.65,24.15,344.5,469.31,367.96
2018,8,22,8,0,687.0,87.0,1.7,24.7,395.0,527.9,411.83
2018,8,22,8,15,710.5,92.0,1.75,25.2,444.0,580.32,449.8
2018,8,22,8,30,734.0,97.0,1.8,25.7,493.0,631.31,485.68
2018,8,22,8,45,750.5,102.0,1.8,26.2,539.0,678.8,516.36
2018,8,22,9,0,767.0,107.0,1.8,26.7,585.0,725.39,545.74
2018,8,22,9,15,768.5,116.0,1.8,27.05,624.0,762.99,568.77
2018,8,22,9,30,770.0,125.0,1.8,27.4,663.0,798.15,589.92
2018,8,22,9,45,764.5,137.5,1.8,27.7,696.0,828.39,607.69
2018,8,22,10,0,759.0,150.0,1.8,28.0,729.0,855.53,623.33
2018,8,22,10,15,549.0,244.5,1.8,28.2,672.5,778.86,568.81
2018,8,22,10,30,339.0,339.0,1.8,28.4,616.0,682.46,497.5
2018,8,22,10,45,300.5,372.0,1.8,28.6,623.0,684.39,497.02
2018,8,22,11,0,262.0,405.0,1.8,28.8,630.0,683.79,494.06
2018,8,22,11,15,287.5,402.5,1.8,28.9,654.0,705.87,508.98
2018,8,22,11,30,313.0,400.0,1.8,29.0,678.0,727.01,523.02
2018,8,22,11,45,240.5,404.5,1.8,29.15,619.5,658.65,474.79
2018,8,22,12,0,168.0,409.0,1.8,29.3,561.0,582.64,421.44
2018,8,22,12,15,179.0,423.0,1.8,29.3,585.5,604.24,436.67
2018,8,22,12,30,190.0,437.0,1.8,29.3,610.0,624.66,450.36
2018,8,22,12,45,214.5,404.5,1.75,29.3,598.5,609.29,440.83
2018,8,22,13,0,239.0,372.0,1.7,29.3,587.0,597.22,433.71
2018,8,22,13,15,224.0,369.0,1.7,29.25,568.0,572.71,416.88
2018,8,22,13,30,209.0,366.0,1.7,29.2,549.0,548.15,400.02
2018,8,22,13,45,206.5,347.5,1.65,29.15,524.5,518.94,380.21
2018,8,22,14,0,204.0,329.0,1.6,29.1,500.0,489.47,360.08
2018,8,22,14,15,104.5,240.0,1.6,28.95,327.5,315.48,234.84
2018,8,22,14,30,5.0,151.0,1.6,28.8,155.0,149.78,110.04
2018,8,22,14,45,75.5,220.0,1.55,28.7,275.0,265.32,199.11
2018,8,22,15,0,146.0,289.0,1.5,28.6,395.0,371.29,277.33
2018,8,22,15,15,194.0,282.5,1.45,28.4,415.0,385.01,287.54
2018,8,22,15,30,242.0,276.0,1.4,28.2,435.0,392.79,293.45
2018,8,22,15,45,251.5,257.5,1.4,28.05,412.5,365.66,273.5
2018,8,22,16,0,261.0,239.0,1.4,27.9,390.0,337.3,252.26
2018,8,22,16,15,255.0,218.0,1.3,27.65,354.5,299.4,223.32
2018,8,22,16,30,249.0,197.0,1.2,27.4,319.0,262.03,194.26
2018,8,22,16,45,165.0,155.0,1.15,27.15,232.0,187.89,138.6
2018,8,22,17,0,81.0,113.0,1.1,26.9,145.0,121.47,88.98
2018,8,22,17,15,40.5,71.5,1.0,26.35,87.5,74.6,53.3
2018,8,22,17,30,0.0,30.0,0.9,25.8,30.0,28.95,18.13
2018,8,22,17,45,0.0,23.0,0.75,25.25,23.0,22.19,12.61
2018,8,22,18,0,0.0,16.0,0.6,24.7,16.0,15.43,7.6
2018,8,22,18,15,1.5,12.0,0.6,24.7,12.0,11.57,4.1
2018,8,22,18,30,3.0,8.0,0.6,24.7,8.0,7.77,0.38
2018,8,22,18,45,1.5,4.5,0.65,23.85,4.5,4.42,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.0,1.0,0.98,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.8,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,23,5,45,73.0,9.5,1.4,15.5,13.0,18.96,0.0
2018,8,23,6,0,146.0,19.0,1.5,15.7,26.0,51.33,0.0
2018,8,23,6,15,273.0,32.5,1.65,16.25,65.5,111.43,71.69
2018,8,23,6,30,400.0,46.0,1.8,16.8,105.0,179.46,130.84
2018,8,23,6,45,484.5,54.0,1.9,17.3,154.5,240.99,184.64
2018,8,23,7,0,569.0,62.0,2.0,17.8,204.0,311.17,244.94
2018,8,23,7,15,624.0,68.0,2.1,18.35,258.0,373.83,298.19
2018,8,23,7,30,679.0,74.0,2.2,18.9,312.0,441.22,353.44
2018,8,23,7,45,718.5,78.0,2.3,19.4,366.0,500.26,400.61
2018,8,23,8,0,758.0,82.0,2.4,19.9,420.0,563.42,449.31
2018,8,23,8,15,785.0,85.5,2.35,20.35,472.5,619.72,490.76
2018,8,23,8,30,812.0,89.0,2.3,20.8,525.0,676.42,530.43
2018,8,23,8,45,834.0,91.0,2.25,21.2,575.0,727.78,564.09
2018,8,23,9,0,856.0,93.0,2.2,21.6,625.0,774.16,593.49
2018,8,23,9,15,870.5,95.5,2.2,21.95,669.5,818.09,621.13
2018,8,23,9,30,885.0,98.0,2.2,22.3,714.0,860.23,647.13
2018,8,23,9,45,895.0,100.0,2.15,22.65,752.5,895.83,667.94
2018,8,23,10,0,905.0,102.0,2.1,23.0,791.0,928.91,686.83
2018,8,23,10,15,913.0,103.0,2.05,23.25,823.0,956.33,702.09
2018,8,23,10,30,921.0,104.0,2.0,23.5,855.0,980.77,715.34
2018,8,23,10,45,927.5,104.5,1.95,23.8,880.5,1000.09,725.13
2018,8,23,11,0,934.0,105.0,1.9,24.1,906.0,1016.11,732.84
2018,8,23,11,15,938.0,105.5,1.85,24.3,924.0,1026.27,737.21
2018,8,23,11,30,942.0,106.0,1.8,24.5,942.0,1032.89,739.48
2018,8,23,11,45,943.5,106.0,1.8,24.65,951.0,1032.97,738.64
2018,8,23,12,0,945.0,106.0,1.8,24.8,960.0,1029.44,735.75
2018,8,23,12,15,945.0,106.0,1.75,24.95,961.5,1020.87,729.18
2018,8,23,12,30,945.0,106.0,1.7,25.1,963.0,1008.78,720.58
2018,8,23,12,45,944.0,105.5,1.7,25.2,956.5,991.75,709.87
2018,8,23,13,0,943.0,105.0,1.7,25.3,950.0,971.35,697.15
2018,8,23,13,15,939.0,104.5,1.65,25.35,934.5,944.99,680.21
2018,8,23,13,30,935.0,104.0,1.6,25.4,919.0,915.6,661.42
2018,8,23,13,45,931.0,102.0,1.6,25.4,896.5,881.82,640.52
2018,8,23,14,0,927.0,100.0,1.6,25.4,874.0,845.32,617.75
2018,8,23,14,15,920.0,99.5,1.55,25.35,845.0,805.44,592.18
2018,8,23,14,30,913.0,99.0,1.5,25.3,816.0,763.39,564.99
2018,8,23,14,45,903.0,97.0,1.5,25.25,779.0,715.86,534.26
2018,8,23,15,0,893.0,95.0,1.5,25.2,742.0,666.85,500.42
2018,8,23,15,15,880.5,93.0,1.45,25.05,700.0,615.11,463.0
2018,8,23,15,30,868.0,91.0,1.4,24.9,658.0,562.62,423.94
2018,8,23,15,45,852.0,88.0,1.35,24.75,611.0,506.94,381.39
2018,8,23,16,0,836.0,85.0,1.3,24.6,564.0,449.25,336.04
2018,8,23,16,15,815.0,81.5,1.25,24.35,513.5,391.4,289.24
2018,8,23,16,30,794.0,78.0,1.2,24.1,463.0,334.8,242.01
2018,8,23,16,45,764.5,74.5,1.15,23.8,410.5,277.36,193.37
2018,8,23,17,0,735.0,71.0,1.1,23.5,358.0,222.65,146.68
2018,8,23,17,15,693.5,66.0,1.0,22.7,304.5,167.63,101.64
2018,8,23,17,30,652.0,61.0,0.9,21.9,251.0,114.52,61.67
2018,8,23,17,45,589.5,54.0,0.85,21.1,199.0,65.95,33.11
2018,8,23,18,0,527.0,47.0,0.8,20.3,147.0,33.37,23.35
2018,8,23,18,15,425.5,38.5,0.8,20.3,102.5,28.77,18.89
2018,8,23,18,30,324.0,30.0,0.8,20.3,58.0,23.96,12.78
2018,8,23,18,45,185.0,18.0,0.8,19.1,31.5,17.69,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,1.05,13.45,13.0,9.34,0.0
2018,8,24,6,0,166.0,19.0,1.1,14.0,26.0,54.61,0.0
2018,8,24,6,15,297.5,31.0,1.15,14.65,65.5,115.59,73.71
2018,8,24,6,30,429.0,43.0,1.2,15.3,105.0,184.6,134.5
2018,8,24,6,45,507.5,51.0,1.25,16.0,154.5,245.39,187.94
2018,8,24,7,0,586.0,59.0,1.3,16.7,204.0,314.24,247.05
2018,8,24,7,15,637.0,65.5,1.25,17.55,257.5,376.44,299.09
2018,8,24,7,30,688.0,72.0,1.2,18.4,311.0,442.96,352.26
2018,8,24,7,45,722.5,76.5,1.15,19.3,364.0,500.21,396.09
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,561.03,440.53
2018,8,24,8,15,783.0,84.5,1.25,20.8,469.0,616.61,481.32
2018,8,24,8,30,809.0,88.0,1.4,21.4,521.0,672.49,520.55
2018,8,24,8,45,827.5,91.0,1.5,22.0,569.5,722.24,553.02
2018,8,24,9,0,846.0,94.0,1.6,22.6,618.0,771.03,584.29
2018,8,24,9,15,861.0,96.5,1.6,22.9,662.5,810.67,608.55
2018,8,24,9,30,876.0,99.0,1.6,23.2,707.0,852.89,634.27
2018,8,24,9,45,886.5,100.5,1.6,23.55,745.0,888.09,654.84
2018,8,24,10,0,897.0,102.0,1.6,23.9,783.0,920.81,673.64
2018,8,24,10,15,905.5,103.0,1.55,24.15,815.0,948.47,688.65
2018,8,24,10,30,914.0,104.0,1.5,24.4,847.0,973.19,701.68
2018,8,24,10,45,919.5,105.5,1.45,24.65,872.5,992.48,711.23
2018,8,24,11,0,925.0,107.0,1.4,24.9,898.0,1008.45,718.74
2018,8,24,11,15,927.5,107.5,1.35,25.1,914.5,1017.02,721.85
2018,8,24,11,30,930.0,108.0,1.3,25.3,931.0,1022.07,722.95
2018,8,24,11,45,932.0,108.0,1.25,25.55,940.5,1022.56,721.24
2018,8,24,12,0,934.0,108.0,1.2,25.8,950.0,1019.48,717.52
2018,8,24,12,15,935.0,107.5,1.2,25.9,951.5,1011.36,712.19
2018,8,24,12,30,936.0,107.0,1.2,26.0,953.0,999.73,704.88
2018,8,24,12,45,934.5,106.5,1.2,26.15,946.0,982.3,694.0
2018,8,24,13,0,933.0,106.0,1.2,26.3,939.0,961.54,681.19
2018,8,24,13,15,921.5,109.5,1.2,26.35,921.5,932.67,663.65
2018,8,24,13,30,910.0,113.0,1.2,26.4,904.0,901.15,644.47
2018,8,24,13,45,910.5,108.5,1.2,26.45,883.0,869.26,624.99
2018,8,24,14,0,911.0,104.0,1.2,26.5,862.0,834.45,603.51
2018,8,24,14,15,902.0,103.0,1.2,26.45,831.5,793.03,577.8
2018,8,24,14,30,893.0,102.0,1.2,26.4,801.0,749.64,550.54
2018,8,24,14,45,881.0,101.5,1.2,26.35,764.5,702.95,520.69
2018,8,24,15,0,869.0,101.0,1.2,26.3,728.0,654.98,487.49
2018,8,24,15,15,854.5,99.0,1.2,26.15,685.5,603.09,450.65
2018,8,24,15,30,840.0,97.0,1.2,26.0,643.0,549.27,411.34
2018,8,24,15,45,821.5,95.0,1.2,25.85,596.5,494.31,369.86
2018,8,24,16,0,803.0,93.0,1.2,25.7,550.0,439.82,327.29
2018,8,24,16,15,780.5,89.0,1.15,25.5,500.0,382.66,281.29
2018,8,24,16,30,758.0,85.0,1.1,25.3,450.0,326.96,235.12
2018,8,24,16,45,726.5,80.5,1.05,25.05,397.5,270.08,187.42
2018,8,24,17,0,695.0,76.0,1.0,24.8,345.0,213.77,140.08
2018,8,24,17,15,650.0,70.5,0.9,24.05,292.0,159.89,96.61
2018,8,24,17,30,605.0,65.0,0.8,23.3,239.0,111.04,60.63
2018,8,24,17,45,537.5,58.0,0.75,22.6,188.5,65.17,34.46
2018,8,24,18,0,470.0,51.0,0.7,21.9,138.0,37.22,26.44
2018,8,24,18,15,367.0,40.5,0.7,21.9,95.0,30.95,20.51
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,24.28,12.32
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,17.2,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.65,16.2,11.5,9.34,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.6,23.0,37.09,0.0
2018,8,25,6,15,212.5,34.5,0.65,17.15,59.5,99.06,62.36
2018,8,25,6,30,324.0,50.0,0.6,17.7,96.0,160.33,116.04
2018,8,25,6,45,404.5,60.5,0.6,18.25,143.0,218.7,165.91
2018,8,25,7,0,485.0,71.0,0.6,18.8,190.0,285.67,221.95
2018,8,25,7,15,537.5,79.5,0.55,19.7,241.0,345.62,270.72
2018,8,25,7,30,590.0,88.0,0.5,20.6,292.0,410.11,320.86
2018,8,25,7,45,488.5,106.5,0.4,21.55,294.0,400.1,312.37
2018,8,25,8,0,387.0,125.0,0.3,22.5,296.0,382.22,297.21
2018,8,25,8,15,326.5,165.0,0.3,23.05,321.5,396.52,306.16
2018,8,25,8,30,266.0,205.0,0.3,23.6,347.0,412.05,314.82
2018,8,25,8,45,313.5,223.0,0.3,24.15,405.5,476.97,360.67
2018,8,25,9,0,361.0,241.0,0.3,24.7,464.0,544.67,406.55
2018,8,25,9,15,311.5,270.5,0.3,25.0,472.5,548.53,405.75
2018,8,25,9,30,262.0,300.0,0.3,25.3,481.0,547.89,402.48
2018,8,25,9,45,330.0,301.0,0.3,25.6,542.0,614.63,448.06
2018,8,25,10,0,398.0,302.0,0.3,25.9,603.0,692.11,498.48
2018,8,25,10,15,567.0,241.0,0.3,26.15,690.0,790.2,564.21
2018,8,25,10,30,736.0,180.0,0.3,26.4,777.0,896.14,629.41
2018,8,25,10,45,725.0,194.0,0.3,26.6,797.0,910.25,635.1
2018,8,25,11,0,714.0,208.0,0.3,26.8,817.0,921.05,640.26
2018,8,25,11,15,729.0,203.5,0.3,27.0,836.5,934.32,647.05
2018,8,25,11,30,744.0,199.0,0.3,27.2,856.0,944.82,652.2
2018,8,25,11,45,772.0,187.0,0.35,27.4,875.0,953.45,657.4
2018,8,25,12,0,800.0,175.0,0.4,27.6,894.0,963.19,663.43
2018,8,25,12,15,680.0,235.0,0.4,27.75,847.0,905.13,627.78
2018,8,25,12,30,560.0,295.0,0.4,27.9,800.0,840.64,585.78
2018,8,25,12,45,425.0,342.5,0.35,28.0,724.0,751.62,526.38
2018,8,25,13,0,290.0,390.0,0.3,28.1,648.0,660.8,464.92
2018,8,25,13,15,300.0,382.0,0.3,28.15,645.0,652.16,460.83
2018,8,25,13,30,310.0,374.0,0.3,28.2,642.0,642.04,454.75
2018,8,25,13,45,529.5,276.5,0.3,28.2,721.0,719.42,510.98
2018,8,25,14,0,749.0,179.0,0.3,28.2,800.0,779.51,552.84
2018,8,25,14,15,796.5,150.5,0.35,28.15,789.5,758.29,540.14
2018,8,25,14,30,844.0,122.0,0.4,28.1,779.0,731.47,524.9
2018,8,25,14,45,832.0,119.0,0.4,28.0,742.0,684.3,494.88
2018,8,25,15,0,820.0,116.0,0.4,27.9,705.0,635.49,462.26
2018,8,25,15,15,777.0,122.5,0.4,27.8,654.5,576.75,421.6
2018,8,25,15,30,734.0,129.0,0.4,27.7,604.0,518.87,380.52
2018,8,25,15,45,727.0,121.0,0.35,27.55,562.0,468.77,343.54
2018,8,25,16,0,720.0,113.0,0.3,27.4,520.0,418.21,304.9
2018,8,25,16,15,722.0,101.5,0.25,27.3,478.0,367.59,264.77
2018,8,25,16,30,724.0,90.0,0.2,27.2,436.0,318.11,224.06
2018,8,25,16,45,690.5,85.5,0.2,27.15,384.0,260.25,177.07
2018,8,25,17,0,657.0,81.0,0.2,27.1,332.0,207.8,134.06
2018,8,25,17,15,612.0,74.0,0.25,26.4,280.0,154.86,92.66
2018,8,25,17,30,567.0,67.0,0.3,25.7,228.0,106.99,58.38
2018,8,25,17,45,501.5,59.0,0.35,25.0,179.0,62.74,33.8
2018,8,25,18,0,436.0,51.0,0.4,24.3,130.0,37.51,26.37
2018,8,25,18,15,331.0,40.0,0.4,24.3,88.5,30.77,20.06
2018,8,25,18,30,226.0,29.0,0.4,24.3,47.0,22.69,10.26
2018,8,25,18,45,118.5,15.5,0.55,22.95,24.5,15.24,0.0
2018,8,25,19,0,11.0,2.0,0.7,21.6,2.0,0.0,0.0
2018,8,25,19,15,5.5,1.0,0.7,21.25,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,5,45,52.0,8.5,0.55,18.05,10.5,0.0,0.0
2018,8,26,6,0,104.0,17.0,0.5,18.4,21.0,35.54,0.0
2018,8,26,6,15,210.0,31.5,0.6,18.95,55.5,94.81,57.95
2018,8,26,6,30,316.0,46.0,0.7,19.5,90.0,153.1,109.61
2018,8,26,6,45,391.5,57.0,0.75,20.05,135.5,210.21,158.39
2018,8,26,7,0,467.0,68.0,0.8,20.6,181.0,274.79,212.57
2018,8,26,7,15,518.0,76.5,0.95,21.4,230.5,332.98,260.79
2018,8,26,7,30,569.0,85.0,1.1,22.2,280.0,395.62,310.91
2018,8,26,7,45,603.5,92.0,1.25,23.0,330.0,451.44,354.27
2018,8,26,8,0,638.0,99.0,1.4,23.8,380.0,509.33,397.74
2018,8,26,8,15,663.0,106.5,1.45,24.4,429.5,563.27,436.67
2018,8,26,8,30,688.0,114.0,1.5,25.0,479.0,617.74,474.75
2018,8,26,8,45,704.0,120.5,1.55,25.6,524.0,664.64,506.33
2018,8,26,9,0,720.0,127.0,1.6,26.2,569.0,710.71,535.6
2018,8,26,9,15,735.0,131.5,1.55,26.6,611.0,752.65,561.09
2018,8,26,9,30,750.0,136.0,1.5,27.0,653.0,790.33,583.23
2018,8,26,9,45,760.0,140.5,1.5,27.45,689.5,824.79,603.31
2018,8,26,10,0,770.0,145.0,1.5,27.9,726.0,857.08,621.76
2018,8,26,10,15,776.5,149.0,1.45,28.2,756.0,883.27,635.88
2018,8,26,10,30,783.0,153.0,1.4,28.5,786.0,906.78,648.23
2018,8,26,10,45,786.0,157.5,1.35,28.85,809.5,924.71,656.85
2018,8,26,11,0,789.0,162.0,1.3,29.2,833.0,939.63,663.62
2018,8,26,11,15,792.0,163.5,1.25,29.45,849.0,948.34,666.85
2018,8,26,11,30,795.0,165.0,1.2,29.7,865.0,953.95,668.3
2018,8,26,11,45,795.5,168.0,1.15,29.95,874.5,955.55,667.41
2018,8,26,12,0,796.0,171.0,1.1,30.2,884.0,954.01,664.74
2018,8,26,12,15,765.5,188.5,1.1,30.35,875.0,934.43,652.27
2018,8,26,12,30,735.0,206.0,1.1,30.5,866.0,915.75,640.63
2018,8,26,12,45,582.5,285.5,1.05,30.7,806.5,840.32,590.22
2018,8,26,13,0,430.0,365.0,1.0,30.9,747.0,766.49,538.62
2018,8,26,13,15,567.5,289.0,1.0,30.9,784.0,799.66,564.87
2018,8,26,13,30,705.0,213.0,1.0,30.9,821.0,825.53,584.55
2018,8,26,13,45,742.0,186.0,1.05,30.95,811.5,805.93,572.89
2018,8,26,14,0,779.0,159.0,1.1,31.0,802.0,781.26,558.45
2018,8,26,14,15,691.5,189.5,1.1,30.95,745.5,715.27,515.42
2018,8,26,14,30,604.0,220.0,1.1,30.9,689.0,652.54,472.64
2018,8,26,14,45,405.5,274.5,1.1,30.85,583.0,541.71,394.54
2018,8,26,15,0,207.0,329.0,1.1,30.8,477.0,445.96,325.43
2018,8,26,15,15,214.0,303.5,1.1,30.7,448.5,414.13,304.11
2018,8,26,15,30,221.0,278.0,1.1,30.6,420.0,381.45,281.24
2018,8,26,15,45,227.0,252.5,1.05,30.45,389.0,347.44,256.73
2018,8,26,16,0,233.0,227.0,1.0,30.3,358.0,311.16,229.96
2018,8,26,16,15,364.5,182.5,0.95,30.1,365.5,305.8,224.01
2018,8,26,16,30,496.0,138.0,0.9,29.9,373.0,283.88,203.21
2018,8,26,16,45,480.0,126.0,0.9,29.65,331.5,238.66,166.46
2018,8,26,17,0,464.0,114.0,0.9,29.4,290.0,194.96,130.82
2018,8,26,17,15,380.5,104.0,0.85,28.6,233.5,144.48,93.68
2018,8,26,17,30,297.0,94.0,0.8,27.8,177.0,103.56,66.07
2018,8,26,17,45,265.5,76.5,0.75,27.05,138.5,67.81,43.49
2018,8,26,18,0,234.0,59.0,0.7,26.3,100.0,44.1,31.6
2018,8,26,18,15,169.0,43.0,0.7,26.3,67.5,35.2,23.38
2018,8,26,18,30,104.0,27.0,0.7,26.3,35.0,22.51,8.98
2018,8,26,18,45,55.0,14.5,0.75,25.3,18.5,14.25,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,27.42,0.0
2018,8,27,6,15,149.5,33.5,0.65,22.1,50.5,82.87,49.47
2018,8,27,6,30,234.0,51.0,0.7,22.6,83.0,134.82,95.8
2018,8,27,6,45,306.0,65.5,0.75,23.1,127.0,188.56,140.83
2018,8,27,7,0,378.0,80.0,0.8,23.6,171.0,250.16,191.71
2018,8,27,7,15,430.5,91.0,0.75,24.35,219.0,306.3,237.03
2018,8,27,7,30,483.0,102.0,0.7,25.1,267.0,367.36,284.44
2018,8,27,7,45,521.5,111.5,0.7,25.85,316.5,423.41,326.51
2018,8,27,8,0,560.0,121.0,0.7,26.6,366.0,485.36,371.18
2018,8,27,8,15,589.5,128.5,0.65,27.25,414.5,538.8,407.88
2018,8,27,8,30,619.0,136.0,0.6,27.9,463.0,593.26,443.91
2018,8,27,8,45,640.5,142.5,0.55,28.6,508.5,641.45,474.17
2018,8,27,9,0,662.0,149.0,0.5,29.3,554.0,689.37,503.21
2018,8,27,9,15,678.5,154.5,0.45,29.7,596.0,731.6,527.69
2018,8,27,9,30,695.0,160.0,0.4,30.1,638.0,772.66,550.57
2018,8,27,9,45,706.5,165.0,0.4,30.5,674.0,807.39,569.84
2018,8,27,10,0,718.0,170.0,0.4,30.9,710.0,840.19,587.73
2018,8,27,10,15,726.5,173.5,0.45,31.15,740.0,866.48,602.74
2018,8,27,10,30,735.0,177.0,0.5,31.4,770.0,890.33,616.35
2018,8,27,10,45,740.5,180.5,0.55,31.65,793.5,908.76,626.73
2018,8,27,11,0,746.0,184.0,0.6,31.9,817.0,924.39,635.56
2018,8,27,11,15,751.0,186.0,0.6,32.0,834.0,931.05,638.51
2018,8,27,11,30,756.0,188.0,0.6,32.1,851.0,938.83,642.38
2018,8,27,11,45,617.0,255.0,0.65,32.2,800.0,875.68,603.71
2018,8,27,12,0,478.0,322.0,0.7,32.3,749.0,804.08,556.82
2018,8,27,12,15,478.5,316.5,0.75,32.35,744.5,792.41,551.1
2018,8,27,12,30,479.0,311.0,0.8,32.4,740.0,778.84,543.44
2018,8,27,12,45,632.5,240.5,0.8,32.45,802.5,840.72,586.4
2018,8,27,13,0,786.0,170.0,0.8,32.5,865.0,891.4,617.38
2018,8,27,13,15,783.0,168.0,0.8,32.5,851.0,866.85,602.03
2018,8,27,13,30,780.0,166.0,0.8,32.5,837.0,839.76,586.04
2018,8,27,13,45,775.5,163.5,0.85,32.5,816.0,808.51,568.15
2018,8,27,14,0,771.0,161.0,0.9,32.5,795.0,775.07,548.69
2018,8,27,14,15,763.0,158.0,0.9,32.4,766.5,736.47,525.25
2018,8,27,14,30,755.0,155.0,0.9,32.3,738.0,696.27,499.68
2018,8,27,14,45,680.5,171.0,0.9,32.2,678.0,627.74,453.43
2018,8,27,15,0,606.0,187.0,0.9,32.1,618.0,563.75,409.44
2018,8,27,15,15,575.5,184.0,0.85,32.0,573.5,512.5,373.54
2018,8,27,15,30,545.0,181.0,0.8,31.9,529.0,462.45,337.58
2018,8,27,15,45,526.0,178.0,0.8,31.8,493.5,420.47,306.76
2018,8,27,16,0,507.0,175.0,0.8,31.7,458.0,379.51,275.81
2018,8,27,16,15,466.0,166.5,0.75,31.5,407.5,326.53,235.64
2018,8,27,16,30,425.0,158.0,0.7,31.3,357.0,277.5,197.89
2018,8,27,16,45,465.5,132.5,0.65,31.1,326.5,238.94,165.47
2018,8,27,17,0,506.0,107.0,0.6,30.9,296.0,195.78,128.63
2018,8,27,17,15,449.5,97.0,0.6,30.2,245.5,147.17,92.13
2018,8,27,17,30,393.0,87.0,0.6,29.5,195.0,104.96,63.15
2018,8,27,17,45,281.0,72.5,0.55,28.8,141.0,63.88,40.18
2018,8,27,18,0,169.0,58.0,0.5,28.1,87.0,46.68,33.43
2018,8,27,18,15,138.0,41.5,0.5,28.1,59.5,34.02,22.1
2018,8,27,18,30,107.0,25.0,0.5,28.1,32.0,20.92,6.55
2018,8,27,18,45,56.5,13.0,0.55,27.25,16.5,12.78,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.4,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.65,26.15,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,25.83,0.0
2018,8,28,6,15,147.0,32.0,0.75,22.8,48.5,79.95,46.31
2018,8,28,6,30,232.0,49.0,0.8,23.3,80.0,131.85,93.1
2018,8,28,6,45,306.0,63.5,0.85,23.85,124.0,186.09,138.45
2018,8,28,7,0,380.0,78.0,0.9,24.4,168.0,248.43,189.83
2018,8,28,7,15,435.5,89.0,0.9,25.15,217.0,305.99,236.4
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,368.78,285.4
2018,8,28,7,45,533.0,108.0,0.95,26.65,316.0,428.38,330.44
2018,8,28,8,0,575.0,116.0,1.0,27.4,366.0,488.62,374.43
2018,8,28,8,15,605.5,122.5,1.05,28.05,415.0,542.24,412.34
2018,8,28,8,30,636.0,129.0,1.1,28.7,464.0,596.93,449.87
2018,8,28,8,45,659.0,134.5,1.1,29.35,510.0,645.76,481.79
2018,8,28,9,0,682.0,140.0,1.1,30.0,556.0,694.39,512.52
2018,8,28,9,15,701.5,143.0,1.1,30.35,598.0,736.94,538.27
2018,8,28,9,30,721.0,146.0,1.1,30.7,640.0,778.45,562.94
2018,8,28,9,45,737.0,148.0,1.1,31.05,677.5,814.49,583.72
2018,8,28,10,0,753.0,150.0,1.1,31.4,715.0,845.55,601.12
2018,8,28,10,15,762.5,153.0,1.1,31.65,746.0,872.95,616.37
2018,8,28,10,30,772.0,156.0,1.1,31.9,777.0,897.85,630.01
2018,8,28,10,45,779.0,158.0,1.1,32.15,801.0,916.65,639.87
2018,8,28,11,0,786.0,160.0,1.1,32.4,825.0,932.59,648.07
2018,8,28,11,15,791.0,161.0,1.1,32.55,842.0,942.57,653.0
2018,8,28,11,30,796.0,162.0,1.1,32.7,859.0,949.48,656.22
2018,8,28,11,45,799.0,163.0,1.1,32.8,868.5,951.31,656.65
2018,8,28,12,0,802.0,164.0,1.1,32.9,878.0,949.99,655.34
2018,8,28,12,15,722.5,204.0,1.1,33.0,848.0,910.35,630.87
2018,8,28,12,30,643.0,244.0,1.1,33.1,818.0,865.53,603.17
2018,8,28,12,45,657.5,238.0,1.1,33.2,821.0,860.13,600.43
2018,8,28,13,0,672.0,232.0,1.1,33.3,824.0,851.8,595.4
2018,8,28,13,15,721.0,203.0,1.1,33.3,829.0,847.77,593.32
2018,8,28,13,30,770.0,174.0,1.1,33.3,834.0,837.46,587.36
2018,8,28,13,45,755.5,175.5,1.05,33.25,809.0,802.1,565.23
2018,8,28,14,0,741.0,177.0,1.0,33.2,784.0,766.0,542.79
2018,8,28,14,15,741.5,169.5,1.0,33.1,758.5,729.92,520.62
2018,8,28,14,30,742.0,162.0,1.0,33.0,733.0,691.73,496.15
2018,8,28,14,45,696.5,171.0,1.0,32.9,686.5,636.66,459.14
2018,8,28,15,0,651.0,180.0,1.0,32.8,640.0,583.59,422.8
2018,8,28,15,15,495.0,216.0,0.95,32.7,553.5,493.79,359.0
2018,8,28,15,30,339.0,252.0,0.9,32.6,467.0,418.01,304.41
2018,8,28,15,45,360.0,223.0,0.9,32.5,436.0,381.63,278.63
2018,8,28,16,0,381.0,194.0,0.9,32.4,405.0,341.59,248.94
2018,8,28,16,15,314.0,188.0,0.85,32.1,351.0,289.51,210.25
2018,8,28,16,30,247.0,182.0,0.8,31.8,297.0,243.04,175.78
2018,8,28,16,45,209.5,151.0,0.75,31.5,240.5,189.65,135.6
2018,8,28,17,0,172.0,120.0,0.7,31.2,184.0,140.89,98.79
2018,8,28,17,15,288.5,102.5,0.65,30.4,189.0,130.33,85.74
2018,8,28,17,30,405.0,85.0,0.6,29.6,194.0,102.75,61.2
2018,8,28,17,45,347.0,72.0,0.6,28.8,150.5,64.0,39.68
2018,8,28,18,0,289.0,59.0,0.6,28.0,107.0,44.5,31.58
2018,8,28,18,15,183.5,39.5,0.6,28.0,66.0,30.32,18.97
2018,8,28,18,30,78.0,20.0,0.6,28.0,25.0,16.92,2.74
2018,8,28,18,45,39.0,10.0,0.6,26.95,12.5,9.83,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,22.73,0.0
2018,8,29,6,15,143.0,30.5,0.85,22.2,46.5,76.7,43.12
2018,8,29,6,30,230.0,48.0,0.9,22.7,78.0,130.04,91.8
2018,8,29,6,45,305.5,62.0,0.9,23.15,122.0,184.02,137.12
2018,8,29,7,0,381.0,76.0,0.9,23.6,166.0,246.29,188.67
2018,8,29,7,15,438.0,87.0,0.95,24.35,215.0,304.53,236.1
2018,8,29,7,30,495.0,98.0,1.0,25.1,264.0,368.16,286.18
2018,8,29,7,45,539.0,105.0,1.0,25.8,314.0,428.05,331.62
2018,8,29,8,0,583.0,112.0,1.0,26.5,364.0,488.63,375.94
2018,8,29,8,15,615.0,117.0,1.0,27.3,412.5,541.89,413.24
2018,8,29,8,30,647.0,122.0,1.0,28.1,461.0,596.31,450.08
2018,8,29,8,45,672.0,126.0,1.0,28.9,507.5,645.33,481.91
2018,8,29,9,0,697.0,130.0,1.0,29.7,554.0,694.27,512.12
2018,8,29,9,15,716.5,133.0,1.0,30.2,596.5,737.27,537.77
2018,8,29,9,30,736.0,136.0,1.0,30.7,639.0,779.19,562.29
2018,8,29,9,45,752.0,138.0,0.95,31.2,676.5,812.75,580.34
2018,8,29,10,0,768.0,140.0,0.9,31.7,714.0,847.38,598.8
2018,8,29,10,15,776.5,143.0,0.95,31.95,744.5,874.16,614.22
2018,8,29,10,30,785.0,146.0,1.0,32.2,775.0,898.34,628.1
2018,8,29,10,45,790.0,148.5,1.05,32.45,798.5,915.94,637.96
2018,8,29,11,0,795.0,151.0,1.1,32.7,822.0,930.58,646.16
2018,8,29,11,15,799.0,153.0,1.15,32.85,839.0,940.69,651.96
2018,8,29,11,30,803.0,155.0,1.2,33.0,856.0,947.67,656.01
2018,8,29,11,45,804.0,156.5,1.25,33.15,864.5,948.07,656.2
2018,8,29,12,0,805.0,158.0,1.3,33.3,873.0,945.29,654.62
2018,8,29,12,15,810.0,154.5,1.35,33.35,875.0,937.98,650.67
2018,8,29,12,30,815.0,151.0,1.4,33.4,877.0,927.49,644.9
2018,8,29,12,45,819.5,147.0,1.45,33.5,872.0,912.86,636.52
2018,8,29,13,0,824.0,143.0,1.5,33.6,867.0,895.1,626.26
2018,8,29,13,15,819.5,142.0,1.5,33.55,852.0,869.38,610.85
2018,8,29,13,30,815.0,141.0,1.5,33.5,837.0,841.05,593.83
2018,8,29,13,45,772.0,157.0,1.5,33.45,802.5,795.6,565.78
2018,8,29,14,0,729.0,173.0,1.5,33.4,768.0,750.77,537.95
2018,8,29,14,15,651.0,196.0,1.5,33.3,713.0,686.1,494.79
2018,8,29,14,30,573.0,219.0,1.5,33.2,658.0,624.92,452.92
2018,8,29,14,45,301.5,203.5,1.5,33.05,433.5,401.12,295.59
2018,8,29,15,0,30.0,188.0,1.5,32.9,209.0,200.06,146.33
2018,8,29,15,15,64.0,194.5,1.45,32.75,236.0,223.72,165.26
2018,8,29,15,30,98.0,201.0,1.4,32.6,263.0,243.34,180.14
2018,8,29,15,45,187.0,209.5,1.4,32.4,316.5,286.96,212.46
2018,8,29,16,0,276.0,218.0,1.4,32.2,370.0,318.91,234.7
2018,8,29,16,15,187.0,191.5,1.35,31.9,290.0,246.65,181.23
2018,8,29,16,30,98.0,165.0,1.3,31.6,210.0,182.82,134.44
2018,8,29,16,45,130.0,146.5,1.25,31.3,198.5,167.1,121.39
2018,8,29,17,0,162.0,128.0,1.2,31.0,187.0,147.74,104.81
2018,8,29,17,15,288.5,103.0,1.1,30.15,187.5,129.57,85.39
2018,8,29,17,30,415.0,78.0,1.0,29.3,188.0,96.08,56.02
2018,8,29,17,45,360.0,65.5,0.85,28.5,145.5,57.57,35.16
2018,8,29,18,0,305.0,53.0,0.7,27.7,103.0,39.81,27.67
2018,8,29,18,15,212.0,38.0,0.7,27.7,66.5,29.23,17.97
2018,8,29,18,30,119.0,23.0,0.7,27.7,30.0,18.08,1.08
2018,8,29,18,45,59.5,11.5,0.7,26.75,15.0,11.3,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.0,7.0,0.75,21.9,8.0,0.0,0.0
2018,8,30,6,0,76.0,14.0,0.8,22.2,16.0,27.18,0.0
2018,8,30,6,15,183.5,28.5,0.8,22.6,48.5,83.18,44.82
2018,8,30,6,30,291.0,43.0,0.8,23.0,81.0,141.65,98.94
2018,8,30,6,45,372.5,54.0,0.85,23.45,126.0,199.01,147.36
2018,8,30,7,0,454.0,65.0,0.9,23.9,171.0,264.63,201.89
2018,8,30,7,15,511.5,72.5,0.9,24.6,220.5,323.79,250.21
2018,8,30,7,30,569.0,80.0,0.9,25.3,270.0,388.05,300.74
2018,8,30,7,45,611.5,85.5,0.95,26.05,321.5,446.48,345.23
2018,8,30,8,0,654.0,91.0,1.0,26.8,373.0,507.72,390.16
2018,8,30,8,15,683.0,95.5,1.0,27.6,422.0,561.48,427.66
2018,8,30,8,30,712.0,100.0,1.0,28.4,471.0,616.05,464.38
2018,8,30,8,45,734.0,103.5,1.0,29.2,518.0,662.79,493.68
2018,8,30,9,0,756.0,107.0,1.0,30.0,565.0,711.13,522.71
2018,8,30,9,15,767.5,112.5,0.9,30.5,606.5,752.43,545.79
2018,8,30,9,30,779.0,118.0,0.8,31.0,648.0,791.97,567.08
2018,8,30,9,45,702.5,156.5,0.75,31.5,655.0,792.4,563.73
2018,8,30,10,0,626.0,195.0,0.7,32.0,662.0,782.79,554.63
2018,8,30,10,15,537.5,244.5,0.75,32.3,657.5,764.13,539.65
2018,8,30,10,30,449.0,294.0,0.8,32.6,653.0,743.1,523.04
2018,8,30,10,45,634.5,215.5,0.8,32.85,740.0,843.22,590.15
2018,8,30,11,0,820.0,137.0,0.8,33.1,827.0,938.34,645.77
2018,8,30,11,15,805.5,148.0,0.85,33.25,837.0,940.44,645.71
2018,8,30,11,30,791.0,159.0,0.9,33.4,847.0,939.05,644.9
2018,8,30,11,45,782.0,166.0,0.95,33.55,852.0,935.47,642.91
2018,8,30,12,0,773.0,173.0,1.0,33.7,857.0,928.77,639.14
2018,8,30,12,15,767.0,176.5,1.05,33.7,856.0,918.34,633.61
2018,8,30,12,30,761.0,180.0,1.1,33.7,855.0,905.04,626.41
2018,8,30,12,45,505.0,237.0,1.15,33.7,683.5,716.38,506.57
2018,8,30,13,0,249.0,294.0,1.2,33.7,512.0,524.42,375.74
2018,8,30,13,15,125.0,193.5,1.2,33.6,303.0,306.44,224.13
2018,8,30,13,30,1.0,93.0,1.2,33.5,94.0,91.0,63.51
2018,8,30,13,45,2.0,114.0,1.2,33.45,115.5,112.15,79.86
2018,8,30,14,0,3.0,135.0,1.2,33.4,137.0,133.19,95.71
2018,8,30,14,15,10.5,148.5,1.2,33.25,156.5,151.68,109.89
2018,8,30,14,30,18.0,162.0,1.2,33.1,176.0,170.14,124.0
2018,8,30,14,45,21.0,187.5,1.2,32.95,203.0,195.48,143.0
2018,8,30,15,0,24.0,213.0,1.2,32.8,230.0,220.09,161.39
2018,8,30,15,15,227.0,206.0,1.15,32.75,349.5,327.53,242.73
2018,8,30,15,30,430.0,199.0,1.1,32.7,469.0,414.0,304.45
2018,8,30,15,45,493.5,175.5,1.05,32.6,462.5,397.79,290.92
2018,8,30,16,0,557.0,152.0,1.0,32.5,456.0,374.82,271.92
2018,8,30,16,15,577.5,133.5,0.95,32.15,422.0,332.68,238.35
2018,8,30,16,30,598.0,115.0,0.9,31.8,388.0,287.73,201.44
2018,8,30,16,45,560.5,107.5,0.85,31.45,338.5,235.6,159.68
2018,8,30,17,0,523.0,100.0,0.8,31.1,289.0,187.44,121.28
2018,8,30,17,15,472.0,90.5,0.8,30.45,240.0,139.47,85.25
2018,8,30,17,30,421.0,81.0,0.8,29.8,191.0,97.37,56.95
2018,8,30,17,45,351.5,68.0,0.75,29.1,145.5,57.9,36.23
2018,8,30,18,0,282.0,55.0,0.7,28.4,100.0,41.6,29.0
2018,8,30,18,15,192.0,38.5,0.7,28.4,64.0,29.79,18.16
2018,8,30,18,30,102.0,22.0,0.7,28.4,28.0,17.34,0.0
2018,8,30,18,45,51.0,11.0,0.7,27.9,14.0,10.81,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.8,0.0,0.0,0.0
