Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,15,0.0,0.0,0.3,24.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.25,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,5.5,0.75,21.6,6.0,0.0,0.0
2018,8,31,6,0,40.0,11.0,0.8,21.8,12.0,17.83,0.0
2018,8,31,6,15,134.5,28.0,0.8,22.3,43.0,70.75,36.49
2018,8,31,6,30,229.0,45.0,0.8,22.8,74.0,126.1,88.26
2018,8,31,6,45,308.5,59.0,0.8,23.25,118.0,181.23,134.47
2018,8,31,7,0,388.0,73.0,0.8,23.7,162.0,245.1,187.26
2018,8,31,7,15,443.0,84.0,0.7,24.6,211.0,302.69,233.69
2018,8,31,7,30,498.0,95.0,0.6,25.5,260.0,365.45,282.14
2018,8,31,7,45,538.0,103.5,0.55,26.35,309.5,424.89,326.24
2018,8,31,8,0,578.0,112.0,0.5,27.2,359.0,484.54,368.59
2018,8,31,8,15,606.0,119.5,0.4,27.6,407.5,537.63,404.68
2018,8,31,8,30,634.0,127.0,0.3,28.0,456.0,591.58,439.86
2018,8,31,8,45,653.0,134.0,0.25,28.4,501.0,638.93,469.72
2018,8,31,9,0,672.0,141.0,0.2,28.8,546.0,685.79,498.35
2018,8,31,9,15,701.5,139.5,0.2,29.2,590.0,730.94,525.0
2018,8,31,9,30,731.0,138.0,0.2,29.6,634.0,775.65,550.77
2018,8,31,9,45,759.5,132.5,0.2,30.0,673.5,811.57,570.56
2018,8,31,10,0,788.0,127.0,0.2,30.4,713.0,849.25,591.27
2018,8,31,10,15,795.0,130.5,0.25,30.7,743.0,875.55,605.88
2018,8,31,10,30,802.0,134.0,0.3,31.0,773.0,899.14,619.03
2018,8,31,10,45,805.5,138.0,0.35,31.3,796.5,917.11,628.89
2018,8,31,11,0,809.0,142.0,0.4,31.6,820.0,932.01,637.09
2018,8,31,11,15,813.5,142.5,0.45,31.45,836.0,941.0,643.08
2018,8,31,11,30,818.0,143.0,0.5,31.3,852.0,946.84,647.41
2018,8,31,11,45,820.5,143.5,0.5,31.2,861.0,947.54,647.67
2018,8,31,12,0,823.0,144.0,0.5,31.1,870.0,945.0,646.21
2018,8,31,12,15,826.0,142.0,0.5,31.15,871.5,932.05,638.3
2018,8,31,12,30,829.0,140.0,0.5,31.2,873.0,921.35,631.97
2018,8,31,12,45,830.5,137.5,0.5,31.25,867.0,905.64,622.69
2018,8,31,13,0,832.0,135.0,0.5,31.3,861.0,886.87,611.68
2018,8,31,13,15,792.5,152.5,0.5,31.3,834.5,852.75,591.48
2018,8,31,13,30,753.0,170.0,0.5,31.3,808.0,813.78,568.34
2018,8,31,13,45,672.5,204.0,0.5,31.3,762.5,758.49,534.19
2018,8,31,14,0,592.0,238.0,0.5,31.3,717.0,703.84,498.1
2018,8,31,14,15,667.0,194.0,0.5,31.25,715.0,692.67,493.47
2018,8,31,14,30,742.0,150.0,0.5,31.2,713.0,674.11,483.09
2018,8,31,14,45,754.5,137.0,0.5,31.15,685.5,636.75,458.56
2018,8,31,15,0,767.0,124.0,0.5,31.1,658.0,596.47,431.55
2018,8,31,15,15,751.0,121.0,0.45,31.0,617.0,546.73,396.49
2018,8,31,15,30,735.0,118.0,0.4,30.9,576.0,496.92,360.51
2018,8,31,15,45,713.5,114.5,0.35,30.8,531.0,442.59,320.36
2018,8,31,16,0,692.0,111.0,0.3,30.7,486.0,390.68,280.76
2018,8,31,16,15,664.0,106.0,0.3,30.6,437.5,336.33,238.63
2018,8,31,16,30,636.0,101.0,0.3,30.5,389.0,284.27,197.15
2018,8,31,16,45,598.0,95.0,0.3,30.35,339.0,231.36,154.77
2018,8,31,17,0,560.0,89.0,0.3,30.2,289.0,182.41,115.71
2018,8,31,17,15,509.0,80.5,0.3,29.7,239.5,133.65,79.17
2018,8,31,17,30,458.0,72.0,0.3,29.2,190.0,90.85,50.87
2018,8,31,17,45,386.0,61.0,0.3,28.7,144.0,51.25,31.56
2018,8,31,18,0,314.0,50.0,0.3,28.2,98.0,37.72,25.77
2018,8,31,18,15,215.0,35.5,0.3,28.2,62.5,27.45,16.1
2018,8,31,18,30,116.0,21.0,0.3,28.2,27.0,16.6,0.0
2018,8,31,18,45,58.0,10.5,0.3,27.75,13.5,10.32,0.0
2018,8,31,19,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,1,5,45,28.5,6.0,0.5,22.5,6.5,0.0,0.0
2018,9,1,6,0,57.0,12.0,0.5,22.6,13.0,21.73,0.0
2018,9,1,6,15,144.0,27.5,0.6,22.85,42.5,71.89,35.04
2018,9,1,6,30,231.0,43.0,0.7,23.1,72.0,124.24,86.39
2018,9,1,6,45,286.0,57.0,0.75,23.3,110.5,171.02,126.65
2018,9,1,7,0,341.0,71.0,0.8,23.5,149.0,223.85,171.24
2018,9,1,7,15,416.5,81.5,0.75,24.0,201.5,287.53,222.92
2018,9,1,7,30,492.0,92.0,0.7,24.5,254.0,361.24,280.6
2018,9,1,7,45,505.0,105.5,0.6,24.95,297.0,405.34,313.8
2018,9,1,8,0,518.0,119.0,0.5,25.4,340.0,452.28,347.59
2018,9,1,8,15,560.5,125.0,0.5,26.0,391.5,513.56,391.01
2018,9,1,8,30,603.0,131.0,0.5,26.6,443.0,573.92,432.2
2018,9,1,8,45,658.5,126.5,0.5,27.15,497.0,634.03,472.41
2018,9,1,9,0,714.0,122.0,0.5,27.7,551.0,696.27,511.85
2018,9,1,9,15,732.5,125.0,0.55,28.0,593.0,738.89,537.87
2018,9,1,9,30,751.0,128.0,0.6,28.3,635.0,777.69,561.31
2018,9,1,9,45,759.0,132.5,0.65,28.6,670.0,810.22,580.54
2018,9,1,10,0,767.0,137.0,0.7,28.9,705.0,840.44,598.27
2018,9,1,10,15,763.0,146.0,0.7,29.1,731.5,862.11,609.96
2018,9,1,10,30,759.0,155.0,0.7,29.3,758.0,880.67,619.82
2018,9,1,10,45,784.0,148.0,0.75,29.5,787.5,906.43,635.09
2018,9,1,11,0,809.0,141.0,0.8,29.7,817.0,929.7,648.73
2018,9,1,11,15,813.0,142.0,0.8,29.8,833.0,938.68,653.07
2018,9,1,11,30,817.0,143.0,0.8,29.9,849.0,944.5,655.77
2018,9,1,11,45,818.5,144.0,0.8,30.0,857.5,944.69,655.22
2018,9,1,12,0,820.0,145.0,0.8,30.1,866.0,941.66,652.91
2018,9,1,12,15,816.0,147.5,0.8,30.15,866.0,931.78,646.72
2018,9,1,12,30,812.0,150.0,0.8,30.2,866.0,918.82,638.85
2018,9,1,12,45,804.0,154.0,0.8,30.25,858.0,900.75,627.98
2018,9,1,13,0,796.0,158.0,0.8,30.3,850.0,879.94,615.52
2018,9,1,13,15,792.5,156.0,0.75,30.3,835.0,854.44,599.49
2018,9,1,13,30,789.0,154.0,0.7,30.3,820.0,826.37,581.93
2018,9,1,13,45,710.5,181.5,0.7,30.3,769.0,765.3,544.17
2018,9,1,14,0,632.0,209.0,0.7,30.3,718.0,705.16,504.88
2018,9,1,14,15,438.5,262.0,0.65,30.3,609.0,586.52,422.87
2018,9,1,14,30,245.0,315.0,0.6,30.3,500.0,479.88,347.27
2018,9,1,14,45,183.5,312.0,0.6,30.3,446.5,422.64,307.67
2018,9,1,15,0,122.0,309.0,0.6,30.3,393.0,371.45,271.32
2018,9,1,15,15,99.0,272.5,0.6,30.2,338.0,316.32,232.59
2018,9,1,15,30,76.0,236.0,0.6,30.1,283.0,263.96,195.13
2018,9,1,15,45,68.0,209.5,0.6,30.05,249.0,230.41,170.89
2018,9,1,16,0,60.0,183.0,0.6,30.0,215.0,197.85,146.91
2018,9,1,16,15,30.0,101.5,0.6,29.55,117.5,107.88,79.0
2018,9,1,16,30,0.0,20.0,0.6,29.1,20.0,19.3,9.9
2018,9,1,16,45,0.0,17.5,0.6,28.7,17.5,16.89,8.06
2018,9,1,17,0,0.0,15.0,0.6,28.3,15.0,14.47,6.15
2018,9,1,17,15,0.0,13.5,0.6,27.7,13.5,13.02,5.0
2018,9,1,17,30,0.0,12.0,0.6,27.1,12.0,11.57,3.82
2018,9,1,17,45,0.0,9.5,0.55,26.5,9.5,9.16,1.81
2018,9,1,18,0,0.0,7.0,0.5,25.9,7.0,6.74,0.03
2018,9,1,18,15,0.0,5.0,0.5,25.9,5.0,4.82,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.89,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.2,1.5,1.47,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,2,5,45,3.5,2.0,0.85,20.75,2.0,0.0,0.0
2018,9,2,6,0,7.0,4.0,1.0,21.0,4.0,5.14,0.0
2018,9,2,6,15,3.5,8.5,1.0,21.3,8.5,9.06,0.0
2018,9,2,6,30,0.0,13.0,1.0,21.6,13.0,12.53,4.39
2018,9,2,6,45,0.0,20.5,1.05,21.9,20.5,19.77,10.62
2018,9,2,7,0,0.0,28.0,1.1,22.2,28.0,27.02,16.78
2018,9,2,7,15,0.0,29.5,1.0,22.7,29.5,28.47,18.03
2018,9,2,7,30,0.0,31.0,0.9,23.2,31.0,29.92,19.19
2018,9,2,7,45,0.0,40.0,0.8,23.7,40.0,38.63,26.27
2018,9,2,8,0,0.0,49.0,0.7,24.2,49.0,47.34,33.22
2018,9,2,8,15,0.0,63.5,0.7,24.8,63.5,61.38,44.35
2018,9,2,8,30,0.0,78.0,0.7,25.4,78.0,75.44,55.29
2018,9,2,8,45,10.0,132.5,0.65,26.0,138.5,137.04,103.65
2018,9,2,9,0,20.0,187.0,0.6,26.6,199.0,200.49,151.7
2018,9,2,9,15,42.5,235.0,0.55,27.15,263.0,275.85,207.35
2018,9,2,9,30,65.0,283.0,0.5,27.7,327.0,346.88,257.79
2018,9,2,9,45,66.0,301.5,0.45,28.3,348.0,368.31,271.03
2018,9,2,10,0,67.0,320.0,0.4,28.9,369.0,389.52,284.25
2018,9,2,10,15,109.5,347.5,0.3,29.25,432.0,466.8,336.95
2018,9,2,10,30,152.0,375.0,0.2,29.6,495.0,536.25,382.06
2018,9,2,10,45,143.0,388.5,0.15,29.95,504.5,542.8,383.74
2018,9,2,11,0,134.0,402.0,0.1,30.3,514.0,548.44,385.59
2018,9,2,11,15,177.0,410.5,0.15,30.45,561.5,597.61,418.62
2018,9,2,11,30,220.0,419.0,0.2,30.6,609.0,646.32,450.41
2018,9,2,11,45,391.0,348.5,0.3,30.8,690.0,748.3,520.27
2018,9,2,12,0,562.0,278.0,0.4,31.0,771.0,833.83,577.84
2018,9,2,12,15,692.0,210.5,0.45,31.05,818.0,881.67,608.98
2018,9,2,12,30,822.0,143.0,0.5,31.1,865.0,919.16,631.84
2018,9,2,12,45,827.5,138.0,0.55,31.15,859.5,899.81,620.62
2018,9,2,13,0,833.0,133.0,0.6,31.2,854.0,881.99,611.13
2018,9,2,13,15,829.0,132.0,0.65,31.15,839.0,856.75,597.26
2018,9,2,13,30,825.0,131.0,0.7,31.1,824.0,828.86,581.7
2018,9,2,13,45,818.5,129.5,0.75,31.1,801.5,798.06,564.04
2018,9,2,14,0,812.0,128.0,0.8,31.1,779.0,762.41,543.09
2018,9,2,14,15,803.5,126.0,0.8,31.0,750.0,722.76,518.86
2018,9,2,14,30,795.0,124.0,0.8,30.9,721.0,681.44,492.96
2018,9,2,14,45,783.5,121.5,0.8,30.8,685.5,636.19,462.68
2018,9,2,15,0,772.0,119.0,0.8,30.7,650.0,589.95,430.93
2018,9,2,15,15,745.5,118.5,0.8,30.55,605.5,536.45,393.22
2018,9,2,15,30,719.0,118.0,0.8,30.4,561.0,482.49,354.16
2018,9,2,15,45,681.5,118.0,0.8,30.25,511.5,426.29,312.31
2018,9,2,16,0,644.0,118.0,0.8,30.1,462.0,372.82,271.29
2018,9,2,16,15,555.5,124.0,0.75,29.8,399.5,309.98,223.13
2018,9,2,16,30,467.0,130.0,0.7,29.5,337.0,255.75,181.35
2018,9,2,16,45,514.0,107.5,0.7,29.2,308.5,218.28,148.66
2018,9,2,17,0,561.0,85.0,0.7,28.9,280.0,174.71,110.58
2018,9,2,17,15,411.5,85.0,0.65,28.3,215.0,121.64,74.57
2018,9,2,17,30,262.0,85.0,0.6,27.7,150.0,88.33,56.7
2018,9,2,17,45,196.0,67.5,0.55,27.1,109.5,55.37,41.09
2018,9,2,18,0,130.0,50.0,0.5,26.5,69.0,40.58,28.2
2018,9,2,18,15,85.5,32.5,0.5,26.5,43.0,26.92,15.15
2018,9,2,18,30,41.0,15.0,0.5,26.5,17.0,14.74,0.0
2018,9,2,18,45,20.5,7.5,0.5,25.8,8.5,7.37,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,24.19,0.0
2018,9,3,6,15,184.5,25.5,0.8,22.8,44.0,77.77,32.45
2018,9,3,6,30,297.0,39.0,0.9,23.1,75.0,138.51,95.23
2018,9,3,6,45,382.5,49.5,1.0,23.45,119.5,196.25,144.46
2018,9,3,7,0,468.0,60.0,1.1,23.8,164.0,263.04,200.4
2018,9,3,7,15,525.5,67.0,1.1,24.25,213.5,322.06,249.38
2018,9,3,7,30,583.0,74.0,1.1,24.7,263.0,386.18,300.67
2018,9,3,7,45,623.5,80.0,1.05,25.2,314.0,444.52,345.5
2018,9,3,8,0,664.0,86.0,1.0,25.7,365.0,505.47,390.42
2018,9,3,8,15,692.0,90.0,0.95,26.15,414.0,558.27,427.78
2018,9,3,8,30,720.0,94.0,0.9,26.6,463.0,609.87,462.97
2018,9,3,8,45,741.0,98.0,0.9,27.0,509.5,658.64,494.55
2018,9,3,9,0,762.0,102.0,0.9,27.4,556.0,706.83,524.51
2018,9,3,9,15,775.5,106.0,0.85,27.75,597.5,748.13,548.72
2018,9,3,9,30,789.0,110.0,0.8,28.1,639.0,787.76,571.36
2018,9,3,9,45,798.5,114.0,0.7,28.45,675.5,822.04,589.31
2018,9,3,10,0,808.0,118.0,0.6,28.8,712.0,853.98,605.34
2018,9,3,10,15,817.0,119.5,0.6,29.05,742.5,880.18,619.56
2018,9,3,10,30,826.0,121.0,0.6,29.3,773.0,898.14,628.72
2018,9,3,10,45,832.0,123.0,0.55,29.6,797.0,916.47,637.14
2018,9,3,11,0,838.0,125.0,0.5,29.9,821.0,931.76,643.66
2018,9,3,11,15,818.5,136.5,0.55,30.05,827.5,935.31,645.64
2018,9,3,11,30,799.0,148.0,0.6,30.2,834.0,929.71,642.39
2018,9,3,11,45,583.5,250.5,0.6,30.4,754.5,831.99,580.49
2018,9,3,12,0,368.0,353.0,0.6,30.6,675.0,719.37,503.92
2018,9,3,12,15,424.0,334.0,0.6,30.7,705.0,753.2,527.85
2018,9,3,12,30,480.0,315.0,0.6,30.8,735.0,777.64,544.07
2018,9,3,12,45,541.5,281.0,0.6,30.9,751.0,788.44,552.23
2018,9,3,13,0,603.0,247.0,0.6,31.0,767.0,796.75,558.9
2018,9,3,13,15,659.0,215.0,0.6,31.0,774.0,796.36,560.23
2018,9,3,13,30,715.0,183.0,0.6,31.0,781.0,790.84,557.36
2018,9,3,13,45,641.5,212.5,0.6,31.05,738.0,736.73,522.22
2018,9,3,14,0,568.0,242.0,0.6,31.1,695.0,684.49,487.34
2018,9,3,14,15,534.5,244.5,0.6,31.05,658.0,637.82,456.92
2018,9,3,14,30,501.0,247.0,0.6,31.0,621.0,593.01,427.09
2018,9,3,14,45,648.5,178.5,0.6,30.95,638.0,600.47,435.01
2018,9,3,15,0,796.0,110.0,0.6,30.9,655.0,593.34,431.56
2018,9,3,15,15,781.0,107.5,0.6,30.9,614.0,543.28,395.85
2018,9,3,15,30,766.0,105.0,0.6,30.9,573.0,493.0,359.31
2018,9,3,15,45,746.0,101.0,0.6,30.9,527.0,439.03,319.0
2018,9,3,16,0,726.0,97.0,0.6,30.9,481.0,385.9,278.0
2018,9,3,16,15,699.0,93.0,0.6,30.65,432.5,329.44,233.68
2018,9,3,16,30,672.0,89.0,0.6,30.4,384.0,276.86,191.1
2018,9,3,16,45,635.0,83.5,0.6,30.2,333.5,222.93,147.25
2018,9,3,17,0,598.0,78.0,0.6,30.0,283.0,172.8,106.9
2018,9,3,17,15,544.5,70.5,0.6,29.45,232.5,122.92,69.8
2018,9,3,17,30,491.0,63.0,0.6,28.9,182.0,79.24,42.15
2018,9,3,17,45,401.0,54.0,0.6,28.4,135.0,40.5,28.42
2018,9,3,18,0,311.0,45.0,0.6,27.9,88.0,34.13,22.63
2018,9,3,18,15,209.0,31.0,0.6,27.9,54.5,24.1,12.43
2018,9,3,18,30,107.0,17.0,0.6,27.9,21.0,16.71,0.0
2018,9,3,18,45,53.5,8.5,0.6,27.4,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,4,5,45,1.5,3.0,0.65,22.5,3.0,0.0,0.0
2018,9,4,6,0,3.0,6.0,0.7,22.7,6.0,6.41,0.0
2018,9,4,6,15,63.5,22.0,0.8,23.15,29.5,42.15,13.99
2018,9,4,6,30,124.0,38.0,0.9,23.6,53.0,82.82,56.2
2018,9,4,6,45,226.5,53.5,1.0,24.05,97.5,146.3,107.74
2018,9,4,7,0,329.0,69.0,1.1,24.5,142.0,216.11,164.74
2018,9,4,7,15,422.0,76.5,1.05,25.2,196.0,283.22,219.02
2018,9,4,7,30,515.0,84.0,1.0,25.9,250.0,362.69,281.24
2018,9,4,7,45,559.5,91.0,1.0,26.6,300.5,421.04,325.71
2018,9,4,8,0,604.0,98.0,1.0,27.3,351.0,482.46,370.86
2018,9,4,8,15,647.0,100.5,1.0,27.9,403.0,540.54,412.21
2018,9,4,8,30,690.0,103.0,1.0,28.5,455.0,600.69,453.6
2018,9,4,8,45,715.5,105.5,1.0,29.05,501.5,649.74,485.63
2018,9,4,9,0,741.0,108.0,1.0,29.6,548.0,696.49,514.31
2018,9,4,9,15,750.5,115.0,1.0,29.95,589.0,737.11,538.73
2018,9,4,9,30,760.0,122.0,1.0,30.3,630.0,775.85,561.57
2018,9,4,9,45,707.0,155.0,1.0,30.65,648.5,790.37,568.48
2018,9,4,10,0,654.0,188.0,1.0,31.0,667.0,796.17,570.11
2018,9,4,10,15,525.5,255.0,1.0,31.2,650.5,761.25,543.11
2018,9,4,10,30,397.0,322.0,1.0,31.4,634.0,713.8,507.85
2018,9,4,10,45,330.5,357.0,1.0,31.6,622.0,693.16,491.76
2018,9,4,11,0,264.0,392.0,1.0,31.8,610.0,669.21,473.22
2018,9,4,11,15,304.5,383.5,1.05,31.9,640.0,698.36,493.52
2018,9,4,11,30,345.0,375.0,1.1,32.0,670.0,726.67,512.65
2018,9,4,11,45,302.5,393.5,1.1,32.1,654.0,702.92,495.21
2018,9,4,12,0,260.0,412.0,1.1,32.2,638.0,677.92,477.46
2018,9,4,12,15,214.0,416.5,1.1,32.2,602.5,627.76,443.7
2018,9,4,12,30,168.0,421.0,1.1,32.2,567.0,584.83,414.42
2018,9,4,12,45,169.0,412.0,1.15,32.25,558.0,571.41,406.31
2018,9,4,13,0,170.0,403.0,1.2,32.3,549.0,557.4,397.51
2018,9,4,13,15,225.5,385.5,1.2,32.25,575.5,581.32,415.56
2018,9,4,13,30,281.0,368.0,1.2,32.2,602.0,605.46,433.19
2018,9,4,13,45,329.5,342.5,1.2,32.2,609.5,607.82,436.13
2018,9,4,14,0,378.0,317.0,1.2,32.2,617.0,606.3,436.52
2018,9,4,14,15,447.0,271.5,1.2,32.05,613.5,598.35,433.37
2018,9,4,14,30,516.0,226.0,1.2,31.9,610.0,581.64,424.0
2018,9,4,14,45,565.5,193.0,1.15,31.8,594.0,558.49,408.83
2018,9,4,15,0,615.0,160.0,1.1,31.7,578.0,528.87,388.6
2018,9,4,15,15,446.0,152.5,1.1,31.6,445.5,395.6,293.27
2018,9,4,15,30,277.0,145.0,1.1,31.5,313.0,278.7,207.47
2018,9,4,15,45,194.5,141.0,1.05,31.4,254.5,221.95,164.79
2018,9,4,16,0,112.0,137.0,1.0,31.3,196.0,174.76,129.07
2018,9,4,16,15,74.5,103.0,0.95,31.0,140.5,123.27,89.99
2018,9,4,16,30,37.0,69.0,0.9,30.7,85.0,77.16,54.76
2018,9,4,16,45,85.0,72.5,0.85,30.4,103.0,87.8,61.56
2018,9,4,17,0,133.0,76.0,0.8,30.1,121.0,91.07,61.85
2018,9,4,17,15,234.0,75.0,0.75,29.5,137.5,89.13,56.18
2018,9,4,17,30,335.0,74.0,0.7,28.9,154.0,77.81,46.47
2018,9,4,17,45,288.0,60.0,0.65,28.3,116.0,44.55,31.77
2018,9,4,18,0,241.0,46.0,0.6,27.7,78.0,35.08,23.34
2018,9,4,18,15,152.5,30.0,0.6,27.7,47.0,23.39,11.3
2018,9,4,18,30,64.0,14.0,0.6,27.7,16.0,13.76,0.0
2018,9,4,18,45,32.0,7.0,0.6,27.2,8.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,22.0,4.5,0.5,22.75,5.0,0.0,0.0
2018,9,5,6,0,44.0,9.0,0.5,22.8,10.0,16.33,0.0
2018,9,5,6,15,152.0,24.0,0.55,23.25,39.5,67.69,21.11
2018,9,5,6,30,260.0,39.0,0.6,23.7,69.0,127.38,86.64
2018,9,5,6,45,350.0,50.0,0.7,24.2,113.0,185.0,135.26
2018,9,5,7,0,440.0,61.0,0.8,24.7,157.0,252.16,190.84
2018,9,5,7,15,432.5,77.5,0.85,25.45,193.5,288.7,222.25
2018,9,5,7,30,425.0,94.0,0.9,26.2,230.0,325.77,252.41
2018,9,5,7,45,395.5,120.0,0.95,26.95,264.0,359.82,278.42
2018,9,5,8,0,366.0,146.0,1.0,27.7,298.0,389.82,300.04
2018,9,5,8,15,468.5,140.5,1.05,28.15,361.5,466.01,356.85
2018,9,5,8,30,571.0,135.0,1.1,28.6,425.0,553.77,419.9
2018,9,5,8,45,669.5,117.5,1.2,29.0,489.5,629.11,473.25
2018,9,5,9,0,768.0,100.0,1.3,29.4,554.0,707.33,525.28
2018,9,5,9,15,791.5,100.0,1.35,29.7,598.5,752.24,553.05
2018,9,5,9,30,815.0,100.0,1.4,30.0,643.0,796.08,580.03
2018,9,5,9,45,816.5,105.5,1.4,30.3,675.5,825.84,596.97
2018,9,5,10,0,818.0,111.0,1.4,30.6,708.0,852.74,612.09
2018,9,5,10,15,738.0,149.5,1.45,30.8,706.0,838.91,601.92
2018,9,5,10,30,658.0,188.0,1.5,31.0,704.0,822.42,590.59
2018,9,5,10,45,494.0,273.5,1.5,31.25,667.5,764.88,548.34
2018,9,5,11,0,330.0,359.0,1.5,31.5,631.0,695.97,497.41
2018,9,5,11,15,462.0,299.5,1.5,31.7,689.0,766.74,547.63
2018,9,5,11,30,594.0,240.0,1.5,31.9,747.0,831.82,591.96
2018,9,5,11,45,457.5,292.5,1.5,32.05,685.5,751.57,535.29
2018,9,5,12,0,321.0,345.0,1.5,32.2,624.0,665.3,475.07
2018,9,5,12,15,484.5,278.0,1.5,32.3,699.0,750.63,536.3
2018,9,5,12,30,648.0,211.0,1.5,32.4,774.0,826.14,587.71
2018,9,5,12,45,608.0,235.0,1.5,32.5,759.5,801.21,569.97
2018,9,5,13,0,568.0,259.0,1.5,32.6,745.0,774.86,551.73
2018,9,5,13,15,674.5,203.5,1.45,32.6,770.5,794.85,567.15
2018,9,5,13,30,781.0,148.0,1.4,32.6,796.0,805.57,573.79
2018,9,5,13,45,699.5,181.5,1.4,32.55,750.0,748.96,537.72
2018,9,5,14,0,618.0,215.0,1.4,32.5,704.0,693.41,500.01
2018,9,5,14,15,732.0,159.0,1.35,32.4,716.0,696.29,504.62
2018,9,5,14,30,846.0,103.0,1.3,32.3,728.0,688.36,500.69
2018,9,5,14,45,834.0,101.5,1.3,32.25,692.0,642.04,469.01
2018,9,5,15,0,822.0,100.0,1.3,32.2,656.0,594.05,435.44
2018,9,5,15,15,806.5,97.5,1.25,32.0,614.0,542.49,398.36
2018,9,5,15,30,791.0,95.0,1.2,31.8,572.0,490.71,360.02
2018,9,5,15,45,770.5,92.0,1.15,31.6,525.5,436.24,318.58
2018,9,5,16,0,750.0,89.0,1.1,31.4,479.0,382.61,276.47
2018,9,5,16,15,723.5,85.0,1.05,31.1,430.0,327.1,231.98
2018,9,5,16,30,697.0,81.0,1.0,30.8,381.0,271.63,186.56
2018,9,5,16,45,659.0,76.0,1.0,30.5,329.5,216.73,141.6
2018,9,5,17,0,621.0,71.0,1.0,30.2,278.0,165.73,100.46
2018,9,5,17,15,567.0,64.0,0.9,29.3,227.5,115.27,63.28
2018,9,5,17,30,513.0,57.0,0.8,28.4,177.0,71.04,36.33
2018,9,5,17,45,430.5,48.5,0.75,27.55,131.0,35.17,23.99
2018,9,5,18,0,348.0,40.0,0.7,26.7,85.0,30.76,19.8
2018,9,5,18,15,223.5,26.5,0.7,26.7,50.5,21.03,8.9
2018,9,5,18,30,99.0,13.0,0.7,26.7,16.0,12.78,0.0
2018,9,5,18,45,49.5,6.5,0.75,25.75,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.5,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,59.0,9.0,0.6,21.0,10.0,18.82,0.0
2018,9,6,6,15,178.5,23.5,0.65,21.6,40.5,72.59,18.28
2018,9,6,6,30,298.0,38.0,0.7,22.2,71.0,136.79,93.03
2018,9,6,6,45,388.0,47.5,0.8,22.85,115.5,194.82,142.82
2018,9,6,7,0,478.0,57.0,0.9,23.5,160.0,262.27,199.16
2018,9,6,7,15,538.0,64.5,0.95,24.3,210.5,323.24,249.51
2018,9,6,7,30,598.0,72.0,1.0,25.1,261.0,389.58,302.22
2018,9,6,7,45,639.5,77.0,1.05,25.95,312.5,447.9,346.97
2018,9,6,8,0,681.0,82.0,1.1,26.8,364.0,508.87,391.94
2018,9,6,8,15,709.5,86.5,1.05,27.4,413.5,563.18,430.14
2018,9,6,8,30,738.0,91.0,1.0,28.0,463.0,616.34,466.08
2018,9,6,8,45,759.0,94.0,0.95,28.6,509.5,664.57,496.2
2018,9,6,9,0,780.0,97.0,0.9,29.2,556.0,712.14,524.57
2018,9,6,9,15,794.0,100.5,0.8,29.6,598.0,753.75,547.97
2018,9,6,9,30,808.0,104.0,0.7,30.0,640.0,793.66,569.61
2018,9,6,9,45,818.0,107.5,0.65,30.4,676.5,828.19,588.04
2018,9,6,10,0,828.0,111.0,0.6,30.8,713.0,860.33,604.69
2018,9,6,10,15,741.5,152.5,0.55,31.1,709.5,844.11,591.52
2018,9,6,10,30,655.0,194.0,0.5,31.4,706.0,825.07,577.43
2018,9,6,10,45,634.0,207.0,0.4,31.7,715.0,827.16,575.78
2018,9,6,11,0,613.0,220.0,0.3,32.0,724.0,826.06,571.81
2018,9,6,11,15,512.0,266.5,0.3,32.2,693.0,778.56,538.9
2018,9,6,11,30,411.0,313.0,0.3,32.4,662.0,730.72,506.0
2018,9,6,11,45,522.5,273.5,0.25,32.6,722.0,792.48,546.53
2018,9,6,12,0,634.0,234.0,0.2,32.8,782.0,854.03,584.39
2018,9,6,12,15,680.5,212.0,0.2,32.95,800.5,866.68,590.88
2018,9,6,12,30,727.0,190.0,0.2,33.1,819.0,875.61,595.71
2018,9,6,12,45,747.5,179.0,0.2,33.2,821.0,865.91,589.68
2018,9,6,13,0,768.0,168.0,0.2,33.3,823.0,855.82,583.79
2018,9,6,13,15,776.0,160.5,0.2,33.35,812.0,834.92,571.57
2018,9,6,13,30,784.0,153.0,0.2,33.4,801.0,810.97,557.66
2018,9,6,13,45,750.0,163.0,0.2,33.4,769.0,767.85,532.03
2018,9,6,14,0,716.0,173.0,0.2,33.4,737.0,725.09,506.22
2018,9,6,14,15,775.0,141.5,0.2,33.35,730.0,707.94,497.12
2018,9,6,14,30,834.0,110.0,0.2,33.3,723.0,684.31,483.09
2018,9,6,14,45,812.5,111.0,0.2,33.2,683.5,634.7,450.47
2018,9,6,15,0,791.0,112.0,0.2,33.1,644.0,584.5,416.87
2018,9,6,15,15,702.0,130.0,0.2,32.95,579.5,512.52,367.25
2018,9,6,15,30,613.0,148.0,0.2,32.8,515.0,448.21,321.89
2018,9,6,15,45,665.0,123.0,0.2,32.7,491.5,414.07,296.5
2018,9,6,16,0,717.0,98.0,0.2,32.6,468.0,373.64,264.7
2018,9,6,16,15,690.0,93.0,0.25,32.35,419.0,318.61,222.09
2018,9,6,16,30,663.0,88.0,0.3,32.1,370.0,265.75,180.03
2018,9,6,16,45,631.5,81.5,0.3,31.9,321.0,212.95,137.46
2018,9,6,17,0,600.0,75.0,0.3,31.7,272.0,163.35,98.07
2018,9,6,17,15,543.0,67.5,0.35,30.95,221.5,113.52,62.37
2018,9,6,17,30,486.0,60.0,0.4,30.2,171.0,70.32,36.89
2018,9,6,17,45,401.0,50.0,0.45,29.45,125.5,36.87,25.14
2018,9,6,18,0,316.0,40.0,0.5,28.7,80.0,31.12,19.8
2018,9,6,18,15,199.0,26.5,0.5,28.7,47.5,20.72,7.53
2018,9,6,18,30,82.0,13.0,0.5,28.7,15.0,12.78,0.0
2018,9,6,18,45,41.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.35,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.6,9.0,17.08,0.0
2018,9,7,6,15,158.0,23.5,0.65,22.25,38.0,67.57,11.36
2018,9,7,6,30,267.0,38.0,0.7,22.9,67.0,127.98,86.42
2018,9,7,6,45,355.5,49.0,0.8,23.55,111.0,185.06,135.24
2018,9,7,7,0,444.0,60.0,0.9,24.2,155.0,251.73,190.69
2018,9,7,7,15,306.0,78.5,0.8,25.05,152.5,233.02,179.8
2018,9,7,7,30,168.0,97.0,0.7,25.9,150.0,194.18,150.52
2018,9,7,7,45,322.5,109.5,0.6,26.8,234.0,307.51,238.71
2018,9,7,8,0,477.0,122.0,0.5,27.7,318.0,428.37,327.75
2018,9,7,8,15,450.0,148.0,0.45,28.3,352.0,461.6,349.06
2018,9,7,8,30,423.0,174.0,0.4,28.9,386.0,490.98,367.4
2018,9,7,8,45,498.5,170.0,0.3,29.55,444.0,557.95,412.36
2018,9,7,9,0,574.0,166.0,0.2,30.2,502.0,632.81,460.29
2018,9,7,9,15,672.5,143.0,0.25,30.55,565.5,705.91,508.05
2018,9,7,9,30,771.0,120.0,0.3,30.9,629.0,779.65,552.99
2018,9,7,9,45,754.5,135.5,0.3,31.25,657.5,803.43,564.86
2018,9,7,10,0,738.0,151.0,0.3,31.6,686.0,826.89,577.16
2018,9,7,10,15,537.5,236.5,0.35,31.85,635.0,749.92,525.77
2018,9,7,10,30,337.0,322.0,0.4,32.1,584.0,657.24,461.74
2018,9,7,10,45,284.0,319.0,0.45,32.35,544.5,607.79,429.43
2018,9,7,11,0,231.0,316.0,0.5,32.6,505.0,556.0,394.5
2018,9,7,11,15,125.5,266.0,0.5,32.75,369.0,395.1,283.99
2018,9,7,11,30,20.0,216.0,0.5,32.9,233.0,235.68,169.46
2018,9,7,11,45,165.0,281.0,0.55,33.05,423.0,453.11,326.89
2018,9,7,12,0,310.0,346.0,0.6,33.2,613.0,654.81,461.0
2018,9,7,12,15,519.5,269.5,0.6,33.25,717.0,772.34,538.88
2018,9,7,12,30,729.0,193.0,0.6,33.3,821.0,878.86,605.92
2018,9,7,12,45,548.0,274.5,0.65,33.35,744.5,782.68,543.26
2018,9,7,13,0,367.0,356.0,0.7,33.4,668.0,687.01,479.57
2018,9,7,13,15,448.5,318.0,0.7,33.4,692.0,711.32,498.44
2018,9,7,13,30,530.0,280.0,0.7,33.4,716.0,725.66,509.53
2018,9,7,13,45,495.5,288.5,0.75,33.4,687.0,687.33,484.73
2018,9,7,14,0,461.0,297.0,0.8,33.4,658.0,649.46,460.4
2018,9,7,14,15,429.0,290.5,0.8,33.25,616.0,599.79,428.01
2018,9,7,14,30,397.0,284.0,0.8,33.1,574.0,551.42,395.98
2018,9,7,14,45,284.5,276.0,0.8,33.0,478.5,450.58,326.34
2018,9,7,15,0,172.0,268.0,0.8,32.9,383.0,360.34,262.62
2018,9,7,15,15,127.5,222.5,0.8,32.75,304.5,283.1,207.86
2018,9,7,15,30,83.0,177.0,0.8,32.6,226.0,210.49,155.0
2018,9,7,15,45,178.5,166.5,0.8,32.5,261.0,236.47,174.5
2018,9,7,16,0,274.0,156.0,0.8,32.4,296.0,252.78,184.9
2018,9,7,16,15,434.0,131.0,0.8,32.05,326.0,265.16,189.88
2018,9,7,16,30,594.0,106.0,0.8,31.7,356.0,260.6,179.46
2018,9,7,16,45,507.0,103.0,0.8,31.35,296.0,202.55,134.68
2018,9,7,17,0,420.0,100.0,0.8,31.0,236.0,153.97,98.69
2018,9,7,17,15,378.5,85.0,0.75,30.15,190.5,109.61,66.44
2018,9,7,17,30,337.0,70.0,0.7,29.3,145.0,70.15,41.61
2018,9,7,17,45,279.0,55.5,0.65,28.5,106.5,41.49,29.05
2018,9,7,18,0,221.0,41.0,0.6,27.7,68.0,31.45,20.03
2018,9,7,18,15,137.0,26.0,0.6,27.7,40.0,20.41,5.91
2018,9,7,18,30,53.0,11.0,0.6,27.7,12.0,10.81,0.0
2018,9,7,18,45,26.5,5.5,0.6,26.95,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,5,45,17.0,4.0,0.35,21.05,4.0,0.0,0.0
2018,9,8,6,0,34.0,8.0,0.4,21.2,8.0,13.55,0.0
2018,9,8,6,15,126.5,23.5,0.4,21.6,35.0,60.17,3.84
2018,9,8,6,30,219.0,39.0,0.4,22.0,62.0,115.83,78.19
2018,9,8,6,45,303.0,52.5,0.45,22.4,104.5,170.31,124.82
2018,9,8,7,0,387.0,66.0,0.5,22.8,147.0,234.23,177.93
2018,9,8,7,15,382.5,82.0,0.5,23.55,181.5,270.65,209.05
2018,9,8,7,30,378.0,98.0,0.5,24.3,216.0,305.97,237.73
2018,9,8,7,45,344.5,121.5,0.5,25.1,244.0,332.7,258.08
2018,9,8,8,0,311.0,145.0,0.5,25.9,272.0,347.87,268.67
2018,9,8,8,15,293.5,174.0,0.5,26.65,306.5,382.63,292.92
2018,9,8,8,30,276.0,203.0,0.5,27.4,341.0,414.87,314.25
2018,9,8,8,45,272.5,226.0,0.5,28.15,373.5,448.09,335.91
2018,9,8,9,0,269.0,249.0,0.5,28.9,406.0,480.1,356.11
2018,9,8,9,15,261.0,272.0,0.5,29.3,433.5,507.33,372.92
2018,9,8,9,30,253.0,295.0,0.5,29.7,461.0,533.02,388.41
2018,9,8,9,45,249.0,314.5,0.45,30.1,486.0,556.77,402.02
2018,9,8,10,0,245.0,334.0,0.4,30.5,511.0,579.26,414.55
2018,9,8,10,15,258.0,347.5,0.4,30.75,541.0,609.23,433.15
2018,9,8,10,30,271.0,361.0,0.4,31.0,571.0,638.58,451.02
2018,9,8,10,45,274.0,373.0,0.45,31.25,591.0,656.21,461.6
2018,9,8,11,0,277.0,385.0,0.5,31.5,611.0,672.66,471.54
2018,9,8,11,15,267.0,395.5,0.5,31.65,617.0,673.99,471.12
2018,9,8,11,30,257.0,406.0,0.5,31.8,623.0,673.98,470.07
2018,9,8,11,45,264.5,405.0,0.5,32.0,630.0,677.15,471.71
2018,9,8,12,0,272.0,404.0,0.5,32.2,637.0,679.13,472.61
2018,9,8,12,15,264.0,408.5,0.5,32.25,635.0,671.15,467.03
2018,9,8,12,30,256.0,413.0,0.5,32.3,633.0,662.17,460.97
2018,9,8,12,45,266.5,408.0,0.45,32.35,635.0,659.21,458.83
2018,9,8,13,0,277.0,403.0,0.4,32.4,637.0,654.86,455.76
2018,9,8,13,15,245.0,399.5,0.45,32.4,603.5,614.32,429.78
2018,9,8,13,30,213.0,396.0,0.5,32.4,570.0,570.83,401.93
2018,9,8,13,45,181.5,382.5,0.5,32.35,528.0,523.38,370.72
2018,9,8,14,0,150.0,369.0,0.5,32.3,486.0,477.56,340.16
2018,9,8,14,15,130.0,347.0,0.5,32.2,445.5,433.74,310.93
2018,9,8,14,30,110.0,325.0,0.5,32.1,405.0,391.36,282.22
2018,9,8,14,45,82.0,294.5,0.55,32.05,352.5,336.43,244.31
2018,9,8,15,0,54.0,264.0,0.6,32.0,300.0,285.64,208.64
2018,9,8,15,15,40.0,223.0,0.6,31.8,248.5,235.45,172.9
2018,9,8,15,30,26.0,182.0,0.6,31.6,197.0,186.99,137.71
2018,9,8,15,45,15.5,150.0,0.6,31.45,159.0,150.88,111.12
2018,9,8,16,0,5.0,118.0,0.6,31.3,121.0,115.47,84.63
2018,9,8,16,15,36.0,121.5,0.6,30.95,137.0,127.46,93.82
2018,9,8,16,30,67.0,125.0,0.6,30.6,153.0,136.17,99.8
2018,9,8,16,45,157.5,120.5,0.6,30.25,174.0,144.68,103.07
2018,9,8,17,0,248.0,116.0,0.6,29.9,195.0,141.2,96.14
2018,9,8,17,15,182.5,97.5,0.6,29.1,150.0,101.7,68.39
2018,9,8,17,30,117.0,79.0,0.6,28.3,105.0,72.9,49.96
2018,9,8,17,45,89.0,59.5,0.55,27.5,76.0,50.47,36.59
2018,9,8,18,0,61.0,40.0,0.5,26.7,47.0,34.65,22.57
2018,9,8,18,15,34.5,23.5,0.5,26.7,27.0,20.73,3.97
2018,9,8,18,30,8.0,7.0,0.5,26.7,7.0,6.88,0.0
2018,9,8,18,45,4.0,3.5,0.6,25.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.35,20.0,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,1.4,20.0,4.0,5.1,0.0
2018,9,9,6,15,6.5,14.0,1.4,20.25,14.5,15.16,0.0
2018,9,9,6,30,6.0,24.0,1.4,20.5,25.0,24.83,13.62
2018,9,9,6,45,10.0,45.0,1.45,20.75,47.0,48.01,33.43
2018,9,9,7,0,14.0,66.0,1.5,21.0,69.0,71.64,53.42
2018,9,9,7,15,16.0,83.0,1.45,21.45,87.5,90.15,68.94
2018,9,9,7,30,18.0,100.0,1.4,21.9,106.0,108.83,84.22
2018,9,9,7,45,34.0,126.5,1.35,22.3,139.5,150.27,117.64
2018,9,9,8,0,50.0,153.0,1.3,22.7,173.0,189.36,148.48
2018,9,9,8,15,30.5,115.0,1.25,23.2,127.5,136.04,105.28
2018,9,9,8,30,11.0,77.0,1.2,23.7,82.0,81.94,61.26
2018,9,9,8,45,5.5,63.5,1.1,24.25,66.0,65.35,47.54
2018,9,9,9,0,0.0,50.0,1.0,24.8,50.0,48.33,33.46
2018,9,9,9,15,0.0,74.0,0.95,25.25,74.0,71.59,51.84
2018,9,9,9,30,0.0,98.0,0.9,25.7,98.0,94.95,69.95
2018,9,9,9,45,3.5,148.5,0.85,26.2,151.0,148.17,110.95
2018,9,9,10,0,7.0,199.0,0.8,26.7,204.0,202.1,151.29
2018,9,9,10,15,7.0,187.5,0.8,27.05,192.5,190.35,141.78
2018,9,9,10,30,7.0,176.0,0.8,27.4,181.0,178.75,132.71
2018,9,9,10,45,3.5,128.5,0.8,27.75,131.0,128.29,94.12
2018,9,9,11,0,0.0,81.0,0.8,28.1,81.0,78.47,55.68
2018,9,9,11,15,4.5,137.5,0.8,28.35,141.5,138.13,101.48
2018,9,9,11,30,9.0,194.0,0.8,28.6,202.0,198.29,146.35
2018,9,9,11,45,7.5,176.5,0.8,28.8,183.0,179.37,131.81
2018,9,9,12,0,6.0,159.0,0.8,29.0,164.0,160.55,117.64
2018,9,9,12,15,4.5,149.5,0.8,29.15,153.5,149.68,109.41
2018,9,9,12,30,3.0,140.0,0.8,29.3,143.0,138.86,101.19
2018,9,9,12,45,5.0,160.5,0.75,29.4,165.0,160.62,117.57
2018,9,9,13,0,7.0,181.0,0.7,29.5,187.0,182.26,133.62
2018,9,9,13,15,13.5,221.5,0.7,29.5,232.5,227.15,166.91
2018,9,9,13,30,20.0,262.0,0.7,29.5,278.0,271.55,199.26
2018,9,9,13,45,17.5,250.5,0.7,29.5,264.5,257.3,188.81
2018,9,9,14,0,15.0,239.0,0.7,29.5,251.0,243.22,178.78
2018,9,9,14,15,16.0,225.5,0.7,29.4,237.5,229.91,169.45
2018,9,9,14,30,17.0,212.0,0.7,29.3,224.0,216.53,160.02
2018,9,9,14,45,19.5,224.0,0.7,29.2,237.5,228.52,169.31
2018,9,9,15,0,22.0,236.0,0.7,29.1,251.0,240.01,178.14
2018,9,9,15,15,19.0,220.0,0.7,28.9,232.0,221.47,164.8
2018,9,9,15,30,16.0,204.0,0.7,28.7,213.0,203.24,151.72
2018,9,9,15,45,11.5,182.5,0.75,28.5,189.0,179.55,134.44
2018,9,9,16,0,7.0,161.0,0.8,28.3,165.0,156.43,117.39
2018,9,9,16,15,4.5,141.5,0.8,28.0,144.0,136.43,102.5
2018,9,9,16,30,2.0,122.0,0.8,27.7,123.0,116.8,87.69
2018,9,9,16,45,1.0,95.0,0.8,27.35,95.5,91.05,67.75
2018,9,9,17,0,0.0,68.0,0.8,27.0,68.0,65.53,47.61
2018,9,9,17,15,177.0,62.5,0.75,26.35,100.5,71.29,45.32
2018,9,9,17,30,354.0,57.0,0.7,25.7,133.0,57.11,32.58
2018,9,9,17,45,294.0,47.5,0.7,25.0,98.5,35.43,24.33
2018,9,9,18,0,234.0,38.0,0.7,24.3,64.0,29.29,18.28
2018,9,9,18,15,127.0,22.0,0.7,24.3,35.0,17.27,0.0
2018,9,9,18,30,20.0,6.0,0.7,24.3,6.0,5.9,0.0
2018,9,9,18,45,10.0,3.0,0.85,23.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,21.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
