Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.15,18.4,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.2,18.4,3.0,3.78,0.0
2018,9,10,6,15,2.5,9.0,1.2,18.65,9.0,9.22,0.0
2018,9,10,6,30,0.0,15.0,1.2,18.9,15.0,14.47,5.68
2018,9,10,6,45,30.0,26.5,1.25,19.2,32.5,38.48,25.5
2018,9,10,7,0,60.0,38.0,1.3,19.5,50.0,63.89,47.01
2018,9,10,7,15,30.0,44.0,1.25,19.95,50.0,56.54,41.63
2018,9,10,7,30,0.0,50.0,1.2,20.4,50.0,48.3,34.75
2018,9,10,7,45,0.0,60.0,1.2,20.9,60.0,57.98,42.65
2018,9,10,8,0,0.0,70.0,1.2,21.4,70.0,67.67,50.38
2018,9,10,8,15,0.0,67.5,1.15,22.05,67.5,65.25,48.09
2018,9,10,8,30,0.0,65.0,1.1,22.7,65.0,62.84,45.83
2018,9,10,8,45,0.0,75.0,1.1,23.35,75.0,72.53,53.35
2018,9,10,9,0,0.0,85.0,1.1,24.0,85.0,82.24,60.77
2018,9,10,9,15,0.0,106.0,1.05,24.6,106.0,102.91,76.77
2018,9,10,9,30,0.0,127.0,1.0,25.2,127.0,123.78,92.64
2018,9,10,9,45,1.0,144.5,1.0,25.8,145.0,142.04,106.3
2018,9,10,10,0,2.0,162.0,1.0,26.4,163.0,160.36,119.84
2018,9,10,10,15,2.5,160.0,1.0,26.8,161.5,158.71,118.13
2018,9,10,10,30,3.0,158.0,1.0,27.2,160.0,157.11,116.57
2018,9,10,10,45,4.0,163.5,1.0,27.6,166.5,163.47,121.08
2018,9,10,11,0,5.0,169.0,1.0,28.0,173.0,169.83,125.56
2018,9,10,11,15,4.5,165.0,1.05,28.25,168.5,165.33,121.92
2018,9,10,11,30,4.0,161.0,1.1,28.5,164.0,160.83,118.35
2018,9,10,11,45,3.5,156.0,1.1,28.7,159.0,155.34,114.05
2018,9,10,12,0,3.0,151.0,1.1,28.9,154.0,149.86,109.79
2018,9,10,12,15,2.5,143.5,1.15,29.0,146.0,141.93,103.77
2018,9,10,12,30,2.0,136.0,1.2,29.1,138.0,134.02,97.78
2018,9,10,12,45,3.0,149.0,1.2,29.2,151.5,147.55,108.04
2018,9,10,13,0,4.0,162.0,1.2,29.3,165.0,161.0,118.16
2018,9,10,13,15,5.0,170.0,1.2,29.35,174.0,169.47,124.56
2018,9,10,13,30,6.0,178.0,1.2,29.4,183.0,177.82,130.91
2018,9,10,13,45,8.0,192.5,1.2,29.4,199.0,193.18,142.55
2018,9,10,14,0,10.0,207.0,1.2,29.4,215.0,208.3,153.98
2018,9,10,14,15,10.0,207.0,1.2,29.25,214.5,207.65,153.75
2018,9,10,14,30,10.0,207.0,1.2,29.1,214.0,206.94,153.55
2018,9,10,14,45,6.5,187.0,1.2,29.0,191.5,184.72,137.16
2018,9,10,15,0,3.0,167.0,1.2,28.9,169.0,162.91,121.0
2018,9,10,15,15,2.0,148.5,1.2,28.7,150.0,144.29,107.23
2018,9,10,15,30,1.0,130.0,1.2,28.5,131.0,125.84,93.43
2018,9,10,15,45,45.5,155.5,1.15,28.3,178.5,168.23,126.5
2018,9,10,16,0,90.0,181.0,1.1,28.1,226.0,205.0,154.19
2018,9,10,16,15,185.5,162.0,1.05,27.8,241.5,210.86,156.64
2018,9,10,16,30,281.0,143.0,1.0,27.5,257.0,205.01,148.44
2018,9,10,16,45,363.0,120.0,0.9,27.2,246.0,181.28,125.35
2018,9,10,17,0,445.0,97.0,0.8,26.9,235.0,149.85,95.96
2018,9,10,17,15,257.5,75.0,0.75,26.45,151.5,85.08,53.17
2018,9,10,17,30,70.0,53.0,0.7,26.0,68.0,49.54,33.1
2018,9,10,17,45,35.0,33.0,0.6,25.5,40.5,29.75,19.45
2018,9,10,18,0,0.0,13.0,0.5,25.0,13.0,12.53,4.49
2018,9,10,18,15,1.5,8.0,0.5,25.0,8.0,7.71,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,2.95,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.55,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,11,5,45,6.0,2.0,0.6,21.2,2.0,0.0,0.0
2018,9,11,6,0,12.0,4.0,0.6,21.3,4.0,5.9,0.0
2018,9,11,6,15,15.5,16.0,0.65,21.85,17.0,19.61,0.0
2018,9,11,6,30,19.0,28.0,0.7,22.4,30.0,34.27,20.13
2018,9,11,6,45,81.0,48.5,0.8,22.9,64.0,81.88,58.9
2018,9,11,7,0,143.0,69.0,0.9,23.4,98.0,137.24,104.24
2018,9,11,7,15,104.0,92.0,0.85,24.1,116.5,147.78,114.05
2018,9,11,7,30,65.0,115.0,0.8,24.8,135.0,153.28,118.66
2018,9,11,7,45,129.0,136.5,0.75,25.5,185.0,219.32,170.83
2018,9,11,8,0,193.0,158.0,0.7,26.2,235.0,285.86,221.78
2018,9,11,8,15,158.5,183.5,0.7,26.45,252.5,300.03,231.03
2018,9,11,8,30,124.0,209.0,0.7,26.7,270.0,310.62,237.39
2018,9,11,8,45,147.5,231.5,0.7,26.95,311.0,356.09,270.5
2018,9,11,9,0,171.0,254.0,0.7,27.2,352.0,402.88,303.64
2018,9,11,9,15,154.0,273.5,0.75,27.45,367.0,415.45,310.99
2018,9,11,9,30,137.0,293.0,0.8,27.7,382.0,426.34,317.31
2018,9,11,9,45,98.0,289.0,0.85,28.0,354.5,382.38,284.22
2018,9,11,10,0,59.0,285.0,0.9,28.3,327.0,345.07,255.85
2018,9,11,10,15,41.5,267.5,0.9,28.4,297.5,310.81,230.33
2018,9,11,10,30,24.0,250.0,0.9,28.5,268.0,276.24,204.37
2018,9,11,10,45,22.5,236.5,0.95,28.65,254.0,260.37,192.67
2018,9,11,11,0,21.0,223.0,1.0,28.8,240.0,244.61,180.94
2018,9,11,11,15,42.0,289.5,1.0,28.85,324.5,332.97,245.54
2018,9,11,11,30,63.0,356.0,1.0,28.9,409.0,421.49,307.83
2018,9,11,11,45,88.5,380.0,1.05,29.0,455.0,469.13,340.98
2018,9,11,12,0,114.0,404.0,1.1,29.1,501.0,523.35,378.37
2018,9,11,12,15,150.0,408.5,1.1,29.15,536.0,557.92,402.37
2018,9,11,12,30,186.0,413.0,1.1,29.2,571.0,590.94,425.22
2018,9,11,12,45,182.0,410.5,1.15,29.2,564.0,579.26,417.36
2018,9,11,13,0,178.0,408.0,1.2,29.2,557.0,567.04,409.51
2018,9,11,13,15,206.0,391.5,1.15,29.2,560.5,567.22,410.52
2018,9,11,13,30,234.0,375.0,1.1,29.2,564.0,565.41,410.01
2018,9,11,13,45,257.5,360.5,1.1,29.15,563.0,563.0,409.28
2018,9,11,14,0,281.0,346.0,1.1,29.1,562.0,554.57,404.41
2018,9,11,14,15,263.5,335.0,1.1,29.0,531.0,517.99,379.37
2018,9,11,14,30,246.0,324.0,1.1,28.9,500.0,482.13,354.72
2018,9,11,14,45,293.5,285.0,1.1,28.85,484.0,461.15,341.44
2018,9,11,15,0,341.0,246.0,1.1,28.8,468.0,435.7,324.25
2018,9,11,15,15,418.5,209.5,1.05,28.65,463.5,424.2,316.27
2018,9,11,15,30,496.0,173.0,1.0,28.5,459.0,403.75,300.62
2018,9,11,15,45,508.5,156.5,0.95,28.4,428.0,365.58,270.73
2018,9,11,16,0,521.0,140.0,0.9,28.3,397.0,325.42,238.39
2018,9,11,16,15,437.0,137.0,0.85,28.05,336.5,264.79,191.56
2018,9,11,16,30,353.0,134.0,0.8,27.8,276.0,212.95,151.73
2018,9,11,16,45,268.0,112.0,0.75,27.5,211.0,155.5,108.35
2018,9,11,17,0,183.0,90.0,0.7,27.2,146.0,106.24,72.28
2018,9,11,17,15,132.0,73.5,0.65,26.75,109.5,74.84,49.93
2018,9,11,17,30,81.0,57.0,0.6,26.3,73.0,52.62,35.45
2018,9,11,17,45,96.5,45.5,0.55,25.8,59.0,37.15,25.55
2018,9,11,18,0,112.0,34.0,0.5,25.3,45.0,28.13,16.77
2018,9,11,18,15,66.5,19.5,0.5,25.3,25.0,16.42,0.0
2018,9,11,18,30,21.0,5.0,0.5,25.3,5.0,4.91,0.0
2018,9,11,18,45,10.5,2.5,0.5,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.65,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,0.95,21.65,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.0,21.8,6.0,5.9,0.0
2018,9,12,6,15,160.0,19.0,1.1,22.1,32.5,60.54,0.0
2018,9,12,6,30,281.0,32.0,1.2,22.4,59.0,124.38,80.57
2018,9,12,6,45,334.5,38.5,1.3,22.7,91.0,165.12,119.78
2018,9,12,7,0,388.0,45.0,1.4,23.0,123.0,211.24,160.48
2018,9,12,7,15,194.0,41.5,1.4,23.45,80.5,138.48,107.01
2018,9,12,7,30,0.0,38.0,1.4,23.9,38.0,36.69,24.62
2018,9,12,7,45,0.0,58.0,1.4,24.3,58.0,56.04,40.47
2018,9,12,8,0,0.0,78.0,1.4,24.7,78.0,75.55,56.09
2018,9,12,8,15,0.0,76.0,1.4,25.2,76.0,73.49,54.1
2018,9,12,8,30,0.0,74.0,1.4,25.7,74.0,71.56,52.24
2018,9,12,8,45,0.5,94.5,1.4,26.15,95.0,91.97,68.21
2018,9,12,9,0,1.0,115.0,1.4,26.6,116.0,112.78,84.21
2018,9,12,9,15,0.5,108.5,1.4,27.0,109.0,105.8,78.31
2018,9,12,9,30,0.0,102.0,1.4,27.4,102.0,98.91,72.59
2018,9,12,9,45,1.0,118.5,1.4,27.8,119.0,116.1,85.67
2018,9,12,10,0,2.0,135.0,1.4,28.2,136.0,133.36,98.63
2018,9,12,10,15,1.5,123.5,1.45,28.4,124.5,121.48,89.22
2018,9,12,10,30,1.0,112.0,1.5,28.6,113.0,109.68,79.95
2018,9,12,10,45,0.5,95.5,1.5,28.8,96.0,93.02,66.97
2018,9,12,11,0,0.0,79.0,1.5,29.0,79.0,76.52,54.11
2018,9,12,11,15,0.0,90.0,1.45,29.1,90.0,87.22,62.29
2018,9,12,11,30,0.0,101.0,1.4,29.2,101.0,98.0,70.47
2018,9,12,11,45,1.0,110.5,1.4,29.35,111.5,108.24,78.25
2018,9,12,12,0,2.0,120.0,1.4,29.5,122.0,118.45,85.98
2018,9,12,12,15,15.0,201.0,1.35,29.6,214.0,210.1,155.22
2018,9,12,12,30,28.0,282.0,1.3,29.7,306.0,307.07,225.99
2018,9,12,12,45,65.5,281.0,1.2,29.8,336.0,337.93,248.91
2018,9,12,13,0,103.0,280.0,1.1,29.9,366.0,371.98,273.97
2018,9,12,13,15,216.0,289.0,1.05,29.95,464.0,476.18,349.87
2018,9,12,13,30,329.0,298.0,1.0,30.0,562.0,568.74,414.6
2018,9,12,13,45,454.5,238.5,0.95,30.0,592.0,598.58,437.0
2018,9,12,14,0,580.0,179.0,0.9,30.0,622.0,616.48,451.34
2018,9,12,14,15,707.5,138.0,0.9,29.95,656.0,641.87,470.28
2018,9,12,14,30,835.0,97.0,0.9,29.9,690.0,655.66,480.61
2018,9,12,14,45,824.0,94.5,0.9,29.9,653.5,609.23,447.87
2018,9,12,15,0,813.0,92.0,0.9,29.9,617.0,561.68,414.05
2018,9,12,15,15,796.5,90.0,0.9,29.75,575.5,509.84,376.4
2018,9,12,15,30,780.0,88.0,0.9,29.6,534.0,458.56,337.89
2018,9,12,15,45,757.5,85.0,0.95,29.45,487.5,403.96,295.92
2018,9,12,16,0,735.0,82.0,1.0,29.3,441.0,350.47,253.32
2018,9,12,16,15,694.0,80.5,1.0,29.0,389.5,293.98,207.57
2018,9,12,16,30,653.0,79.0,1.0,28.7,338.0,239.17,162.52
2018,9,12,16,45,481.5,71.0,1.0,28.4,247.0,158.01,102.03
2018,9,12,17,0,310.0,63.0,1.0,28.1,156.0,97.43,59.8
2018,9,12,17,15,383.0,57.5,0.9,27.45,149.5,77.67,42.71
2018,9,12,17,30,456.0,52.0,0.8,26.8,143.0,50.18,27.35
2018,9,12,17,45,357.5,42.0,0.75,26.15,100.0,31.47,20.7
2018,9,12,18,0,259.0,32.0,0.7,25.5,57.0,25.39,14.24
2018,9,12,18,15,142.5,18.5,0.7,25.5,31.0,14.65,0.0
2018,9,12,18,30,26.0,5.0,0.7,25.5,5.0,4.91,0.0
2018,9,12,18,45,13.0,2.5,0.7,24.8,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.95,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,13,5,45,9.0,1.5,1.7,20.9,1.5,0.0,0.0
2018,9,13,6,0,18.0,3.0,1.8,21.0,3.0,2.95,0.0
2018,9,13,6,15,39.0,18.0,1.95,21.4,21.0,26.08,0.0
2018,9,13,6,30,60.0,33.0,2.1,21.8,39.0,56.14,35.01
2018,9,13,6,45,95.0,52.0,2.25,22.15,68.0,91.29,66.14
2018,9,13,7,0,130.0,71.0,2.4,22.5,97.0,129.93,98.98
2018,9,13,7,15,82.5,83.5,2.55,23.05,101.5,128.39,99.37
2018,9,13,7,30,35.0,96.0,2.7,23.6,106.0,116.77,90.27
2018,9,13,7,45,20.0,92.5,2.8,24.15,98.5,105.02,80.55
2018,9,13,8,0,5.0,89.0,2.9,24.7,91.0,89.71,67.64
2018,9,13,8,15,4.0,105.5,2.95,25.2,107.0,105.79,80.2
2018,9,13,8,30,3.0,122.0,3.0,25.7,123.0,121.77,92.44
2018,9,13,8,45,16.5,167.5,3.05,26.25,176.5,178.09,136.53
2018,9,13,9,0,30.0,213.0,3.1,26.8,230.0,243.08,186.22
2018,9,13,9,15,21.5,209.5,3.15,27.2,222.0,225.46,171.6
2018,9,13,9,30,13.0,206.0,3.2,27.6,214.0,214.84,162.55
2018,9,13,9,45,12.5,213.5,3.2,27.95,221.5,221.95,167.35
2018,9,13,10,0,12.0,221.0,3.2,28.3,229.0,229.02,172.09
2018,9,13,10,15,21.0,235.0,3.2,28.6,250.5,251.15,188.56
2018,9,13,10,30,30.0,249.0,3.2,28.9,272.0,280.69,210.37
2018,9,13,10,45,102.5,314.0,3.25,29.15,395.5,424.44,317.59
2018,9,13,11,0,175.0,379.0,3.3,29.4,519.0,560.92,415.38
2018,9,13,11,15,129.0,376.0,3.3,29.6,480.5,513.99,379.52
2018,9,13,11,30,83.0,373.0,3.3,29.8,442.0,458.09,338.0
2018,9,13,11,45,97.0,386.0,3.3,29.95,467.0,483.21,356.1
2018,9,13,12,0,111.0,399.0,3.3,30.1,492.0,515.06,378.42
2018,9,13,12,15,72.5,361.5,3.3,30.15,422.5,430.84,317.48
2018,9,13,12,30,34.0,324.0,3.3,30.2,353.0,355.33,262.15
2018,9,13,12,45,25.0,292.0,3.35,30.3,313.0,313.16,231.48
2018,9,13,13,0,16.0,260.0,3.4,30.4,273.0,267.78,198.03
2018,9,13,13,15,72.0,288.5,3.4,30.35,346.0,345.9,257.61
2018,9,13,13,30,128.0,317.0,3.4,30.3,419.0,420.5,313.17
2018,9,13,13,45,163.0,338.0,3.35,30.2,464.0,462.6,344.04
2018,9,13,14,0,198.0,359.0,3.3,30.1,509.0,501.37,372.3
2018,9,13,14,15,185.5,342.5,3.3,29.95,478.5,466.62,347.53
2018,9,13,14,30,173.0,326.0,3.3,29.8,448.0,432.49,323.26
2018,9,13,14,45,115.5,279.5,3.3,29.6,359.0,342.63,257.34
2018,9,13,15,0,58.0,233.0,3.3,29.4,270.0,257.6,193.85
2018,9,13,15,15,79.5,233.5,3.25,29.15,280.5,265.29,200.43
2018,9,13,15,30,101.0,234.0,3.2,28.9,291.0,270.41,204.6
2018,9,13,15,45,140.0,214.0,3.15,28.7,286.0,260.76,197.21
2018,9,13,16,0,179.0,194.0,3.1,28.5,281.0,247.17,186.05
2018,9,13,16,15,160.5,175.0,3.05,28.2,246.5,212.16,158.73
2018,9,13,16,30,142.0,156.0,3.0,27.9,212.0,179.16,132.86
2018,9,13,16,45,96.5,127.0,2.9,27.6,162.5,134.46,98.77
2018,9,13,17,0,51.0,98.0,2.8,27.3,113.0,97.56,71.15
2018,9,13,17,15,26.0,73.5,2.75,26.95,81.0,69.99,50.17
2018,9,13,17,30,1.0,49.0,2.7,26.6,49.0,46.84,32.2
2018,9,13,17,45,0.5,34.5,2.6,26.25,34.5,33.23,22.06
2018,9,13,18,0,0.0,20.0,2.5,25.9,20.0,19.3,9.09
2018,9,13,18,15,6.0,11.5,2.5,25.9,11.5,11.3,0.0
2018,9,13,18,30,12.0,3.0,2.5,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.55,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,24.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.85,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.95,23.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.15,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.25,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.35,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.45,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.5,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.55,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.65,22.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.75,22.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.85,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,3.9,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,3.95,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.0,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.05,22.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.1,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.15,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.25,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.35,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,5,45,4.0,1.0,4.4,22.7,1.0,0.0,0.0
2018,9,14,6,0,8.0,2.0,4.4,22.7,2.0,0.0,0.0
2018,9,14,6,15,53.0,13.0,4.45,22.9,17.5,24.11,0.0
2018,9,14,6,30,98.0,24.0,4.5,23.1,33.0,58.22,34.9
2018,9,14,6,45,121.5,38.5,4.55,23.3,57.0,87.17,62.03
2018,9,14,7,0,145.0,53.0,4.6,23.5,81.0,118.47,89.37
2018,9,14,7,15,92.5,77.5,4.65,23.8,97.5,125.67,97.04
2018,9,14,7,30,40.0,102.0,4.7,24.1,114.0,126.24,97.92
2018,9,14,7,45,68.5,127.0,4.8,24.4,152.0,170.0,133.55
2018,9,14,8,0,97.0,152.0,4.9,24.7,190.0,222.68,175.77
2018,9,14,8,15,51.5,136.0,4.95,25.05,156.5,172.26,134.5
2018,9,14,8,30,6.0,120.0,5.0,25.4,123.0,121.76,92.74
2018,9,14,8,45,3.5,109.5,5.1,25.75,111.5,109.2,82.3
2018,9,14,9,0,1.0,99.0,5.2,26.1,100.0,96.78,71.99
2018,9,14,9,15,2.5,120.5,5.2,26.35,122.5,119.39,89.64
2018,9,14,9,30,4.0,142.0,5.2,26.6,145.0,142.16,107.2
2018,9,14,9,45,6.0,167.0,5.2,26.8,171.5,169.0,127.79
2018,9,14,10,0,8.0,192.0,5.2,27.0,198.0,195.97,148.28
2018,9,14,10,15,4.5,162.5,5.2,27.1,166.0,163.03,122.41
2018,9,14,10,30,1.0,133.0,5.2,27.2,134.0,130.45,96.84
2018,9,14,10,45,4.5,166.0,5.2,27.35,169.5,166.43,124.62
2018,9,14,11,0,8.0,199.0,5.2,27.5,205.0,202.59,152.18
2018,9,14,11,15,7.5,192.5,5.2,27.55,198.5,195.5,146.54
2018,9,14,11,30,7.0,186.0,5.2,27.6,192.0,188.42,141.0
2018,9,14,11,45,8.5,203.0,5.2,27.65,210.0,206.57,154.79
2018,9,14,12,0,10.0,220.0,5.2,27.7,228.0,224.64,168.44
2018,9,14,12,15,10.0,217.0,5.2,27.7,225.0,221.34,165.9
2018,9,14,12,30,10.0,214.0,5.2,27.7,222.0,218.02,163.41
2018,9,14,12,45,10.0,214.5,5.15,27.65,222.5,218.13,163.55
2018,9,14,13,0,10.0,215.0,5.1,27.6,223.0,218.19,163.68
2018,9,14,13,15,13.5,242.0,5.05,27.5,253.0,247.18,185.9
2018,9,14,13,30,17.0,269.0,5.0,27.4,283.0,275.81,207.72
2018,9,14,13,45,13.5,245.5,5.0,27.3,256.5,249.12,187.72
2018,9,14,14,0,10.0,222.0,5.0,27.2,230.0,222.8,167.97
2018,9,14,14,15,6.5,191.0,4.95,27.05,196.0,189.58,142.81
2018,9,14,14,30,3.0,160.0,4.9,26.9,162.0,156.8,117.77
2018,9,14,14,45,2.0,147.0,4.85,26.75,148.5,143.36,107.64
2018,9,14,15,0,1.0,134.0,4.8,26.6,135.0,130.05,97.53
2018,9,14,15,15,0.5,111.5,4.75,26.4,112.0,108.03,80.54
2018,9,14,15,30,0.0,89.0,4.7,26.2,89.0,86.11,63.45
2018,9,14,15,45,10.0,115.5,4.65,26.0,120.5,115.5,87.11
2018,9,14,16,0,20.0,142.0,4.6,25.8,152.0,143.16,109.22
2018,9,14,16,15,16.0,118.0,4.55,25.55,125.5,117.92,89.42
2018,9,14,16,30,12.0,94.0,4.5,25.3,99.0,93.24,69.92
2018,9,14,16,45,6.0,55.5,4.45,25.05,58.0,54.78,39.05
2018,9,14,17,0,0.0,17.0,4.4,24.8,17.0,16.4,7.86
2018,9,14,17,15,0.0,12.5,4.4,24.55,12.5,12.05,4.27
2018,9,14,17,30,0.0,8.0,4.4,24.3,8.0,7.71,0.64
2018,9,14,17,45,0.0,6.0,4.4,24.05,6.0,5.78,0.0
2018,9,14,18,0,0.0,4.0,4.4,23.8,4.0,3.85,0.0
2018,9,14,18,15,0.0,2.0,4.4,23.8,2.0,1.97,0.0
2018,9,14,18,30,0.0,0.0,4.4,23.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.45,23.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.6,22.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,22.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.7,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.75,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.8,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.85,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.9,22.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.95,22.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.0,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.0,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.0,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.0,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.0,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.0,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.95,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.9,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.9,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.85,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.75,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,45,3.5,1.0,4.7,21.85,1.0,0.0,0.0
2018,9,15,6,0,7.0,2.0,4.7,21.9,2.0,0.0,0.0
2018,9,15,6,15,3.5,9.5,4.7,21.9,9.5,10.08,0.0
2018,9,15,6,30,0.0,17.0,4.7,21.9,17.0,16.4,6.38
2018,9,15,6,45,0.0,29.0,4.7,21.95,29.0,28.0,16.98
2018,9,15,7,0,0.0,41.0,4.7,22.0,41.0,39.6,26.95
2018,9,15,7,15,0.5,47.0,4.75,22.1,47.0,45.62,32.17
2018,9,15,7,30,1.0,53.0,4.8,22.2,53.0,51.69,37.27
2018,9,15,7,45,0.5,40.0,4.8,22.25,40.0,38.89,26.65
2018,9,15,8,0,0.0,27.0,4.8,22.3,27.0,26.06,15.96
2018,9,15,8,15,0.0,28.0,4.8,22.45,28.0,27.03,16.69
2018,9,15,8,30,0.0,29.0,4.8,22.6,29.0,28.0,17.41
2018,9,15,8,45,0.0,55.5,4.8,22.7,55.5,53.64,38.27
2018,9,15,9,0,0.0,82.0,4.8,22.8,82.0,79.33,58.9
2018,9,15,9,15,1.0,118.0,4.8,22.95,118.5,115.72,87.89
2018,9,15,9,30,2.0,154.0,4.8,23.1,155.0,152.68,116.94
2018,9,15,9,45,7.0,183.5,4.8,23.25,188.0,186.63,143.42
2018,9,15,10,0,12.0,213.0,4.8,23.4,221.0,220.88,169.85
2018,9,15,10,15,20.0,239.5,4.75,23.6,254.0,254.91,195.91
2018,9,15,10,30,28.0,266.0,4.7,23.8,287.0,296.96,227.79
2018,9,15,10,45,18.0,231.5,4.7,23.95,245.0,244.69,187.04
2018,9,15,11,0,8.0,197.0,4.7,24.1,203.0,200.59,152.5
2018,9,15,11,15,5.0,157.5,4.65,24.25,161.5,158.33,119.51
2018,9,15,11,30,2.0,118.0,4.6,24.4,120.0,116.52,86.68
2018,9,15,11,45,5.0,160.0,4.55,24.6,164.5,160.65,121.08
2018,9,15,12,0,8.0,202.0,4.5,24.8,209.0,204.89,155.07
2018,9,15,12,15,7.0,192.5,4.5,24.9,198.5,194.32,146.78
2018,9,15,12,30,6.0,183.0,4.5,25.0,188.0,183.79,138.62
2018,9,15,12,45,3.0,150.5,4.5,25.15,153.0,148.99,111.6
2018,9,15,13,0,0.0,118.0,4.5,25.3,118.0,114.5,84.7
2018,9,15,13,15,0.0,92.5,4.45,25.3,92.5,89.63,65.32
2018,9,15,13,30,0.0,67.0,4.4,25.3,67.0,64.88,45.91
2018,9,15,13,45,0.0,78.5,4.35,25.3,78.5,76.02,54.78
2018,9,15,14,0,0.0,90.0,4.3,25.3,90.0,87.16,63.64
2018,9,15,14,15,0.0,97.0,4.3,25.2,97.0,93.93,69.11
2018,9,15,14,30,0.0,104.0,4.3,25.1,104.0,100.69,74.6
2018,9,15,14,45,0.5,111.5,4.25,25.0,112.0,108.2,80.74
2018,9,15,15,0,1.0,119.0,4.2,24.9,120.0,115.62,86.84
2018,9,15,15,15,6.5,151.5,4.2,24.7,155.5,149.41,113.88
2018,9,15,15,30,12.0,184.0,4.2,24.5,191.0,182.05,139.93
2018,9,15,15,45,7.0,148.5,4.15,24.35,152.5,145.38,111.37
2018,9,15,16,0,2.0,113.0,4.1,24.2,114.0,109.41,83.11
2018,9,15,16,15,1.0,73.5,4.1,24.0,74.0,71.37,52.72
2018,9,15,16,30,0.0,34.0,4.1,23.8,34.0,32.82,21.42
2018,9,15,16,45,0.0,38.0,4.1,23.6,38.0,36.69,24.69
2018,9,15,17,0,0.0,42.0,4.1,23.4,42.0,40.56,27.91
2018,9,15,17,15,0.0,37.0,4.1,23.2,37.0,35.72,23.85
2018,9,15,17,30,0.0,32.0,4.1,23.0,32.0,30.89,19.65
2018,9,15,17,45,0.0,23.0,4.1,22.8,23.0,22.2,12.99
2018,9,15,18,0,0.0,14.0,4.1,22.6,14.0,13.5,4.0
2018,9,15,18,15,0.0,7.5,4.1,22.6,7.5,7.37,0.0
2018,9,15,18,30,0.0,1.0,4.1,22.6,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,4.15,22.35,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.2,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.2,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.2,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.2,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,21.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.3,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.35,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.4,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.4,21.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.4,21.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.45,21.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.5,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.5,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.55,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.6,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.55,21.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.45,21.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.4,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.35,21.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,9,16,5,45,4.5,1.0,4.0,21.05,1.0,0.0,0.0
2018,9,16,6,0,9.0,2.0,4.0,21.1,2.0,0.0,0.0
2018,9,16,6,15,4.5,3.5,4.0,21.15,3.5,4.39,0.0
2018,9,16,6,30,0.0,5.0,4.0,21.2,5.0,4.82,0.0
2018,9,16,6,45,0.0,11.5,4.0,21.3,11.5,11.08,3.32
2018,9,16,7,0,0.0,18.0,4.0,21.4,18.0,17.36,8.69
2018,9,16,7,15,0.0,24.5,4.0,21.5,24.5,23.64,14.03
2018,9,16,7,30,0.0,31.0,4.0,21.6,31.0,29.92,19.3
2018,9,16,7,45,0.5,66.0,4.05,21.75,66.0,64.06,47.55
2018,9,16,8,0,1.0,101.0,4.1,21.9,101.0,99.9,76.77
2018,9,16,8,15,1.0,94.5,4.1,22.1,94.5,92.72,70.6
2018,9,16,8,30,1.0,88.0,4.1,22.3,88.0,85.94,64.81
2018,9,16,8,45,0.5,76.5,4.15,22.45,76.5,74.34,55.14
2018,9,16,9,0,0.0,65.0,4.2,22.6,65.0,62.85,45.61
2018,9,16,9,15,0.0,92.0,4.2,22.8,92.0,89.03,66.53
2018,9,16,9,30,0.0,119.0,4.2,23.0,119.0,115.84,87.67
2018,9,16,9,45,3.5,147.5,4.25,23.2,150.0,147.24,112.34
2018,9,16,10,0,7.0,176.0,4.3,23.4,181.0,178.91,136.94
2018,9,16,10,15,8.0,190.5,4.3,23.55,196.5,194.36,148.63
2018,9,16,10,30,9.0,205.0,4.3,23.7,212.0,209.81,160.27
2018,9,16,10,45,7.0,190.0,4.3,23.85,195.5,192.76,146.68
2018,9,16,11,0,5.0,175.0,4.3,24.0,179.0,175.81,133.27
2018,9,16,11,15,6.0,183.0,4.35,24.1,188.0,184.62,139.99
2018,9,16,11,30,7.0,191.0,4.4,24.2,197.0,193.39,146.64
2018,9,16,11,45,7.0,184.5,4.4,24.3,190.5,186.77,141.4
2018,9,16,12,0,7.0,178.0,4.4,24.4,184.0,180.16,136.22
2018,9,16,12,15,7.0,182.0,4.4,24.4,188.0,183.92,139.11
2018,9,16,12,30,7.0,186.0,4.4,24.4,192.0,187.64,141.98
2018,9,16,12,45,5.0,165.0,4.4,24.4,169.0,164.96,124.41
2018,9,16,13,0,3.0,144.0,4.4,24.4,146.0,142.47,106.96
2018,9,16,13,15,4.0,160.5,4.4,24.3,163.5,159.27,120.21
2018,9,16,13,30,5.0,177.0,4.4,24.2,181.0,175.96,133.33
2018,9,16,13,45,3.0,148.0,4.4,24.15,150.5,145.86,109.99
2018,9,16,14,0,1.0,119.0,4.4,24.1,120.0,116.03,86.74
2018,9,16,14,15,0.5,83.0,4.45,24.0,83.5,80.7,58.98
2018,9,16,14,30,0.0,47.0,4.5,23.9,47.0,45.46,30.97
2018,9,16,14,45,0.0,52.0,4.55,23.8,52.0,50.29,34.95
2018,9,16,15,0,0.0,57.0,4.6,23.7,57.0,55.12,38.95
2018,9,16,15,15,0.5,69.5,4.6,23.6,70.0,67.48,49.05
2018,9,16,15,30,1.0,82.0,4.6,23.5,83.0,79.79,59.15
2018,9,16,15,45,1.0,78.0,4.6,23.4,78.5,75.85,56.17
2018,9,16,16,0,1.0,74.0,4.6,23.3,74.0,71.91,53.18
2018,9,16,16,15,1.0,76.0,4.65,23.15,76.0,73.79,54.93
2018,9,16,16,30,1.0,78.0,4.7,23.0,78.0,75.49,56.52
2018,9,16,16,45,0.5,46.0,4.7,22.9,46.0,44.52,31.2
2018,9,16,17,0,0.0,14.0,4.7,22.8,14.0,13.5,5.56
2018,9,16,17,15,0.0,10.5,4.7,22.7,10.5,10.12,2.73
2018,9,16,17,30,0.0,7.0,4.7,22.6,7.0,6.74,0.14
2018,9,16,17,45,0.0,5.5,4.75,22.5,5.5,5.3,0.0
2018,9,16,18,0,0.0,4.0,4.8,22.4,4.0,3.85,0.0
2018,9,16,18,15,0.0,2.0,4.8,22.4,2.0,1.97,0.0
2018,9,16,18,30,0.0,0.0,4.8,22.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.8,22.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.75,22.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.7,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.65,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.2,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.0,22.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.7,22.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.6,22.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.05,22.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,23.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,5,45,1.5,1.0,2.15,23.55,1.0,0.0,0.0
2018,9,17,6,0,3.0,2.0,2.2,23.6,2.0,0.0,0.0
2018,9,17,6,15,25.5,15.5,2.25,23.7,17.5,20.59,0.0
2018,9,17,6,30,48.0,29.0,2.3,23.8,33.0,48.02,26.81
2018,9,17,6,45,78.5,48.0,2.3,23.95,60.0,81.47,57.71
2018,9,17,7,0,109.0,67.0,2.3,24.1,87.0,117.37,88.17
2018,9,17,7,15,145.0,86.5,2.35,24.3,122.5,159.3,123.3
2018,9,17,7,30,181.0,106.0,2.4,24.5,158.0,210.61,165.46
2018,9,17,7,45,164.0,125.5,2.5,24.7,180.0,225.23,177.6
2018,9,17,8,0,147.0,145.0,2.6,24.9,202.0,243.72,192.09
2018,9,17,8,15,106.5,120.5,2.65,25.15,164.5,195.8,153.82
2018,9,17,8,30,66.0,96.0,2.7,25.4,127.0,145.72,113.3
2018,9,17,8,45,51.0,118.5,2.8,25.65,144.0,155.77,120.55
2018,9,17,9,0,36.0,141.0,2.9,25.9,161.0,169.84,130.66
2018,9,17,9,15,86.5,181.5,2.95,26.25,235.0,260.49,201.71
2018,9,17,9,30,137.0,222.0,3.0,26.6,309.0,347.46,267.96
2018,9,17,9,45,83.5,230.5,3.1,26.9,284.5,306.46,234.44
2018,9,17,10,0,30.0,239.0,3.2,27.2,260.0,270.67,204.96
2018,9,17,10,15,33.5,227.5,3.2,27.45,252.0,261.33,197.68
2018,9,17,10,30,37.0,216.0,3.2,27.7,244.0,252.28,190.62
2018,9,17,10,45,39.5,235.5,3.25,27.95,266.0,274.89,207.22
2018,9,17,11,0,42.0,255.0,3.3,28.2,288.0,297.31,223.48
2018,9,17,11,15,221.5,257.0,3.3,28.35,436.5,479.97,363.23
2018,9,17,11,30,401.0,259.0,3.3,28.5,585.0,655.36,490.93
2018,9,17,11,45,298.5,219.0,3.3,28.6,463.0,515.62,389.25
2018,9,17,12,0,196.0,179.0,3.3,28.7,341.0,368.33,280.58
2018,9,17,12,15,167.0,209.5,3.3,28.8,347.5,370.92,281.38
2018,9,17,12,30,138.0,240.0,3.3,28.9,354.0,367.65,277.48
2018,9,17,12,45,228.5,242.0,3.25,28.95,428.5,449.94,340.0
2018,9,17,13,0,319.0,244.0,3.2,29.0,503.0,527.96,397.69
2018,9,17,13,15,372.5,232.0,3.15,29.0,528.5,549.51,413.93
2018,9,17,13,30,426.0,220.0,3.1,29.0,554.0,567.0,427.33
2018,9,17,13,45,549.5,193.0,3.05,29.0,609.5,620.18,467.12
2018,9,17,14,0,673.0,166.0,3.0,29.0,665.0,661.63,497.61
2018,9,17,14,15,596.5,159.0,2.9,28.9,587.5,574.11,434.28
2018,9,17,14,30,520.0,152.0,2.8,28.8,510.0,491.04,373.63
2018,9,17,14,45,615.0,139.0,2.7,28.7,539.5,510.98,388.41
2018,9,17,15,0,710.0,126.0,2.6,28.6,569.0,520.94,394.45
2018,9,17,15,15,669.0,126.5,2.5,28.45,520.0,464.17,350.74
2018,9,17,15,30,628.0,127.0,2.4,28.3,471.0,410.02,308.45
2018,9,17,15,45,635.5,116.5,2.3,28.15,437.5,368.14,274.18
2018,9,17,16,0,643.0,106.0,2.2,28.0,404.0,324.51,237.35
2018,9,17,16,15,607.0,100.0,2.05,27.75,355.5,270.62,192.65
2018,9,17,16,30,571.0,94.0,1.9,27.5,307.0,220.13,150.45
2018,9,17,16,45,520.0,86.5,1.8,27.25,257.5,169.22,109.25
2018,9,17,17,0,469.0,79.0,1.7,27.0,208.0,124.04,74.8
2018,9,17,17,15,397.0,68.5,1.6,26.65,161.0,80.03,46.1
2018,9,17,17,30,325.0,58.0,1.5,26.3,114.0,44.66,32.01
2018,9,17,17,45,227.5,43.0,1.4,25.95,75.5,33.07,21.55
2018,9,17,18,0,130.0,28.0,1.3,25.6,37.0,22.08,7.38
2018,9,17,18,15,67.0,14.5,1.3,25.6,19.0,14.25,0.0
2018,9,17,18,30,4.0,1.0,1.3,25.6,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.35,25.35,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.4,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.5,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,23.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,1.55,21.35,4.0,3.93,0.0
2018,9,18,6,30,0.0,8.0,1.7,21.6,8.0,7.71,0.0
2018,9,18,6,45,0.0,15.0,1.8,21.8,15.0,14.46,6.02
2018,9,18,7,0,0.0,22.0,1.9,22.0,22.0,21.22,11.83
2018,9,18,7,15,10.0,46.5,1.9,22.4,49.5,49.2,35.07
2018,9,18,7,30,20.0,71.0,1.9,22.8,77.0,81.74,61.96
2018,9,18,7,45,50.5,108.0,1.95,23.15,126.5,138.91,108.64
2018,9,18,8,0,81.0,145.0,2.0,23.5,176.0,199.17,156.88
2018,9,18,8,15,150.5,170.5,2.05,23.95,238.0,279.91,220.71
2018,9,18,8,30,220.0,196.0,2.1,24.4,300.0,359.83,282.31
2018,9,18,8,45,245.5,214.0,2.1,24.85,341.5,413.24,321.53
2018,9,18,9,0,271.0,232.0,2.1,25.3,383.0,460.16,355.3
2018,9,18,9,15,176.0,247.0,2.1,25.6,348.0,402.44,309.18
2018,9,18,9,30,81.0,262.0,2.1,25.9,313.0,337.8,257.69
2018,9,18,9,45,106.0,283.0,2.1,26.2,354.0,382.42,290.87
2018,9,18,10,0,131.0,304.0,2.1,26.5,395.0,436.82,330.05
2018,9,18,10,15,174.0,318.5,2.05,26.7,445.0,491.56,369.46
2018,9,18,10,30,217.0,333.0,2.0,26.9,495.0,547.12,408.66
2018,9,18,10,45,201.0,354.0,2.0,27.05,507.5,556.54,413.4
2018,9,18,11,0,185.0,375.0,2.0,27.2,520.0,564.62,417.53
2018,9,18,11,15,185.0,360.5,1.95,27.35,508.0,548.19,405.51
2018,9,18,11,30,185.0,346.0,1.9,27.5,496.0,531.27,393.36
2018,9,18,11,45,171.5,320.5,1.9,27.65,460.5,489.88,363.94
2018,9,18,12,0,158.0,295.0,1.9,27.8,425.0,448.31,334.31
2018,9,18,12,15,102.5,322.5,1.9,27.85,407.0,423.79,314.66
2018,9,18,12,30,47.0,350.0,1.9,27.9,389.0,393.54,290.83
2018,9,18,12,45,53.0,347.0,1.85,28.0,390.5,393.52,291.04
2018,9,18,13,0,59.0,344.0,1.8,28.1,392.0,393.07,290.83
2018,9,18,13,15,107.0,358.0,1.8,28.1,442.5,448.39,331.83
2018,9,18,13,30,155.0,372.0,1.8,28.1,493.0,495.22,365.95
2018,9,18,13,45,212.5,355.0,1.8,28.15,515.0,514.73,381.07
2018,9,18,14,0,270.0,338.0,1.8,28.2,537.0,532.67,394.93
2018,9,18,14,15,268.0,320.5,1.75,28.15,511.0,501.08,372.65
2018,9,18,14,30,266.0,303.0,1.7,28.1,485.0,469.09,350.14
2018,9,18,14,45,392.5,241.0,1.7,28.05,492.5,472.65,355.06
2018,9,18,15,0,519.0,179.0,1.7,28.0,500.0,462.67,348.88
2018,9,18,15,15,568.0,151.0,1.6,27.9,479.0,434.15,326.87
2018,9,18,15,30,617.0,123.0,1.5,27.8,458.0,398.73,298.72
2018,9,18,15,45,617.0,114.0,1.45,27.65,423.0,355.8,263.92
2018,9,18,16,0,617.0,105.0,1.4,27.5,388.0,311.94,227.33
2018,9,18,16,15,426.5,122.0,1.35,27.15,307.0,235.57,169.64
2018,9,18,16,30,236.0,139.0,1.3,26.8,226.0,181.18,130.98
2018,9,18,16,45,320.0,107.5,1.2,26.45,205.5,150.26,102.3
2018,9,18,17,0,404.0,76.0,1.1,26.1,185.0,111.41,67.69
2018,9,18,17,15,423.0,60.5,1.0,25.45,152.0,72.99,40.31
2018,9,18,17,30,442.0,45.0,0.9,24.8,119.0,32.89,22.25
2018,9,18,17,45,324.5,34.5,0.8,24.15,78.0,26.38,16.11
2018,9,18,18,0,207.0,24.0,0.7,23.5,37.0,19.43,3.97
2018,9,18,18,15,103.5,12.0,0.7,23.5,18.5,11.8,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.85,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.1,2.0,0.0,0.0
2018,9,19,6,15,94.5,17.0,1.0,18.6,24.0,36.34,0.0
2018,9,19,6,30,181.0,32.0,1.1,19.1,46.0,94.96,53.7
2018,9,19,6,45,286.5,45.0,1.25,19.65,87.5,154.01,111.57
2018,9,19,7,0,392.0,58.0,1.4,20.2,129.0,222.88,169.95
2018,9,19,7,15,462.5,67.0,1.35,20.85,177.5,285.3,222.81
2018,9,19,7,30,533.0,76.0,1.3,21.5,226.0,353.39,278.57
2018,9,19,7,45,580.5,83.0,1.2,22.1,277.0,413.09,325.83
2018,9,19,8,0,628.0,90.0,1.1,22.7,328.0,476.02,373.47
2018,9,19,8,15,661.5,95.0,1.1,23.5,377.0,530.79,413.35
2018,9,19,8,30,695.0,100.0,1.1,24.3,426.0,586.68,452.57
2018,9,19,8,45,719.0,104.0,1.1,25.1,472.5,635.48,485.33
2018,9,19,9,0,743.0,108.0,1.1,25.9,519.0,683.91,515.98
2018,9,19,9,15,760.0,111.5,1.05,26.3,560.5,723.15,539.47
2018,9,19,9,30,777.0,115.0,1.0,26.7,602.0,763.45,563.24
2018,9,19,9,45,789.0,118.5,1.0,27.1,638.0,797.82,583.26
2018,9,19,10,0,801.0,122.0,1.0,27.5,674.0,829.93,601.62
2018,9,19,10,15,810.0,124.0,1.0,27.75,703.5,855.29,615.87
2018,9,19,10,30,819.0,126.0,1.0,28.0,733.0,877.88,628.38
2018,9,19,10,45,824.0,128.0,1.0,28.25,755.0,893.94,636.79
2018,9,19,11,0,829.0,130.0,1.0,28.5,777.0,906.86,643.37
2018,9,19,11,15,832.0,132.0,1.0,28.65,792.0,914.73,647.17
2018,9,19,11,30,835.0,134.0,1.0,28.8,807.0,919.29,649.1
2018,9,19,11,45,835.5,134.5,1.0,28.95,813.5,916.63,646.7
2018,9,19,12,0,836.0,135.0,1.0,29.1,820.0,910.67,642.47
2018,9,19,12,15,835.0,135.0,1.0,29.2,818.5,899.56,635.32
2018,9,19,12,30,834.0,135.0,1.0,29.3,817.0,885.26,626.35
2018,9,19,12,45,829.5,135.5,1.0,29.4,807.5,865.33,613.96
2018,9,19,13,0,825.0,136.0,1.0,29.5,798.0,842.52,599.85
2018,9,19,13,15,819.5,135.0,0.95,29.5,781.0,814.59,582.05
2018,9,19,13,30,814.0,134.0,0.9,29.5,764.0,784.12,562.67
2018,9,19,13,45,804.5,133.0,0.9,29.5,739.5,748.24,540.39
2018,9,19,14,0,795.0,132.0,0.9,29.5,715.0,710.44,516.7
2018,9,19,14,15,783.5,130.0,0.9,29.45,683.5,668.56,488.85
2018,9,19,14,30,772.0,128.0,0.9,29.4,652.0,625.35,459.32
2018,9,19,14,45,756.0,125.5,0.85,29.35,614.5,577.88,425.66
2018,9,19,15,0,740.0,123.0,0.8,29.3,577.0,529.11,390.3
2018,9,19,15,15,719.5,119.5,0.75,29.35,534.5,477.54,351.88
2018,9,19,15,30,699.0,116.0,0.7,29.4,492.0,426.52,312.83
2018,9,19,15,45,672.0,110.5,0.65,29.5,445.0,371.85,270.1
2018,9,19,16,0,645.0,105.0,0.6,29.6,398.0,319.03,227.74
2018,9,19,16,15,607.5,99.5,0.6,29.3,349.0,265.3,184.63
2018,9,19,16,30,570.0,94.0,0.6,29.0,300.0,215.17,143.91
2018,9,19,16,45,518.0,86.0,0.6,28.7,250.5,164.08,103.69
2018,9,19,17,0,466.0,78.0,0.6,28.4,201.0,118.86,70.29
2018,9,19,17,15,392.5,66.5,0.6,27.9,154.0,74.49,42.49
2018,9,19,17,30,319.0,55.0,0.6,27.4,107.0,41.46,29.06
2018,9,19,17,45,217.5,39.5,0.6,26.9,69.0,30.5,19.05
2018,9,19,18,0,116.0,24.0,0.6,26.4,31.0,18.95,0.81
2018,9,19,18,15,58.0,12.0,0.6,26.4,15.5,11.8,0.0
2018,9,19,18,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
