Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,5,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.5,20.4,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.4,2.0,0.0,0.0
2018,9,20,6,15,71.5,16.5,0.45,20.85,21.5,30.98,0.0
2018,9,20,6,30,137.0,31.0,0.4,21.3,41.0,81.57,43.44
2018,9,20,6,45,228.5,47.0,0.4,21.75,80.5,137.9,98.66
2018,9,20,7,0,320.0,63.0,0.4,22.2,120.0,201.67,151.68
2018,9,20,7,15,389.0,74.5,0.35,22.8,167.0,260.34,200.04
2018,9,20,7,30,458.0,86.0,0.3,23.4,214.0,325.78,252.11
2018,9,20,7,45,507.0,95.0,0.25,24.0,263.5,383.99,296.81
2018,9,20,8,0,556.0,104.0,0.2,24.6,313.0,449.08,344.61
2018,9,20,8,15,591.5,110.5,0.3,25.2,361.5,503.63,384.2
2018,9,20,8,30,627.0,117.0,0.4,25.8,410.0,559.58,423.73
2018,9,20,8,45,645.5,124.0,0.5,26.45,453.0,605.18,454.78
2018,9,20,9,0,664.0,131.0,0.6,27.1,496.0,650.17,484.76
2018,9,20,9,15,682.0,135.5,0.65,27.4,536.0,691.1,511.28
2018,9,20,9,30,700.0,140.0,0.7,27.7,576.0,730.83,536.0
2018,9,20,9,45,738.0,134.5,0.75,28.05,618.5,774.5,562.9
2018,9,20,10,0,776.0,129.0,0.8,28.4,661.0,814.54,587.06
2018,9,20,10,15,784.5,131.5,0.8,28.6,690.0,839.42,600.94
2018,9,20,10,30,793.0,134.0,0.8,28.8,719.0,861.59,613.24
2018,9,20,10,45,799.0,136.5,0.8,29.0,741.5,878.65,622.37
2018,9,20,11,0,805.0,139.0,0.8,29.2,764.0,892.68,629.72
2018,9,20,11,15,808.5,140.5,0.8,29.35,779.0,900.22,633.29
2018,9,20,11,30,812.0,142.0,0.8,29.5,794.0,904.56,635.07
2018,9,20,11,45,791.5,151.5,0.8,29.6,792.0,892.19,626.81
2018,9,20,12,0,771.0,161.0,0.8,29.7,790.0,876.72,616.96
2018,9,20,12,15,766.0,164.0,0.75,29.75,788.0,865.6,609.22
2018,9,20,12,30,761.0,167.0,0.7,29.8,786.0,851.59,599.75
2018,9,20,12,45,774.0,160.5,0.65,29.85,784.5,840.67,592.34
2018,9,20,13,0,787.0,154.0,0.6,29.9,783.0,826.4,582.9
2018,9,20,13,15,763.5,160.0,0.55,29.9,759.5,791.68,560.8
2018,9,20,13,30,740.0,166.0,0.5,29.9,736.0,756.82,538.8
2018,9,20,13,45,751.0,156.0,0.5,29.9,718.5,729.08,522.04
2018,9,20,14,0,762.0,146.0,0.5,29.9,701.0,697.91,502.23
2018,9,20,14,15,751.5,143.0,0.45,29.8,670.5,656.97,474.67
2018,9,20,14,30,741.0,140.0,0.4,29.7,640.0,614.33,445.54
2018,9,20,14,45,727.5,135.5,0.35,29.6,603.0,567.37,412.84
2018,9,20,15,0,714.0,131.0,0.3,29.5,566.0,519.85,378.97
2018,9,20,15,15,692.0,127.0,0.35,29.45,523.5,468.29,342.07
2018,9,20,15,30,670.0,123.0,0.4,29.4,481.0,417.5,304.46
2018,9,20,15,45,640.5,119.0,0.45,29.3,435.0,364.84,264.3
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,314.33,224.53
2018,9,20,16,15,572.0,108.0,0.55,28.8,340.0,260.77,182.05
2018,9,20,16,30,533.0,101.0,0.6,28.4,291.0,211.05,142.09
2018,9,20,16,45,478.5,92.0,0.65,28.0,242.0,160.31,102.54
2018,9,20,17,0,424.0,83.0,0.7,27.6,193.0,116.04,70.18
2018,9,20,17,15,351.0,70.0,0.65,26.85,147.0,73.58,43.7
2018,9,20,17,30,278.0,57.0,0.6,26.1,101.0,43.29,30.69
2018,9,20,17,45,185.5,40.0,0.6,25.4,64.5,31.09,19.43
2018,9,20,18,0,93.0,23.0,0.6,24.7,28.0,19.22,0.0
2018,9,20,18,15,46.5,11.5,0.6,24.7,14.0,11.3,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.75,20.7,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.8,1.0,0.0,0.0
2018,9,21,6,15,45.0,15.5,0.95,21.2,18.5,24.47,0.0
2018,9,21,6,30,88.0,30.0,1.1,21.6,36.0,63.35,31.07
2018,9,21,6,45,167.0,49.5,1.25,22.05,74.0,116.93,83.51
2018,9,21,7,0,246.0,69.0,1.4,22.5,112.0,176.12,133.16
2018,9,21,7,15,201.0,78.0,1.45,22.95,121.0,178.16,138.09
2018,9,21,7,30,156.0,87.0,1.5,23.4,130.0,175.83,137.88
2018,9,21,7,45,78.5,99.5,1.6,23.85,121.0,149.76,117.07
2018,9,21,8,0,1.0,112.0,1.7,24.3,112.0,111.84,85.44
2018,9,21,8,15,68.0,133.0,1.7,24.7,164.5,179.36,140.26
2018,9,21,8,30,135.0,154.0,1.7,25.1,217.0,255.37,200.32
2018,9,21,8,45,304.0,157.5,1.7,25.5,318.5,389.44,304.93
2018,9,21,9,0,473.0,161.0,1.7,25.9,420.0,537.44,414.92
2018,9,21,9,15,332.5,196.5,1.7,26.25,385.5,474.62,364.31
2018,9,21,9,30,192.0,232.0,1.7,26.6,351.0,401.99,306.96
2018,9,21,9,45,402.0,209.0,1.7,26.9,477.5,572.78,434.62
2018,9,21,10,0,612.0,186.0,1.7,27.2,604.0,738.78,551.22
2018,9,21,10,15,668.0,178.5,1.7,27.45,653.5,790.85,583.8
2018,9,21,10,30,724.0,171.0,1.7,27.7,703.0,842.18,615.81
2018,9,21,10,45,733.5,172.0,1.65,27.9,725.5,859.64,624.88
2018,9,21,11,0,743.0,173.0,1.6,28.1,748.0,874.35,632.51
2018,9,21,11,15,748.5,174.0,1.6,28.25,763.0,882.54,636.71
2018,9,21,11,30,754.0,175.0,1.6,28.4,778.0,887.74,639.16
2018,9,21,11,45,756.5,175.5,1.6,28.55,785.0,886.6,637.7
2018,9,21,12,0,759.0,176.0,1.6,28.7,792.0,882.41,634.48
2018,9,21,12,15,763.5,173.0,1.6,28.75,792.0,870.32,626.59
2018,9,21,12,30,768.0,170.0,1.6,28.8,792.0,858.45,619.02
2018,9,21,12,45,771.5,165.0,1.55,28.85,784.0,840.65,607.16
2018,9,21,13,0,775.0,160.0,1.5,28.9,776.0,819.9,593.52
2018,9,21,13,15,770.0,158.5,1.5,28.85,759.5,792.88,576.6
2018,9,21,13,30,765.0,157.0,1.5,28.8,743.0,763.48,558.1
2018,9,21,13,45,757.0,155.0,1.5,28.8,719.0,729.93,536.64
2018,9,21,14,0,749.0,153.0,1.5,28.8,695.0,693.35,511.9
2018,9,21,14,15,737.5,150.0,1.45,28.65,664.0,651.75,483.16
2018,9,21,14,30,726.0,147.0,1.4,28.5,633.0,608.99,453.06
2018,9,21,14,45,679.0,150.0,1.4,28.4,584.0,550.24,410.98
2018,9,21,15,0,632.0,153.0,1.4,28.3,535.0,493.99,369.81
2018,9,21,15,15,559.5,155.5,1.35,28.1,475.0,427.66,320.38
2018,9,21,15,30,487.0,158.0,1.3,27.9,415.0,366.4,273.9
2018,9,21,15,45,422.5,151.0,1.25,27.7,359.0,306.83,228.1
2018,9,21,16,0,358.0,144.0,1.2,27.5,303.0,253.51,186.62
2018,9,21,16,15,362.5,130.0,1.15,27.2,274.0,219.67,158.38
2018,9,21,16,30,367.0,116.0,1.1,26.9,245.0,185.01,128.99
2018,9,21,16,45,333.5,97.5,1.0,26.55,200.0,139.41,92.79
2018,9,21,17,0,300.0,79.0,0.9,26.2,155.0,97.73,61.26
2018,9,21,17,15,281.5,68.0,0.85,25.65,126.0,67.12,41.18
2018,9,21,17,30,263.0,57.0,0.8,25.1,97.0,43.5,30.94
2018,9,21,17,45,170.5,38.5,0.75,24.55,60.5,30.0,18.34
2018,9,21,18,0,78.0,20.0,0.7,24.0,24.0,16.82,0.0
2018,9,21,18,15,39.0,10.0,0.7,24.0,12.0,9.83,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.25,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.3,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.85,19.75,21.0,32.19,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.2,40.0,83.71,39.01
2018,9,22,6,45,263.0,42.0,1.1,20.65,79.5,142.43,101.57
2018,9,22,7,0,362.0,56.0,1.2,21.1,119.0,208.25,157.45
2018,9,22,7,15,431.5,66.5,1.2,21.6,166.5,269.69,209.48
2018,9,22,7,30,501.0,77.0,1.2,22.1,214.0,336.96,264.76
2018,9,22,7,45,548.5,84.5,1.2,22.65,263.5,395.4,311.48
2018,9,22,8,0,596.0,92.0,1.2,23.2,313.0,457.07,358.94
2018,9,22,8,15,629.5,98.0,1.15,23.8,361.5,511.29,398.76
2018,9,22,8,30,663.0,104.0,1.1,24.4,410.0,566.67,437.91
2018,9,22,8,45,686.5,109.5,1.05,25.05,455.5,615.31,470.65
2018,9,22,9,0,710.0,115.0,1.0,25.7,501.0,663.61,501.9
2018,9,22,9,15,735.0,116.0,0.9,26.2,543.5,707.27,527.79
2018,9,22,9,30,760.0,117.0,0.8,26.7,586.0,747.39,550.53
2018,9,22,9,45,781.5,115.5,0.7,27.25,623.0,783.38,569.79
2018,9,22,10,0,803.0,114.0,0.6,27.8,660.0,817.58,587.35
2018,9,22,10,15,811.0,117.0,0.5,28.15,689.5,842.96,599.35
2018,9,22,10,30,819.0,120.0,0.4,28.5,719.0,865.52,609.46
2018,9,22,10,45,824.0,122.0,0.3,28.85,740.5,881.35,615.34
2018,9,22,11,0,829.0,124.0,0.2,29.2,762.0,894.03,619.47
2018,9,22,11,15,831.5,126.0,0.3,29.4,776.5,901.22,624.45
2018,9,22,11,30,834.0,128.0,0.4,29.6,791.0,905.11,627.76
2018,9,22,11,45,833.5,129.5,0.45,29.75,797.5,902.42,626.41
2018,9,22,12,0,833.0,131.0,0.5,29.9,804.0,896.43,623.25
2018,9,22,12,15,824.5,135.5,0.5,29.95,801.0,883.25,615.11
2018,9,22,12,30,816.0,140.0,0.5,30.0,798.0,867.03,605.3
2018,9,22,12,45,710.5,183.5,0.55,30.05,751.5,807.45,569.42
2018,9,22,13,0,605.0,227.0,0.6,30.1,705.0,746.01,530.3
2018,9,22,13,15,484.5,268.5,0.6,30.05,646.0,670.94,479.77
2018,9,22,13,30,364.0,310.0,0.6,30.0,587.0,597.89,429.67
2018,9,22,13,45,288.5,308.0,0.65,29.95,523.0,525.39,380.88
2018,9,22,14,0,213.0,306.0,0.7,29.9,459.0,454.28,331.79
2018,9,22,14,15,430.0,237.5,0.7,29.8,529.0,527.47,387.43
2018,9,22,14,30,647.0,169.0,0.7,29.7,599.0,578.19,424.4
2018,9,22,14,45,666.0,154.0,0.75,29.6,574.5,543.94,400.25
2018,9,22,15,0,685.0,139.0,0.8,29.5,550.0,506.47,373.72
2018,9,22,15,15,669.5,132.5,0.75,29.4,509.5,457.12,336.91
2018,9,22,15,30,654.0,126.0,0.7,29.3,469.0,408.0,299.3
2018,9,22,15,45,563.0,128.0,0.7,29.25,403.0,338.38,246.61
2018,9,22,16,0,472.0,130.0,0.7,29.2,337.0,276.78,199.47
2018,9,22,16,15,473.5,116.0,0.75,28.7,302.0,235.83,165.95
2018,9,22,16,30,475.0,102.0,0.8,28.2,267.0,194.3,131.23
2018,9,22,16,45,428.5,88.0,0.8,27.7,218.0,144.66,92.4
2018,9,22,17,0,382.0,74.0,0.8,27.2,169.0,100.29,59.83
2018,9,22,17,15,324.0,63.5,0.75,26.55,130.5,63.77,37.72
2018,9,22,17,30,266.0,53.0,0.7,25.9,92.0,40.4,28.16
2018,9,22,17,45,173.0,35.5,0.65,25.2,57.0,27.64,16.06
2018,9,22,18,0,80.0,18.0,0.6,24.5,22.0,15.2,0.0
2018,9,22,18,15,40.0,9.0,0.6,24.5,11.0,8.85,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.25,19.85,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.2,19.9,1.0,0.0,0.0
2018,9,23,6,15,62.0,14.5,0.3,20.2,18.5,26.83,0.0
2018,9,23,6,30,120.0,28.0,0.4,20.5,36.0,68.36,28.17
2018,9,23,6,45,208.0,45.0,0.5,20.8,74.0,128.82,91.56
2018,9,23,7,0,296.0,62.0,0.6,21.1,112.0,190.81,143.87
2018,9,23,7,15,257.0,58.5,0.65,21.4,113.0,184.48,142.92
2018,9,23,7,30,218.0,55.0,0.7,21.7,114.0,173.77,136.85
2018,9,23,7,45,109.0,51.0,0.7,22.05,80.5,115.41,90.37
2018,9,23,8,0,0.0,47.0,0.7,22.4,47.0,45.4,31.93
2018,9,23,8,15,0.0,46.0,0.7,22.55,46.0,44.43,31.1
2018,9,23,8,30,0.0,45.0,0.7,22.7,45.0,43.47,30.18
2018,9,23,8,45,2.0,55.5,0.7,22.9,56.5,55.03,39.52
2018,9,23,9,0,4.0,66.0,0.7,23.1,68.0,66.75,48.88
2018,9,23,9,15,2.0,69.5,0.7,23.35,70.5,68.75,50.19
2018,9,23,9,30,0.0,73.0,0.7,23.6,73.0,70.62,51.41
2018,9,23,9,45,1.5,92.0,0.65,23.9,93.0,90.28,66.88
2018,9,23,10,0,3.0,111.0,0.6,24.2,113.0,110.35,82.41
2018,9,23,10,15,3.5,134.5,0.6,24.4,137.0,134.18,100.66
2018,9,23,10,30,4.0,158.0,0.6,24.6,161.0,158.08,118.73
2018,9,23,10,45,5.5,169.5,0.6,24.8,173.5,170.86,128.18
2018,9,23,11,0,7.0,181.0,0.6,25.0,186.0,183.64,137.63
2018,9,23,11,15,5.0,164.5,0.6,25.15,168.0,165.25,123.36
2018,9,23,11,30,3.0,148.0,0.6,25.3,150.0,146.98,109.29
2018,9,23,11,45,3.0,143.5,0.6,25.45,145.5,142.46,105.79
2018,9,23,12,0,3.0,139.0,0.6,25.6,141.0,137.95,102.27
2018,9,23,12,15,3.0,131.5,0.65,25.65,133.5,130.49,96.58
2018,9,23,12,30,3.0,124.0,0.7,25.7,126.0,123.04,90.91
2018,9,23,12,45,6.0,161.5,0.7,25.75,166.0,162.29,121.05
2018,9,23,13,0,9.0,199.0,0.7,25.8,206.0,201.43,150.57
2018,9,23,13,15,9.0,194.5,0.75,25.75,201.5,196.58,146.96
2018,9,23,13,30,9.0,190.0,0.8,25.7,197.0,191.71,143.53
2018,9,23,13,45,9.0,184.5,0.8,25.65,191.0,185.86,139.31
2018,9,23,14,0,9.0,179.0,0.8,25.6,185.0,179.99,135.1
2018,9,23,14,15,17.0,187.0,0.85,25.45,198.5,192.54,145.21
2018,9,23,14,30,25.0,195.0,0.9,25.3,212.0,205.37,155.45
2018,9,23,14,45,15.5,177.5,0.95,25.1,188.0,180.5,136.65
2018,9,23,15,0,6.0,160.0,1.0,24.9,164.0,157.6,119.36
2018,9,23,15,15,27.0,150.0,1.05,24.65,164.5,157.7,120.11
2018,9,23,15,30,48.0,140.0,1.1,24.4,165.0,155.35,118.57
2018,9,23,15,45,35.0,116.5,1.2,24.15,134.0,125.14,95.0
2018,9,23,16,0,22.0,93.0,1.3,23.9,103.0,96.47,72.48
2018,9,23,16,15,12.5,76.0,1.35,23.5,81.5,76.81,57.02
2018,9,23,16,30,3.0,59.0,1.4,23.1,60.0,57.65,41.86
2018,9,23,16,45,34.5,66.5,1.45,22.7,75.0,68.66,49.67
2018,9,23,17,0,66.0,74.0,1.5,22.3,90.0,73.19,52.1
2018,9,23,17,15,71.5,59.5,1.5,21.85,73.0,55.17,38.03
2018,9,23,17,30,77.0,45.0,1.5,21.4,56.0,39.09,27.54
2018,9,23,17,45,40.0,27.0,1.5,20.9,32.5,24.06,13.12
2018,9,23,18,0,3.0,9.0,1.5,20.4,9.0,8.85,0.0
2018,9,23,18,15,1.5,4.5,1.5,20.4,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,6,15,27.0,6.0,1.4,16.3,8.0,11.34,0.0
2018,9,24,6,30,54.0,12.0,1.5,16.5,16.0,32.82,9.22
2018,9,24,6,45,27.0,10.5,1.6,16.75,12.5,21.64,11.31
2018,9,24,7,0,0.0,9.0,1.7,17.0,9.0,8.67,1.59
2018,9,24,7,15,0.0,19.5,1.7,17.4,19.5,18.81,10.23
2018,9,24,7,30,0.0,30.0,1.7,17.8,30.0,28.95,18.86
2018,9,24,7,45,0.0,35.5,1.7,18.2,35.5,34.27,23.31
2018,9,24,8,0,0.0,41.0,1.7,18.6,41.0,39.59,27.69
2018,9,24,8,15,0.0,59.0,1.7,19.05,59.0,57.01,42.05
2018,9,24,8,30,0.0,77.0,1.7,19.5,77.0,74.46,56.19
2018,9,24,8,45,1.0,106.5,1.65,19.95,107.0,104.57,80.44
2018,9,24,9,0,2.0,136.0,1.6,20.4,137.0,135.12,104.58
2018,9,24,9,15,1.5,135.0,1.55,20.85,136.0,133.44,102.65
2018,9,24,9,30,1.0,134.0,1.5,21.3,135.0,131.83,100.89
2018,9,24,9,45,0.5,123.0,1.45,21.75,123.5,120.24,91.27
2018,9,24,10,0,0.0,112.0,1.4,22.2,112.0,108.81,81.86
2018,9,24,10,15,0.0,86.0,1.4,22.55,86.0,83.26,61.35
2018,9,24,10,30,0.0,60.0,1.4,22.9,60.0,58.06,41.13
2018,9,24,10,45,0.5,76.5,1.35,23.2,77.0,74.51,54.15
2018,9,24,11,0,1.0,93.0,1.3,23.5,94.0,90.99,67.03
2018,9,24,11,15,4.0,144.5,1.3,23.75,148.0,144.47,108.76
2018,9,24,11,30,7.0,196.0,1.3,24.0,202.0,198.37,149.89
2018,9,24,11,45,7.0,197.5,1.3,24.25,203.5,199.67,150.47
2018,9,24,12,0,7.0,199.0,1.3,24.5,205.0,200.94,151.24
2018,9,24,12,15,8.5,211.0,1.25,24.6,218.0,213.94,161.01
2018,9,24,12,30,10.0,223.0,1.2,24.7,231.0,226.83,170.62
2018,9,24,12,45,6.5,186.5,1.2,24.8,191.5,187.33,140.61
2018,9,24,13,0,3.0,150.0,1.2,24.9,152.0,148.28,110.79
2018,9,24,13,15,3.0,151.5,1.2,24.95,153.5,149.58,111.96
2018,9,24,13,30,3.0,153.0,1.2,25.0,155.0,150.86,113.04
2018,9,24,13,45,2.5,145.5,1.2,25.0,147.0,142.98,107.08
2018,9,24,14,0,2.0,138.0,1.2,25.0,139.0,135.16,101.18
2018,9,24,14,15,1.5,120.5,1.2,24.95,121.5,117.69,87.79
2018,9,24,14,30,1.0,103.0,1.2,24.9,104.0,100.32,74.39
2018,9,24,14,45,0.5,85.5,1.2,24.8,86.0,83.03,60.94
2018,9,24,15,0,0.0,68.0,1.2,24.7,68.0,65.77,47.39
2018,9,24,15,15,0.0,65.5,1.2,24.55,65.5,63.33,45.64
2018,9,24,15,30,0.0,63.0,1.2,24.4,63.0,60.9,43.86
2018,9,24,15,45,0.0,57.5,1.2,24.2,57.5,55.57,39.74
2018,9,24,16,0,0.0,52.0,1.2,24.0,52.0,50.24,35.58
2018,9,24,16,15,0.0,43.5,1.1,23.7,43.5,42.01,29.0
2018,9,24,16,30,0.0,35.0,1.0,23.4,35.0,33.79,22.35
2018,9,24,16,45,30.0,32.0,0.95,23.05,39.0,34.94,22.08
2018,9,24,17,0,60.0,29.0,0.9,22.7,43.0,31.34,17.94
2018,9,24,17,15,140.5,32.0,0.85,22.1,54.0,29.11,15.34
2018,9,24,17,30,221.0,35.0,0.8,21.5,65.0,26.14,16.53
2018,9,24,17,45,154.0,25.5,0.7,20.9,42.0,19.6,9.2
2018,9,24,18,0,87.0,16.0,0.6,20.3,19.0,15.73,0.0
2018,9,24,18,15,43.5,8.0,0.6,20.3,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,15,52.5,8.5,0.7,18.55,12.0,18.88,0.0
2018,9,25,6,30,105.0,17.0,0.8,19.1,24.0,52.73,14.16
2018,9,25,6,45,72.0,24.5,0.9,19.7,31.0,53.94,35.72
2018,9,25,7,0,39.0,32.0,1.0,20.3,38.0,49.2,34.31
2018,9,25,7,15,23.0,54.0,1.0,20.9,58.0,64.65,47.84
2018,9,25,7,30,7.0,76.0,1.0,21.5,78.0,78.72,59.61
2018,9,25,7,45,5.5,76.0,0.95,22.1,77.5,77.2,58.28
2018,9,25,8,0,4.0,76.0,0.9,22.7,77.0,76.05,57.11
2018,9,25,8,15,2.0,65.0,0.9,23.2,65.5,64.05,47.05
2018,9,25,8,30,0.0,54.0,0.9,23.7,54.0,52.18,37.13
2018,9,25,8,45,0.0,69.5,0.9,24.15,69.5,67.2,49.07
2018,9,25,9,0,0.0,85.0,0.9,24.6,85.0,82.23,60.82
2018,9,25,9,15,12.5,147.5,0.9,24.95,155.0,154.61,117.88
2018,9,25,9,30,25.0,210.0,0.9,25.3,225.0,236.24,179.99
2018,9,25,9,45,37.0,241.5,0.9,25.65,265.5,279.95,212.01
2018,9,25,10,0,49.0,273.0,0.9,26.0,306.0,324.06,243.87
2018,9,25,10,15,47.5,280.5,0.85,26.25,313.5,330.57,247.47
2018,9,25,10,30,46.0,288.0,0.8,26.5,321.0,336.9,251.17
2018,9,25,10,45,49.0,300.0,0.8,26.7,336.0,351.86,261.45
2018,9,25,11,0,52.0,312.0,0.8,26.9,351.0,366.63,271.49
2018,9,25,11,15,116.5,345.0,0.75,27.05,435.5,467.46,343.8
2018,9,25,11,30,181.0,378.0,0.7,27.2,520.0,559.19,406.64
2018,9,25,11,45,194.5,382.5,0.7,27.35,536.0,573.5,415.27
2018,9,25,12,0,208.0,387.0,0.7,27.5,552.0,586.82,423.99
2018,9,25,12,15,189.5,385.5,0.7,27.6,536.0,564.57,408.15
2018,9,25,12,30,171.0,384.0,0.7,27.7,520.0,542.07,392.48
2018,9,25,12,45,195.5,378.5,0.65,27.75,532.0,551.73,399.5
2018,9,25,13,0,220.0,373.0,0.6,27.8,544.0,559.7,405.0
2018,9,25,13,15,257.0,347.5,0.6,27.8,543.0,560.05,406.43
2018,9,25,13,30,294.0,322.0,0.6,27.8,542.0,552.6,402.65
2018,9,25,13,45,277.5,303.0,0.6,27.8,505.0,509.42,373.23
2018,9,25,14,0,261.0,284.0,0.6,27.8,468.0,466.73,344.05
2018,9,25,14,15,312.5,266.5,0.55,27.65,477.0,471.05,348.26
2018,9,25,14,30,364.0,249.0,0.5,27.5,486.0,470.55,348.26
2018,9,25,14,45,438.0,211.0,0.45,27.4,479.0,459.56,340.87
2018,9,25,15,0,512.0,173.0,0.4,27.3,472.0,439.11,326.01
2018,9,25,15,15,536.0,151.0,0.35,27.25,443.0,402.26,298.09
2018,9,25,15,30,560.0,129.0,0.3,27.2,414.0,362.93,267.38
2018,9,25,15,45,607.0,108.0,0.25,27.1,389.0,328.82,238.91
2018,9,25,16,0,654.0,87.0,0.2,27.0,364.0,288.94,204.48
2018,9,25,16,15,653.5,76.0,0.25,26.75,322.5,240.18,163.52
2018,9,25,16,30,653.0,65.0,0.3,26.5,281.0,190.87,121.62
2018,9,25,16,45,601.0,59.5,0.3,26.2,231.5,138.61,80.49
2018,9,25,17,0,549.0,54.0,0.3,25.9,182.0,92.04,47.65
2018,9,25,17,15,467.0,46.0,0.35,25.3,135.5,48.29,24.64
2018,9,25,17,30,385.0,38.0,0.4,24.7,89.0,28.72,18.34
2018,9,25,17,45,250.5,26.0,0.45,24.15,53.5,20.41,8.94
2018,9,25,18,0,116.0,14.0,0.5,23.6,18.0,13.76,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.6,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.2,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,6,15,94.0,11.5,0.75,18.7,17.0,30.03,0.0
2018,9,26,6,30,188.0,23.0,0.9,19.3,34.0,81.26,17.88
2018,9,26,6,45,304.0,34.0,1.05,19.85,73.5,145.45,101.58
2018,9,26,7,0,420.0,45.0,1.2,20.4,113.0,216.32,162.45
2018,9,26,7,15,491.5,52.5,1.25,21.0,160.5,276.86,214.53
2018,9,26,7,30,563.0,60.0,1.3,21.6,208.0,343.95,270.42
2018,9,26,7,45,609.5,66.0,1.35,22.2,257.5,402.46,317.96
2018,9,26,8,0,656.0,72.0,1.4,22.8,307.0,464.08,366.1
2018,9,26,8,15,688.5,76.0,1.6,23.4,355.5,517.48,407.1
2018,9,26,8,30,721.0,80.0,1.8,24.0,404.0,570.01,446.34
2018,9,26,8,45,743.0,84.0,2.0,24.65,449.0,617.8,480.89
2018,9,26,9,0,765.0,88.0,2.2,25.3,494.0,664.96,512.81
2018,9,26,9,15,780.5,91.0,2.25,25.65,534.5,705.1,539.05
2018,9,26,9,30,796.0,94.0,2.3,26.0,575.0,743.57,563.82
2018,9,26,9,45,792.0,102.5,2.35,26.4,605.5,770.45,580.22
2018,9,26,10,0,788.0,111.0,2.4,26.8,636.0,794.17,594.46
2018,9,26,10,15,671.5,154.0,2.4,27.05,615.5,759.23,568.71
2018,9,26,10,30,555.0,197.0,2.4,27.3,595.0,713.55,534.82
2018,9,26,10,45,512.5,218.0,2.4,27.6,594.5,700.28,523.67
2018,9,26,11,0,470.0,239.0,2.4,27.9,594.0,687.75,512.71
2018,9,26,11,15,285.5,279.0,2.35,28.05,496.0,556.56,415.75
2018,9,26,11,30,101.0,319.0,2.3,28.2,398.0,424.01,315.52
2018,9,26,11,45,111.0,345.5,2.3,28.4,433.0,459.12,340.93
2018,9,26,12,0,121.0,372.0,2.3,28.6,468.0,493.34,364.64
2018,9,26,12,15,130.5,352.5,2.25,28.65,455.5,477.93,353.83
2018,9,26,12,30,140.0,333.0,2.2,28.7,443.0,462.04,342.97
2018,9,26,12,45,128.0,330.0,2.15,28.8,430.0,444.45,329.94
2018,9,26,13,0,116.0,327.0,2.1,28.9,417.0,426.89,316.96
2018,9,26,13,15,143.0,338.0,2.1,28.85,446.0,454.59,337.63
2018,9,26,13,30,170.0,349.0,2.1,28.8,475.0,480.05,356.31
2018,9,26,13,45,277.5,301.5,2.1,28.75,499.5,506.97,378.43
2018,9,26,14,0,385.0,254.0,2.1,28.7,524.0,525.38,393.94
2018,9,26,14,15,459.5,225.0,2.05,28.5,532.5,528.21,397.16
2018,9,26,14,30,534.0,196.0,2.0,28.3,541.0,524.0,394.88
2018,9,26,14,45,523.5,185.5,1.95,28.15,507.0,481.87,363.74
2018,9,26,15,0,513.0,175.0,1.9,28.0,473.0,439.52,331.97
2018,9,26,15,15,460.5,173.0,1.8,27.7,425.0,385.36,290.71
2018,9,26,15,30,408.0,171.0,1.7,27.4,377.0,335.47,252.15
2018,9,26,15,45,325.5,166.0,1.55,27.05,320.0,276.69,206.86
2018,9,26,16,0,243.0,161.0,1.4,26.7,263.0,226.25,168.16
2018,9,26,16,15,125.0,124.0,1.3,26.35,176.0,148.0,109.34
2018,9,26,16,30,7.0,87.0,1.2,26.0,89.0,84.65,62.88
2018,9,26,16,45,3.5,58.0,1.05,25.6,59.0,56.54,40.47
2018,9,26,17,0,0.0,29.0,0.9,25.2,29.0,27.99,17.31
2018,9,26,17,15,0.0,22.0,0.8,24.85,22.0,21.22,11.63
2018,9,26,17,30,0.0,15.0,0.7,24.5,15.0,14.46,6.41
2018,9,26,17,45,0.5,9.5,0.65,24.15,9.5,9.16,0.46
2018,9,26,18,0,1.0,4.0,0.6,23.8,4.0,3.93,0.0
2018,9,26,18,15,0.5,2.0,0.6,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,27,6,15,0.5,3.0,1.35,20.5,3.0,3.05,0.0
2018,9,27,6,30,1.0,6.0,1.4,20.6,6.0,6.03,0.0
2018,9,27,6,45,0.5,12.0,1.45,20.65,12.0,11.72,3.57
2018,9,27,7,0,0.0,18.0,1.5,20.7,18.0,17.36,8.61
2018,9,27,7,15,0.5,30.5,1.5,20.9,30.5,29.64,19.0
2018,9,27,7,30,1.0,43.0,1.5,21.1,43.0,41.99,29.39
2018,9,27,7,45,1.0,42.5,1.5,21.25,42.5,41.55,29.05
2018,9,27,8,0,1.0,42.0,1.5,21.4,42.0,41.12,28.64
2018,9,27,8,15,0.5,53.5,1.5,21.55,53.5,51.99,37.5
2018,9,27,8,30,0.0,65.0,1.5,21.7,65.0,62.83,46.22
2018,9,27,8,45,4.5,97.0,1.5,21.9,99.5,97.4,74.21
2018,9,27,9,0,9.0,129.0,1.5,22.1,134.0,133.11,102.6
2018,9,27,9,15,6.0,122.0,1.45,22.35,125.5,123.71,94.56
2018,9,27,9,30,3.0,115.0,1.4,22.6,117.0,114.32,86.66
2018,9,27,9,45,2.0,114.5,1.35,22.85,116.0,112.99,85.28
2018,9,27,10,0,1.0,114.0,1.3,23.1,115.0,111.65,83.9
2018,9,27,10,15,3.0,148.0,1.2,23.35,150.5,147.28,111.61
2018,9,27,10,30,5.0,182.0,1.1,23.6,186.0,183.16,138.95
2018,9,27,10,45,6.5,191.0,1.05,23.85,196.0,193.41,146.36
2018,9,27,11,0,8.0,200.0,1.0,24.1,206.0,203.66,153.81
2018,9,27,11,15,25.0,257.5,1.0,24.35,277.0,283.86,214.2
2018,9,27,11,30,42.0,315.0,1.0,24.6,348.0,358.77,268.71
2018,9,27,11,45,26.5,229.5,1.0,24.85,250.5,254.6,191.24
2018,9,27,12,0,11.0,144.0,1.0,25.1,153.0,149.92,112.01
2018,9,27,12,15,9.0,149.0,1.05,25.2,156.0,152.91,114.48
2018,9,27,12,30,7.0,154.0,1.1,25.3,159.0,155.91,116.67
2018,9,27,12,45,36.5,194.0,1.15,25.4,222.0,223.26,168.96
2018,9,27,13,0,66.0,234.0,1.2,25.5,285.0,286.23,216.69
2018,9,27,13,15,84.5,225.5,1.2,25.5,289.0,294.11,222.94
2018,9,27,13,30,103.0,217.0,1.2,25.5,293.0,296.0,224.99
2018,9,27,13,45,160.5,233.0,1.25,25.5,347.0,349.25,265.86
2018,9,27,14,0,218.0,249.0,1.3,25.5,401.0,400.47,304.16
2018,9,27,14,15,244.0,242.0,1.3,25.45,404.5,400.03,303.99
2018,9,27,14,30,270.0,235.0,1.3,25.4,408.0,396.83,301.9
2018,9,27,14,45,142.5,203.5,1.3,25.35,294.5,279.15,213.02
2018,9,27,15,0,15.0,172.0,1.3,25.3,181.0,173.65,131.72
2018,9,27,15,15,7.5,114.0,1.25,25.15,118.5,113.62,85.41
2018,9,27,15,30,0.0,56.0,1.2,25.0,56.0,54.12,38.29
2018,9,27,15,45,0.5,61.5,1.2,24.85,61.5,59.62,42.95
2018,9,27,16,0,1.0,67.0,1.2,24.7,67.0,65.07,47.52
2018,9,27,16,15,21.0,66.5,1.15,24.45,73.0,69.37,50.57
2018,9,27,16,30,41.0,66.0,1.1,24.2,79.0,71.29,51.33
2018,9,27,16,45,20.5,45.0,1.05,24.0,51.5,46.32,31.67
2018,9,27,17,0,0.0,24.0,1.0,23.8,24.0,23.15,13.45
2018,9,27,17,15,50.5,24.0,1.0,23.55,30.0,21.51,11.21
2018,9,27,17,30,101.0,24.0,1.0,23.3,36.0,17.76,9.15
2018,9,27,17,45,61.0,16.0,0.95,23.05,22.0,13.67,2.57
2018,9,27,18,0,21.0,8.0,0.9,22.8,8.0,7.86,0.0
2018,9,27,18,15,10.5,4.0,0.9,22.8,4.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.65,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,6,15,4.0,2.5,0.8,20.75,2.5,3.24,0.0
2018,9,28,6,30,8.0,5.0,0.9,20.9,5.0,7.14,0.0
2018,9,28,6,45,4.0,9.0,1.0,21.05,9.0,9.96,2.06
2018,9,28,7,0,0.0,13.0,1.1,21.2,13.0,12.53,4.62
2018,9,28,7,15,0.0,19.0,1.15,21.3,19.0,18.32,9.58
2018,9,28,7,30,0.0,25.0,1.2,21.4,25.0,24.12,14.5
2018,9,28,7,45,8.5,53.0,1.25,21.5,56.0,55.56,40.72
2018,9,28,8,0,17.0,81.0,1.3,21.6,87.0,91.45,70.28
2018,9,28,8,15,12.5,107.5,1.3,21.85,112.5,113.6,87.91
2018,9,28,8,30,8.0,134.0,1.3,22.1,138.0,138.29,107.23
2018,9,28,8,45,18.0,153.5,1.35,22.3,163.0,165.13,128.38
2018,9,28,9,0,28.0,173.0,1.4,22.5,188.0,198.82,154.61
2018,9,28,9,15,47.5,212.0,1.35,22.85,239.5,256.24,198.74
2018,9,28,9,30,67.0,251.0,1.3,23.2,291.0,314.78,242.52
2018,9,28,9,45,204.5,246.5,1.3,23.55,379.0,430.03,331.11
2018,9,28,10,0,342.0,242.0,1.3,23.9,467.0,551.99,420.65
2018,9,28,10,15,534.5,196.0,1.3,24.2,566.5,680.66,513.28
2018,9,28,10,30,727.0,150.0,1.3,24.5,666.0,809.03,599.36
2018,9,28,10,45,551.0,230.0,1.25,24.75,628.0,744.47,550.56
2018,9,28,11,0,375.0,310.0,1.2,25.0,590.0,668.48,493.22
2018,9,28,11,15,271.0,338.5,1.2,25.2,543.0,606.17,447.64
2018,9,28,11,30,167.0,367.0,1.2,25.4,496.0,533.8,394.31
2018,9,28,11,45,186.5,364.0,1.15,25.6,509.0,545.4,402.79
2018,9,28,12,0,206.0,361.0,1.1,25.8,522.0,556.08,409.91
2018,9,28,12,15,165.0,342.5,1.0,25.9,471.5,496.84,366.96
2018,9,28,12,30,124.0,324.0,0.9,26.0,421.0,438.33,324.66
2018,9,28,12,45,95.0,326.0,0.85,26.1,399.5,406.33,301.2
2018,9,28,13,0,66.0,328.0,0.8,26.2,378.0,381.46,282.5
2018,9,28,13,15,83.5,334.5,0.75,26.25,396.5,398.81,295.38
2018,9,28,13,30,101.0,341.0,0.7,26.3,415.0,414.75,306.84
2018,9,28,13,45,94.5,320.0,0.65,26.3,387.5,384.25,284.97
2018,9,28,14,0,88.0,299.0,0.6,26.3,360.0,354.17,263.61
2018,9,28,14,15,189.0,287.5,0.55,26.25,410.5,405.88,302.93
2018,9,28,14,30,290.0,276.0,0.5,26.2,461.0,447.86,333.42
2018,9,28,14,45,276.0,256.5,0.5,26.1,423.5,405.83,302.97
2018,9,28,15,0,262.0,237.0,0.5,26.0,386.0,364.64,273.28
2018,9,28,15,15,186.5,219.0,0.45,25.95,321.0,296.9,223.11
2018,9,28,15,30,111.0,201.0,0.4,25.9,256.0,237.37,178.81
2018,9,28,15,45,172.5,179.5,0.4,25.8,255.0,231.81,173.94
2018,9,28,16,0,234.0,158.0,0.4,25.7,254.0,218.68,161.75
2018,9,28,16,15,260.0,134.5,0.4,25.35,227.5,188.51,136.4
2018,9,28,16,30,286.0,111.0,0.4,25.0,201.0,155.43,108.21
2018,9,28,16,45,226.5,93.5,0.4,24.7,156.5,113.21,76.55
2018,9,28,17,0,167.0,76.0,0.4,24.4,112.0,77.93,51.71
2018,9,28,17,15,109.0,56.5,0.4,23.95,77.5,50.69,34.17
2018,9,28,17,30,51.0,37.0,0.4,23.5,43.0,32.39,21.12
2018,9,28,17,45,45.5,22.5,0.45,23.05,26.0,19.99,4.4
2018,9,28,18,0,40.0,8.0,0.5,22.6,9.0,7.86,0.0
2018,9,28,18,15,20.0,4.0,0.5,22.6,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,29,6,15,13.5,8.5,0.9,15.95,9.0,11.0,0.0
2018,9,29,6,30,27.0,17.0,1.0,16.3,18.0,26.24,0.0
2018,9,29,6,45,46.5,35.0,1.1,16.65,40.5,56.76,38.0
2018,9,29,7,0,66.0,53.0,1.2,17.0,63.0,85.48,63.9
2018,9,29,7,15,160.5,67.0,1.15,17.65,104.5,147.18,115.35
2018,9,29,7,30,255.0,81.0,1.1,18.3,146.0,213.69,170.72
2018,9,29,7,45,185.0,107.5,1.05,18.95,160.0,220.27,176.46
2018,9,29,8,0,115.0,134.0,1.0,19.6,174.0,212.51,169.54
2018,9,29,8,15,161.0,155.5,1.0,20.35,221.0,268.2,213.71
2018,9,29,8,30,207.0,177.0,1.0,21.1,268.0,327.38,259.11
2018,9,29,8,45,257.5,192.5,0.95,21.9,318.5,393.84,308.5
2018,9,29,9,0,308.0,208.0,0.9,22.7,369.0,455.65,352.87
2018,9,29,9,15,411.0,200.0,0.85,23.15,433.0,541.91,415.14
2018,9,29,9,30,514.0,192.0,0.8,23.6,497.0,625.16,473.0
2018,9,29,9,45,497.0,211.5,0.8,24.05,521.5,645.58,483.97
2018,9,29,10,0,480.0,231.0,0.8,24.5,546.0,663.11,493.47
2018,9,29,10,15,576.0,203.5,0.75,24.75,598.0,722.83,534.18
2018,9,29,10,30,672.0,176.0,0.7,25.0,650.0,787.93,575.95
2018,9,29,10,45,507.0,223.5,0.65,25.3,587.5,697.35,510.58
2018,9,29,11,0,342.0,271.0,0.6,25.6,525.0,596.09,437.92
2018,9,29,11,15,184.5,275.5,0.6,25.75,413.0,452.61,335.58
2018,9,29,11,30,27.0,280.0,0.6,25.9,301.0,308.48,228.27
2018,9,29,11,45,86.5,310.5,0.55,26.05,378.0,392.1,290.79
2018,9,29,12,0,146.0,341.0,0.5,26.2,455.0,481.84,353.83
2018,9,29,12,15,180.0,355.0,0.5,26.25,495.0,522.48,381.49
2018,9,29,12,30,214.0,369.0,0.5,26.3,535.0,561.27,407.99
2018,9,29,12,45,151.0,346.5,0.5,26.35,463.0,479.56,350.38
2018,9,29,13,0,88.0,324.0,0.5,26.4,391.0,395.02,290.61
2018,9,29,13,15,205.5,296.0,0.5,26.4,447.5,459.61,340.28
2018,9,29,13,30,323.0,268.0,0.5,26.4,504.0,515.98,381.7
2018,9,29,13,45,258.0,290.5,0.5,26.4,475.0,479.08,353.82
2018,9,29,14,0,193.0,313.0,0.5,26.4,446.0,442.38,326.95
2018,9,29,14,15,396.5,245.5,0.55,26.3,501.5,502.49,373.85
2018,9,29,14,30,600.0,178.0,0.6,26.2,557.0,541.3,403.26
2018,9,29,14,45,577.0,170.5,0.6,26.1,516.5,492.23,367.37
2018,9,29,15,0,554.0,163.0,0.6,26.0,476.0,442.74,331.18
2018,9,29,15,15,376.5,181.0,0.65,25.8,386.0,348.71,261.87
2018,9,29,15,30,199.0,199.0,0.7,25.6,296.0,271.05,204.36
2018,9,29,15,45,289.0,168.0,0.75,25.4,293.0,261.46,195.69
2018,9,29,16,0,379.0,137.0,0.8,25.2,290.0,241.45,176.78
2018,9,29,16,15,433.5,116.5,0.75,24.85,269.0,212.47,150.12
2018,9,29,16,30,488.0,96.0,0.7,24.5,248.0,177.11,117.73
2018,9,29,16,45,426.0,85.5,0.7,24.1,200.0,129.07,81.11
2018,9,29,17,0,364.0,75.0,0.7,23.7,152.0,87.96,53.17
2018,9,29,17,15,282.5,59.5,0.7,23.1,109.0,49.4,32.07
2018,9,29,17,30,201.0,44.0,0.7,22.5,66.0,34.28,22.56
2018,9,29,17,45,116.5,26.5,0.65,21.85,37.5,21.09,1.96
2018,9,29,18,0,32.0,9.0,0.6,21.2,9.0,8.85,0.0
2018,9,29,18,15,16.0,4.5,0.6,21.2,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,6,15,59.5,10.0,0.65,16.2,13.0,21.4,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.7,26.0,58.22,0.0
2018,9,30,6,45,232.5,35.5,0.9,17.2,64.5,124.02,85.01
2018,9,30,7,0,346.0,51.0,1.0,17.7,103.0,193.45,145.83
