Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,9,15,0.0,53.0,1.85,15.55,53.0,51.22,37.55
2018,10,20,9,30,0.0,44.0,1.9,15.7,44.0,42.51,30.15
2018,10,20,9,45,0.0,63.5,1.9,15.85,63.5,61.4,45.79
2018,10,20,10,0,0.0,83.0,1.9,16.0,83.0,80.3,61.27
2018,10,20,10,15,0.0,95.5,1.9,16.1,95.5,92.5,71.12
2018,10,20,10,30,0.0,108.0,1.9,16.2,108.0,104.9,81.08
2018,10,20,10,45,0.0,107.0,1.9,16.35,107.0,103.87,80.06
2018,10,20,11,0,0.0,106.0,1.9,16.5,106.0,102.85,79.09
2018,10,20,11,15,0.0,100.5,1.95,16.7,100.5,97.4,74.54
2018,10,20,11,30,0.0,95.0,2.0,16.9,95.0,91.99,70.04
2018,10,20,11,45,0.0,98.5,2.05,17.1,98.5,95.43,72.75
2018,10,20,12,0,0.0,102.0,2.1,17.3,102.0,98.86,75.47
2018,10,20,12,15,0.0,89.5,2.2,17.65,89.5,86.64,65.46
2018,10,20,12,30,0.0,77.0,2.3,18.0,77.0,74.52,55.56
2018,10,20,12,45,12.0,129.5,2.4,18.4,137.5,134.86,104.69
2018,10,20,13,0,24.0,182.0,2.5,18.8,198.0,198.42,155.4
2018,10,20,13,15,127.5,228.5,2.5,19.05,309.5,321.45,253.96
2018,10,20,13,30,231.0,275.0,2.5,19.3,421.0,433.07,340.12
2018,10,20,13,45,266.5,244.0,2.55,19.55,405.5,418.64,329.25
2018,10,20,14,0,302.0,213.0,2.6,19.8,390.0,397.1,313.3
2018,10,20,14,15,236.0,218.5,2.55,19.8,352.0,351.9,277.31
2018,10,20,14,30,170.0,224.0,2.5,19.8,314.0,309.13,243.28
2018,10,20,14,45,297.5,188.5,2.45,19.85,331.5,327.28,257.56
2018,10,20,15,0,425.0,153.0,2.4,19.9,349.0,332.78,259.99
2018,10,20,15,15,451.5,129.5,2.25,19.6,319.5,297.14,229.58
2018,10,20,15,30,478.0,106.0,2.1,19.3,290.0,258.27,195.53
2018,10,20,15,45,558.0,87.0,1.95,19.05,274.5,235.7,171.74
2018,10,20,16,0,638.0,68.0,1.8,18.8,259.0,202.92,138.27
2018,10,20,16,15,484.0,62.5,1.7,18.2,192.5,135.6,86.57
2018,10,20,16,30,330.0,57.0,1.6,17.6,126.0,84.88,51.3
2018,10,20,16,45,314.0,44.5,1.5,16.95,95.5,52.09,28.55
2018,10,20,17,0,298.0,32.0,1.4,16.3,65.0,24.31,14.83
2018,10,20,17,15,202.0,21.5,1.4,15.85,39.0,17.08,1.63
2018,10,20,17,30,106.0,11.0,1.4,15.4,13.0,10.81,0.0
2018,10,20,17,45,53.0,5.5,1.4,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,1.9,3.85,3.0,0.0,0.0
2018,10,21,6,30,65.0,7.0,2.0,4.1,6.0,0.0,0.0
2018,10,21,6,45,241.0,18.5,2.1,4.35,36.0,80.78,0.0
2018,10,21,7,0,417.0,30.0,2.2,4.6,66.0,179.13,121.25
2018,10,21,7,15,523.5,37.5,2.4,5.05,113.0,247.71,194.55
2018,10,21,7,30,630.0,45.0,2.6,5.5,160.0,322.42,263.39
2018,10,21,7,45,691.0,49.5,2.8,6.0,211.0,385.77,321.62
2018,10,21,8,0,752.0,54.0,3.0,6.5,262.0,452.87,381.06
2018,10,21,8,15,791.0,58.0,3.05,6.9,312.5,510.76,430.85
2018,10,21,8,30,830.0,62.0,3.1,7.3,363.0,569.71,479.69
2018,10,21,8,45,857.0,64.5,3.15,7.65,410.5,620.02,520.2
2018,10,21,9,0,884.0,67.0,3.2,8.0,458.0,665.5,555.92
2018,10,21,9,15,903.0,69.0,3.15,8.4,500.0,707.82,585.9
2018,10,21,9,30,922.0,71.0,3.1,8.8,542.0,748.31,613.91
2018,10,21,9,45,934.5,72.0,3.05,9.15,577.5,780.67,635.49
2018,10,21,10,0,947.0,73.0,3.0,9.5,613.0,810.33,654.86
2018,10,21,10,15,954.5,74.0,2.95,9.8,640.5,833.17,669.17
2018,10,21,10,30,962.0,75.0,2.9,10.1,668.0,852.72,681.11
2018,10,21,10,45,968.5,76.0,2.8,10.45,690.0,868.05,689.52
2018,10,21,11,0,975.0,77.0,2.7,10.8,712.0,879.82,695.42
2018,10,21,11,15,978.5,77.0,2.65,11.05,725.0,884.37,696.92
2018,10,21,11,30,982.0,77.0,2.6,11.3,738.0,885.19,695.98
2018,10,21,11,45,983.5,77.5,2.55,11.6,743.5,881.18,691.68
2018,10,21,12,0,985.0,78.0,2.5,11.9,749.0,873.43,684.93
2018,10,21,12,15,984.5,77.5,2.4,12.05,745.5,859.29,673.8
2018,10,21,12,30,984.0,77.0,2.3,12.2,742.0,841.53,660.29
2018,10,21,12,45,982.0,76.0,2.25,12.4,730.5,818.57,643.54
2018,10,21,13,0,980.0,75.0,2.2,12.6,719.0,792.23,624.49
2018,10,21,13,15,974.5,74.0,2.15,12.7,699.0,760.2,601.62
2018,10,21,13,30,969.0,73.0,2.1,12.8,679.0,725.25,576.62
2018,10,21,13,45,961.0,71.5,2.05,12.9,651.5,685.46,546.61
2018,10,21,14,0,953.0,70.0,2.0,13.0,624.0,643.31,513.63
2018,10,21,14,15,941.0,69.0,1.95,12.95,589.5,597.3,477.22
2018,10,21,14,30,929.0,68.0,1.9,12.9,555.0,549.69,438.63
2018,10,21,14,45,910.5,66.0,1.85,12.85,513.5,496.67,394.79
2018,10,21,15,0,892.0,64.0,1.8,12.8,472.0,443.2,349.3
2018,10,21,15,15,867.5,61.0,1.7,12.6,425.5,386.32,299.91
2018,10,21,15,30,843.0,58.0,1.6,12.4,379.0,330.2,249.85
2018,10,21,15,45,808.5,55.0,1.45,12.2,330.0,271.25,196.82
2018,10,21,16,0,774.0,52.0,1.3,12.0,281.0,215.8,146.67
2018,10,21,16,15,721.0,47.5,1.15,11.2,230.0,158.8,97.76
2018,10,21,16,30,668.0,43.0,1.0,10.4,179.0,107.05,57.17
2018,10,21,16,45,577.0,37.0,0.85,9.55,131.0,57.78,27.27
2018,10,21,17,0,486.0,31.0,0.7,8.7,83.0,25.93,16.65
2018,10,21,17,15,306.5,21.0,0.75,8.2,47.5,16.86,0.0
2018,10,21,17,30,127.0,11.0,0.8,7.7,12.0,10.81,0.0
2018,10,21,17,45,63.5,5.5,0.85,7.15,6.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,0.7,0.75,2.5,0.0,0.0
2018,10,22,6,30,61.0,6.0,0.7,1.3,5.0,0.0,0.0
2018,10,22,6,45,230.0,17.0,0.75,1.8,33.0,75.96,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.3,61.0,169.83,112.04
2018,10,22,7,15,503.5,35.0,0.75,3.05,106.0,232.86,182.0
2018,10,22,7,30,608.0,42.0,0.7,3.8,151.0,308.69,250.27
2018,10,22,7,45,668.0,46.5,0.65,4.55,200.5,370.12,304.85
2018,10,22,8,0,728.0,51.0,0.6,5.3,250.0,435.36,360.05
2018,10,22,8,15,766.0,55.0,0.75,6.3,299.0,491.46,406.7
2018,10,22,8,30,804.0,59.0,0.9,7.3,348.0,548.62,452.43
2018,10,22,8,45,829.5,62.5,1.05,8.3,394.0,598.04,490.61
2018,10,22,9,0,855.0,66.0,1.2,9.3,440.0,642.65,524.12
2018,10,22,9,15,872.5,68.0,1.3,9.85,480.5,682.91,552.44
2018,10,22,9,30,890.0,70.0,1.4,10.4,521.0,721.36,578.8
2018,10,22,9,45,902.5,71.0,1.45,10.95,555.5,752.84,599.29
2018,10,22,10,0,915.0,72.0,1.5,11.5,590.0,781.74,617.79
2018,10,22,10,15,924.0,73.5,1.55,11.95,618.5,805.68,632.9
2018,10,22,10,30,933.0,75.0,1.6,12.4,647.0,826.5,645.83
2018,10,22,10,45,939.5,76.0,1.65,12.8,668.0,841.47,654.84
2018,10,22,11,0,946.0,77.0,1.7,13.2,689.0,852.99,661.59
2018,10,22,11,15,949.5,78.0,1.75,13.5,702.5,858.53,664.58
2018,10,22,11,30,953.0,79.0,1.8,13.8,716.0,860.45,665.24
2018,10,22,11,45,954.5,79.0,1.8,14.1,721.0,856.0,661.13
2018,10,22,12,0,956.0,79.0,1.8,14.4,726.0,847.91,654.72
2018,10,22,12,15,955.0,78.5,1.85,14.6,722.5,833.72,644.99
2018,10,22,12,30,954.0,78.0,1.9,14.8,719.0,816.04,632.96
2018,10,22,12,45,927.5,86.0,1.95,15.0,700.5,785.1,611.61
2018,10,22,13,0,901.0,94.0,2.0,15.2,682.0,751.86,588.63
2018,10,22,13,15,918.0,85.0,2.0,15.25,669.5,729.04,573.01
2018,10,22,13,30,935.0,76.0,2.0,15.3,657.0,702.27,554.4
2018,10,22,13,45,844.5,98.0,2.05,15.4,606.0,637.55,505.19
2018,10,22,14,0,754.0,120.0,2.1,15.5,555.0,574.51,456.48
2018,10,22,14,15,684.5,129.5,2.05,15.4,507.0,514.24,409.32
2018,10,22,14,30,615.0,139.0,2.0,15.3,459.0,457.49,364.07
2018,10,22,14,45,660.5,117.5,2.0,15.25,437.5,427.99,339.51
2018,10,22,15,0,706.0,96.0,2.0,15.2,416.0,392.93,309.03
2018,10,22,15,15,749.0,80.0,1.85,14.9,389.0,357.61,276.63
2018,10,22,15,30,792.0,64.0,1.7,14.6,362.0,315.93,237.47
2018,10,22,15,45,521.5,81.0,1.55,14.3,266.5,216.36,159.17
2018,10,22,16,0,251.0,98.0,1.4,14.0,171.0,144.95,106.96
2018,10,22,16,15,263.0,78.0,1.3,13.3,142.0,111.89,77.78
2018,10,22,16,30,275.0,58.0,1.2,12.6,113.0,78.03,49.05
2018,10,22,16,45,261.5,46.0,1.05,11.85,86.0,48.88,28.62
2018,10,22,17,0,248.0,34.0,0.9,11.1,59.0,26.21,16.49
2018,10,22,17,15,153.0,20.5,0.9,10.65,33.0,16.13,0.0
2018,10,22,17,30,58.0,7.0,0.9,10.2,7.0,6.88,0.0
2018,10,22,17,45,29.0,3.5,0.95,9.7,3.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,0.75,4.3,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,0.8,4.7,1.0,0.0,0.0
2018,10,23,6,45,3.0,12.0,0.8,5.1,12.0,12.56,0.0
2018,10,23,7,0,6.0,23.0,0.8,5.5,23.0,24.59,11.97
2018,10,23,7,15,92.0,42.0,0.9,6.15,57.5,88.82,68.12
2018,10,23,7,30,178.0,61.0,1.0,6.8,92.0,149.56,121.08
2018,10,23,7,45,258.0,75.5,1.15,7.45,136.5,216.61,179.38
2018,10,23,8,0,338.0,90.0,1.3,8.1,181.0,283.98,237.18
2018,10,23,8,15,333.5,109.5,1.25,8.8,213.5,317.59,265.18
2018,10,23,8,30,329.0,129.0,1.2,9.5,246.0,341.97,284.75
2018,10,23,8,45,376.5,139.0,1.2,10.25,289.5,401.94,332.47
2018,10,23,9,0,424.0,149.0,1.2,11.0,333.0,456.34,374.35
2018,10,23,9,15,435.0,163.0,1.25,11.85,367.0,491.96,400.23
2018,10,23,9,30,446.0,177.0,1.3,12.7,401.0,526.65,424.93
2018,10,23,9,45,424.5,196.5,1.3,13.55,421.5,542.38,433.92
2018,10,23,10,0,403.0,216.0,1.3,14.4,442.0,555.35,440.78
2018,10,23,10,15,397.0,230.0,1.3,14.95,462.0,563.43,445.04
2018,10,23,10,30,391.0,244.0,1.3,15.5,482.0,578.26,454.03
2018,10,23,10,45,401.5,250.5,1.25,16.1,502.0,596.17,465.17
2018,10,23,11,0,412.0,257.0,1.2,16.7,522.0,612.66,475.11
2018,10,23,11,15,404.0,265.5,1.25,17.0,529.5,614.86,475.66
2018,10,23,11,30,396.0,274.0,1.3,17.3,537.0,615.37,475.19
2018,10,23,11,45,417.0,268.5,1.35,17.65,547.5,629.46,485.11
2018,10,23,12,0,438.0,263.0,1.4,18.0,558.0,634.46,488.58
2018,10,23,12,15,464.5,251.5,1.45,18.15,563.0,635.34,489.8
2018,10,23,12,30,491.0,240.0,1.5,18.3,568.0,633.73,489.26
2018,10,23,12,45,515.0,227.0,1.55,18.45,565.5,626.01,484.29
2018,10,23,13,0,539.0,214.0,1.6,18.6,563.0,615.49,477.25
2018,10,23,13,15,547.5,203.5,1.65,18.6,549.5,593.89,462.03
2018,10,23,13,30,556.0,193.0,1.7,18.6,536.0,570.07,444.99
2018,10,23,13,45,574.5,177.5,1.75,18.6,518.5,545.22,427.02
2018,10,23,14,0,593.0,162.0,1.8,18.6,501.0,519.44,407.78
2018,10,23,14,15,615.0,144.5,1.8,18.5,478.0,488.65,384.19
2018,10,23,14,30,637.0,127.0,1.8,18.4,455.0,454.5,357.24
2018,10,23,14,45,709.0,103.5,1.8,18.3,442.5,434.1,339.63
2018,10,23,15,0,781.0,80.0,1.8,18.2,430.0,406.33,314.66
2018,10,23,15,15,791.5,72.0,1.65,17.8,396.0,362.58,276.12
2018,10,23,15,30,802.0,64.0,1.5,17.4,362.0,316.32,234.31
2018,10,23,15,45,764.5,60.5,1.4,17.05,313.5,259.54,184.41
2018,10,23,16,0,727.0,57.0,1.3,16.7,265.0,205.65,136.99
2018,10,23,16,15,668.5,51.5,1.2,15.7,215.0,149.87,90.75
2018,10,23,16,30,610.0,46.0,1.1,14.7,165.0,100.08,53.24
2018,10,23,16,45,510.0,39.0,1.0,13.75,118.5,51.49,24.73
2018,10,23,17,0,410.0,32.0,0.9,12.8,72.0,25.21,15.26
2018,10,23,17,15,250.0,21.0,0.9,12.3,41.0,17.42,0.0
2018,10,23,17,30,90.0,10.0,0.9,11.8,10.0,9.83,0.0
2018,10,23,17,45,45.0,5.0,0.95,11.3,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.2,4.75,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.3,5.1,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.35,5.4,29.0,63.45,0.0
2018,10,24,7,0,350.0,28.0,1.4,5.7,55.0,151.02,90.34
2018,10,24,7,15,464.5,36.0,1.5,6.4,99.5,221.34,170.59
2018,10,24,7,30,579.0,44.0,1.6,7.1,144.0,299.19,240.79
2018,10,24,7,45,645.5,49.0,1.65,7.8,193.5,359.11,295.01
2018,10,24,8,0,712.0,54.0,1.7,8.5,243.0,426.83,353.58
2018,10,24,8,15,754.0,58.0,1.85,9.15,292.5,484.15,402.13
2018,10,24,8,30,796.0,62.0,2.0,9.8,342.0,542.84,450.04
2018,10,24,8,45,824.5,64.5,2.15,10.5,388.0,592.38,489.2
2018,10,24,9,0,853.0,67.0,2.3,11.2,434.0,641.43,526.84
2018,10,24,9,15,873.5,69.0,2.3,11.5,475.5,679.33,554.12
2018,10,24,9,30,894.0,71.0,2.3,11.8,517.0,719.69,582.09
2018,10,24,9,45,910.0,71.5,2.3,12.15,552.5,753.04,604.34
2018,10,24,10,0,926.0,72.0,2.3,12.5,588.0,783.95,624.6
2018,10,24,10,15,936.0,73.0,2.25,12.75,617.0,808.11,639.68
2018,10,24,10,30,946.0,74.0,2.2,13.0,646.0,829.15,652.5
2018,10,24,10,45,952.5,75.0,2.15,13.3,667.0,844.11,660.88
2018,10,24,11,0,959.0,76.0,2.1,13.6,688.0,855.59,666.91
2018,10,24,11,15,963.0,76.5,2.05,13.8,701.5,860.91,668.98
2018,10,24,11,30,967.0,77.0,2.0,14.0,715.0,862.58,668.69
2018,10,24,11,45,969.0,76.0,1.95,14.25,719.5,857.29,663.6
2018,10,24,12,0,971.0,75.0,1.9,14.5,724.0,848.33,656.19
2018,10,24,12,15,969.5,76.0,1.85,14.65,721.0,835.2,646.3
2018,10,24,12,30,968.0,77.0,1.8,14.8,718.0,818.53,634.11
2018,10,24,12,45,964.5,76.5,1.75,14.95,706.0,795.31,617.47
2018,10,24,13,0,961.0,76.0,1.7,15.1,694.0,768.86,598.68
2018,10,24,13,15,954.5,75.0,1.65,15.15,674.0,736.71,576.1
2018,10,24,13,30,948.0,74.0,1.6,15.2,654.0,701.79,551.38
2018,10,24,13,45,938.0,73.0,1.55,15.25,626.0,662.09,521.22
2018,10,24,14,0,928.0,72.0,1.5,15.3,598.0,620.25,488.88
2018,10,24,14,15,915.5,70.5,1.45,15.2,564.0,574.61,453.22
2018,10,24,14,30,903.0,69.0,1.4,15.1,530.0,527.5,415.48
2018,10,24,14,45,885.0,66.5,1.35,15.05,489.5,475.64,372.96
2018,10,24,15,0,867.0,64.0,1.3,15.0,449.0,423.35,328.86
2018,10,24,15,15,842.5,61.5,1.2,14.75,404.0,368.56,281.64
2018,10,24,15,30,818.0,59.0,1.1,14.5,359.0,313.62,233.14
2018,10,24,15,45,781.5,55.5,1.0,14.25,310.5,256.46,182.43
2018,10,24,16,0,745.0,52.0,0.9,14.0,262.0,202.05,134.13
2018,10,24,16,15,688.0,47.5,0.85,13.15,212.5,146.72,87.93
2018,10,24,16,30,631.0,43.0,0.8,12.3,163.0,97.15,50.63
2018,10,24,16,45,534.0,36.0,0.8,11.5,116.5,49.86,23.76
2018,10,24,17,0,437.0,29.0,0.8,10.7,70.0,22.53,12.92
2018,10,24,17,15,256.5,18.0,0.85,10.25,38.5,14.54,0.0
2018,10,24,17,30,76.0,7.0,0.9,9.8,7.0,6.88,0.0
2018,10,24,17,45,38.0,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,0.8,2.5,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,0.9,2.8,2.0,0.0,0.0
2018,10,25,6,45,23.5,6.5,1.0,3.05,7.5,12.29,0.0
2018,10,25,7,0,33.0,11.0,1.1,3.3,13.0,24.92,10.13
2018,10,25,7,15,74.5,30.0,1.1,3.65,41.0,66.15,49.47
2018,10,25,7,30,116.0,49.0,1.1,4.0,69.0,108.59,87.66
2018,10,25,7,45,163.0,71.0,1.1,4.4,108.5,160.4,133.68
2018,10,25,8,0,210.0,93.0,1.1,4.8,148.0,215.64,182.0
2018,10,25,8,15,215.0,115.0,1.05,5.25,181.0,251.69,212.77
2018,10,25,8,30,220.0,137.0,1.0,5.7,214.0,287.35,242.24
2018,10,25,8,45,212.5,158.0,0.95,6.2,240.0,313.75,263.0
2018,10,25,9,0,205.0,179.0,0.9,6.7,266.0,330.97,275.83
2018,10,25,9,15,223.5,195.0,0.85,7.25,298.5,366.3,303.19
2018,10,25,9,30,242.0,211.0,0.8,7.8,331.0,410.33,336.42
2018,10,25,9,45,244.5,226.5,0.8,8.3,355.0,434.04,353.21
2018,10,25,10,0,247.0,242.0,0.8,8.8,379.0,456.89,369.25
2018,10,25,10,15,283.5,249.0,0.75,9.15,413.5,495.33,397.66
2018,10,25,10,30,320.0,256.0,0.7,9.5,448.0,533.83,425.38
2018,10,25,10,45,347.0,259.5,0.65,9.85,474.0,560.54,443.77
2018,10,25,11,0,374.0,263.0,0.6,10.2,500.0,586.35,461.32
2018,10,25,11,15,340.0,277.0,0.6,10.45,496.0,573.71,450.02
2018,10,25,11,30,306.0,291.0,0.6,10.7,492.0,559.53,438.11
2018,10,25,11,45,281.0,298.0,0.6,10.95,483.5,543.77,425.46
2018,10,25,12,0,256.0,305.0,0.6,11.2,475.0,527.17,412.24
2018,10,25,12,15,253.5,304.5,0.6,11.3,472.0,519.35,406.37
2018,10,25,12,30,251.0,304.0,0.6,11.4,469.0,510.64,399.77
2018,10,25,12,45,206.5,300.5,0.6,11.5,435.0,461.4,362.42
2018,10,25,13,0,162.0,297.0,0.6,11.6,401.0,419.65,330.58
2018,10,25,13,15,173.0,288.5,0.6,11.65,396.5,412.31,325.75
2018,10,25,13,30,184.0,280.0,0.6,11.7,392.0,403.85,319.67
2018,10,25,13,45,240.0,257.5,0.6,11.7,397.0,407.8,323.86
2018,10,25,14,0,296.0,235.0,0.6,11.7,402.0,410.59,326.58
2018,10,25,14,15,301.0,221.0,0.65,11.7,382.0,385.71,307.48
2018,10,25,14,30,306.0,207.0,0.7,11.7,362.0,359.76,287.3
2018,10,25,14,45,260.0,195.5,0.7,11.7,320.0,311.99,249.29
2018,10,25,15,0,214.0,184.0,0.7,11.7,278.0,266.69,212.99
2018,10,25,15,15,372.0,141.0,0.65,11.55,284.0,271.89,214.15
2018,10,25,15,30,530.0,98.0,0.6,11.4,290.0,259.42,197.93
2018,10,25,15,45,605.0,78.5,0.55,11.25,269.0,230.07,167.66
2018,10,25,16,0,680.0,59.0,0.5,11.1,248.0,193.43,130.36
2018,10,25,16,15,535.5,53.0,0.55,10.7,184.0,126.17,78.02
2018,10,25,16,30,391.0,47.0,0.6,10.3,120.0,75.88,43.11
2018,10,25,16,45,275.5,34.5,0.6,9.95,78.0,36.52,19.14
2018,10,25,17,0,160.0,22.0,0.6,9.6,36.0,16.68,7.92
2018,10,25,17,15,91.0,12.5,0.65,9.3,19.5,12.29,0.0
2018,10,25,17,30,22.0,3.0,0.7,9.0,3.0,2.95,0.0
2018,10,25,17,45,11.0,1.5,0.75,8.7,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,6,15,2.5,0.0,1.0,5.75,0.0,0.0,0.0
2018,10,26,6,30,5.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,26,6,45,5.0,2.5,1.0,5.8,2.5,3.7,0.0
2018,10,26,7,0,5.0,5.0,1.0,5.8,5.0,6.35,0.0
2018,10,26,7,15,2.5,7.5,1.15,5.85,7.5,8.16,1.2
2018,10,26,7,30,0.0,10.0,1.3,5.9,10.0,9.64,2.73
2018,10,26,7,45,0.0,12.0,1.45,5.95,12.0,11.57,4.53
2018,10,26,8,0,0.0,14.0,1.6,6.0,14.0,13.5,6.28
2018,10,26,8,15,0.0,15.5,1.7,6.15,15.5,14.95,7.57
2018,10,26,8,30,0.0,17.0,1.8,6.3,17.0,16.4,8.84
2018,10,26,8,45,0.0,22.5,1.9,6.45,22.5,21.71,13.47
2018,10,26,9,0,0.0,28.0,2.0,6.6,28.0,27.03,18.07
2018,10,26,9,15,0.0,28.5,2.15,6.75,28.5,27.52,18.42
2018,10,26,9,30,0.0,29.0,2.3,6.9,29.0,28.01,18.77
2018,10,26,9,45,0.0,29.5,2.45,7.05,29.5,28.49,19.13
2018,10,26,10,0,0.0,30.0,2.6,7.2,30.0,28.98,19.48
2018,10,26,10,15,0.0,34.5,2.7,7.25,34.5,33.34,23.19
2018,10,26,10,30,0.0,39.0,2.8,7.3,39.0,37.69,26.88
2018,10,26,10,45,0.0,39.5,2.9,7.4,39.5,38.18,27.24
2018,10,26,11,0,0.0,40.0,3.0,7.5,40.0,38.67,27.61
2018,10,26,11,15,0.0,42.0,3.0,7.5,42.0,40.61,29.24
2018,10,26,11,30,0.0,44.0,3.0,7.5,44.0,42.55,30.87
2018,10,26,11,45,0.0,60.0,3.0,7.5,60.0,58.04,44.07
2018,10,26,12,0,0.0,76.0,3.0,7.5,76.0,73.54,57.22
2018,10,26,12,15,0.0,72.0,2.9,7.6,72.0,69.67,53.9
2018,10,26,12,30,0.0,68.0,2.8,7.7,68.0,65.79,50.61
2018,10,26,12,45,0.0,56.5,2.7,7.8,56.5,54.65,41.15
2018,10,26,13,0,0.0,45.0,2.6,7.9,45.0,43.51,31.68
2018,10,26,13,15,0.0,41.0,2.55,7.95,41.0,39.63,28.41
2018,10,26,13,30,0.0,37.0,2.5,8.0,37.0,35.76,25.13
2018,10,26,13,45,0.0,44.0,2.45,8.05,44.0,42.53,30.98
2018,10,26,14,0,0.0,51.0,2.4,8.1,51.0,49.3,36.84
2018,10,26,14,15,0.0,52.0,2.45,8.1,52.0,50.26,37.74
2018,10,26,14,30,0.0,53.0,2.5,8.1,53.0,51.22,38.66
2018,10,26,14,45,0.0,44.5,2.55,8.05,44.5,42.99,31.67
2018,10,26,15,0,0.0,36.0,2.6,8.0,36.0,34.76,24.64
2018,10,26,15,15,4.0,42.0,2.55,8.0,43.5,41.98,30.94
2018,10,26,15,30,8.0,48.0,2.5,8.0,51.0,48.8,36.8
2018,10,26,15,45,4.0,36.5,2.5,7.95,38.0,36.24,25.97
2018,10,26,16,0,0.0,25.0,2.5,7.9,25.0,24.12,15.51
2018,10,26,16,15,0.0,23.0,2.45,7.9,23.0,22.19,13.75
2018,10,26,16,30,0.0,21.0,2.4,7.9,21.0,20.26,11.9
2018,10,26,16,45,0.0,15.5,2.35,7.9,15.5,14.95,7.04
2018,10,26,17,0,0.0,10.0,2.3,7.9,10.0,9.64,2.03
2018,10,26,17,15,2.0,6.0,2.3,7.9,6.0,5.9,0.0
2018,10,26,17,30,4.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,10,26,17,45,2.0,1.0,2.35,7.95,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.3,6.1,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.4,6.2,2.0,0.0,0.0
2018,10,27,6,45,125.5,14.5,1.5,6.3,22.5,45.2,0.0
2018,10,27,7,0,238.0,27.0,1.6,6.4,43.0,111.39,49.97
2018,10,27,7,15,348.5,37.5,1.7,6.8,83.0,179.02,135.99
2018,10,27,7,30,459.0,48.0,1.8,7.2,123.0,251.58,201.93
2018,10,27,7,45,481.5,56.0,1.85,7.55,157.5,292.23,240.7
2018,10,27,8,0,504.0,64.0,1.9,7.9,192.0,333.75,278.66
2018,10,27,8,15,523.5,74.0,1.95,8.45,230.5,376.64,315.93
2018,10,27,8,30,543.0,84.0,2.0,9.0,269.0,419.68,351.89
2018,10,27,8,45,569.0,95.5,2.05,9.55,312.5,468.22,391.0
2018,10,27,9,0,595.0,107.0,2.1,10.1,356.0,516.77,428.93
2018,10,27,9,15,550.5,124.5,2.1,10.65,372.0,524.26,432.85
2018,10,27,9,30,506.0,142.0,2.1,11.2,388.0,523.71,430.49
2018,10,27,9,45,407.5,174.0,2.15,11.8,381.0,499.89,408.68
2018,10,27,10,0,309.0,206.0,2.2,12.4,374.0,460.86,375.09
2018,10,27,10,15,266.0,229.5,2.2,12.9,379.5,458.5,370.99
2018,10,27,10,30,223.0,253.0,2.2,13.4,385.0,444.99,358.19
2018,10,27,10,45,263.5,252.0,2.25,13.9,413.0,484.71,388.72
2018,10,27,11,0,304.0,251.0,2.3,14.4,441.0,515.54,411.96
2018,10,27,11,15,595.5,172.5,2.3,14.7,554.5,672.07,534.99
2018,10,27,11,30,887.0,94.0,2.3,15.0,668.0,807.86,632.74
2018,10,27,11,45,890.0,93.0,2.35,15.35,672.5,803.6,627.73
2018,10,27,12,0,893.0,92.0,2.4,15.7,677.0,795.96,621.79
2018,10,27,12,15,892.5,91.5,2.45,15.85,673.5,782.83,612.53
2018,10,27,12,30,892.0,91.0,2.5,16.0,670.0,766.44,601.06
2018,10,27,12,45,879.0,93.0,2.55,16.15,655.5,740.48,582.74
2018,10,27,13,0,866.0,95.0,2.6,16.3,641.0,711.95,562.6
2018,10,27,13,15,541.0,171.5,2.6,16.25,509.0,548.71,437.03
2018,10,27,13,30,216.0,248.0,2.6,16.2,377.0,390.65,310.96
2018,10,27,13,45,162.5,247.0,2.6,16.2,341.5,348.32,277.75
2018,10,27,14,0,109.0,246.0,2.6,16.2,306.0,306.11,243.99
2018,10,27,14,15,87.0,227.0,2.5,16.0,273.0,270.05,215.57
2018,10,27,14,30,65.0,208.0,2.4,15.8,240.0,235.77,188.37
2018,10,27,14,45,41.5,181.5,2.35,15.65,201.5,195.47,156.13
2018,10,27,15,0,18.0,155.0,2.3,15.5,163.0,156.84,125.06
2018,10,27,15,15,34.0,124.5,2.1,15.2,137.5,132.32,104.98
2018,10,27,15,30,50.0,94.0,1.9,14.9,112.0,105.78,82.6
2018,10,27,15,45,41.5,80.0,1.75,14.65,93.5,87.32,67.17
2018,10,27,16,0,33.0,66.0,1.6,14.4,75.0,69.82,52.48
2018,10,27,16,15,16.5,45.5,1.5,13.9,50.0,46.19,33.01
2018,10,27,16,30,0.0,25.0,1.4,13.4,25.0,24.12,14.82
2018,10,27,16,45,0.0,17.5,1.35,12.95,17.5,16.88,8.4
2018,10,27,17,0,0.0,10.0,1.3,12.5,10.0,9.64,1.68
2018,10,27,17,15,7.5,6.0,1.3,12.15,6.0,5.9,0.0
2018,10,27,17,30,15.0,2.0,1.3,11.8,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.35,11.45,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.6,5.45,19.5,36.98,0.0
2018,10,28,7,0,194.0,27.0,1.7,5.7,39.0,98.87,36.78
2018,10,28,7,15,312.5,39.0,1.85,6.3,79.5,166.95,126.35
2018,10,28,7,30,431.0,51.0,2.0,6.9,120.0,242.31,194.51
2018,10,28,7,45,506.0,59.0,2.15,7.5,166.5,304.9,251.02
2018,10,28,8,0,581.0,67.0,2.3,8.1,213.0,372.93,310.7
2018,10,28,8,15,631.5,72.5,2.4,8.85,260.5,430.23,359.73
2018,10,28,8,30,682.0,78.0,2.5,9.6,308.0,489.85,408.97
2018,10,28,8,45,717.0,81.5,2.6,10.3,352.5,539.66,448.95
2018,10,28,9,0,752.0,85.0,2.7,11.0,397.0,589.73,487.95
2018,10,28,9,15,778.0,87.5,2.75,11.6,437.5,629.98,518.39
2018,10,28,9,30,804.0,90.0,2.8,12.2,478.0,671.8,548.94
2018,10,28,9,45,826.0,89.5,2.85,12.75,513.0,705.88,572.25
2018,10,28,10,0,848.0,89.0,2.9,13.3,548.0,737.96,593.85
2018,10,28,10,15,847.0,94.0,2.95,13.7,572.0,756.62,605.7
2018,10,28,10,30,846.0,99.0,3.0,14.1,596.0,772.06,615.32
2018,10,28,10,45,850.0,100.5,3.0,14.45,614.5,784.23,622.46
2018,10,28,11,0,854.0,102.0,3.0,14.8,633.0,793.22,627.4
2018,10,28,11,15,754.0,132.0,3.0,15.1,607.5,750.84,595.22
2018,10,28,11,30,654.0,162.0,3.0,15.4,582.0,702.4,558.34
2018,10,28,11,45,772.5,129.5,2.95,15.65,629.0,752.29,594.91
2018,10,28,12,0,891.0,97.0,2.9,15.9,676.0,796.66,625.72
2018,10,28,12,15,893.5,96.0,2.9,16.05,674.0,785.25,616.84
2018,10,28,12,30,896.0,95.0,2.9,16.2,672.0,770.51,606.13
2018,10,28,12,45,896.0,92.5,2.9,16.35,661.0,749.08,590.68
2018,10,28,13,0,896.0,90.0,2.9,16.5,650.0,724.53,573.06
2018,10,28,13,15,890.0,88.5,2.85,16.55,631.0,693.99,550.98
2018,10,28,13,30,884.0,87.0,2.8,16.6,612.0,660.87,525.43
2018,10,28,13,45,874.5,85.0,2.8,16.65,585.0,622.71,495.85
2018,10,28,14,0,865.0,83.0,2.8,16.7,558.0,583.55,464.87
2018,10,28,14,15,849.0,81.0,2.8,16.6,524.0,537.86,428.44
2018,10,28,14,30,833.0,79.0,2.8,16.5,490.0,491.21,390.3
2018,10,28,14,45,640.0,103.5,2.8,16.45,404.5,391.35,310.13
2018,10,28,15,0,447.0,128.0,2.8,16.4,319.0,305.69,241.05
2018,10,28,15,15,498.5,109.5,2.7,16.1,301.0,282.04,218.91
2018,10,28,15,30,550.0,91.0,2.6,15.8,283.0,253.5,191.14
2018,10,28,15,45,485.0,87.0,2.55,15.5,238.5,203.16,148.06
2018,10,28,16,0,420.0,83.0,2.5,15.2,194.0,158.1,110.21
2018,10,28,16,15,285.0,73.5,2.4,14.65,142.0,105.74,71.03
2018,10,28,16,30,150.0,64.0,2.3,14.1,90.0,69.14,46.65
2018,10,28,16,45,131.0,45.5,2.25,13.55,63.0,41.76,26.61
2018,10,28,17,0,112.0,27.0,2.2,13.0,36.0,22.55,10.74
2018,10,28,17,15,56.5,14.0,2.25,12.7,18.5,13.76,0.0
2018,10,28,17,30,1.0,1.0,2.3,12.4,1.0,0.0,0.0
2018,10,28,17,45,0.5,0.5,2.35,12.15,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,6,45,143.0,12.0,1.1,6.75,20.5,46.43,0.0
2018,10,29,7,0,286.0,24.0,1.1,7.0,41.0,119.97,33.41
2018,10,29,7,15,418.5,32.0,1.25,7.7,83.5,195.48,145.39
2018,10,29,7,30,551.0,40.0,1.4,8.4,126.0,276.13,218.53
2018,10,29,7,45,620.5,46.0,1.6,9.1,174.5,335.84,272.93
2018,10,29,8,0,690.0,52.0,1.8,9.8,223.0,403.79,332.33
2018,10,29,8,15,734.0,56.5,1.85,10.35,271.5,460.94,380.98
2018,10,29,8,30,778.0,61.0,1.9,10.9,320.0,519.63,429.02
2018,10,29,8,45,807.5,64.0,2.0,11.45,365.5,569.0,468.36
2018,10,29,9,0,837.0,67.0,2.1,12.0,411.0,617.98,506.21
2018,10,29,9,15,859.5,68.5,2.15,12.4,451.5,659.78,537.61
2018,10,29,9,30,882.0,70.0,2.2,12.8,492.0,695.75,562.52
2018,10,29,9,45,898.0,70.5,2.2,13.2,527.0,728.28,584.23
2018,10,29,10,0,914.0,71.0,2.2,13.6,562.0,758.43,603.95
2018,10,29,10,15,912.5,75.5,2.25,13.9,586.5,777.37,616.02
2018,10,29,10,30,911.0,80.0,2.3,14.2,611.0,792.88,625.74
2018,10,29,10,45,917.5,81.0,2.3,14.55,631.5,807.17,634.18
2018,10,29,11,0,924.0,82.0,2.3,14.9,652.0,818.12,640.33
2018,10,29,11,15,940.0,79.0,2.3,15.1,669.0,828.61,646.64
2018,10,29,11,30,956.0,76.0,2.3,15.3,686.0,835.58,650.59
2018,10,29,11,45,956.5,76.0,2.3,15.5,690.0,830.18,645.97
2018,10,29,12,0,957.0,76.0,2.3,15.7,694.0,821.19,639.09
2018,10,29,12,15,955.5,75.5,2.3,15.85,690.0,806.58,628.52
2018,10,29,12,30,954.0,75.0,2.3,16.0,686.0,788.54,615.66
2018,10,29,12,45,951.5,74.5,2.35,16.15,674.5,766.42,600.36
2018,10,29,13,0,949.0,74.0,2.4,16.3,663.0,741.09,582.76
2018,10,29,13,15,943.0,73.0,2.35,16.3,643.5,709.8,560.52
2018,10,29,13,30,937.0,72.0,2.3,16.3,624.0,675.76,535.08
2018,10,29,13,45,927.0,70.5,2.25,16.35,596.5,636.21,504.43
2018,10,29,14,0,917.0,69.0,2.2,16.4,569.0,594.58,471.6
2018,10,29,14,15,902.5,67.5,2.15,16.3,534.5,548.72,435.03
2018,10,29,14,30,888.0,66.0,2.1,16.2,500.0,501.6,396.51
2018,10,29,14,45,869.5,64.0,2.05,16.1,460.5,451.21,354.39
2018,10,29,15,0,851.0,62.0,2.0,16.0,421.0,400.48,310.78
2018,10,29,15,15,824.0,59.5,1.85,15.65,376.5,345.59,262.89
2018,10,29,15,30,797.0,57.0,1.7,15.3,332.0,292.22,215.23
2018,10,29,15,45,757.0,53.5,1.5,15.0,284.5,236.15,165.25
2018,10,29,16,0,717.0,50.0,1.3,14.7,237.0,183.24,118.52
2018,10,29,16,15,653.5,45.0,1.15,13.7,188.5,129.25,74.55
2018,10,29,16,30,590.0,40.0,1.0,12.7,140.0,81.75,40.75
2018,10,29,16,45,480.0,33.0,0.9,11.7,97.0,36.29,17.2
2018,10,29,17,0,370.0,26.0,0.8,10.7,54.0,20.82,8.82
2018,10,29,17,15,200.0,15.0,0.8,10.2,28.5,14.74,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.85,9.2,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,6,45,126.5,12.0,0.75,3.4,19.0,42.17,0.0
2018,10,30,7,0,253.0,24.0,0.8,3.8,38.0,108.78,17.13
2018,10,30,7,15,381.5,32.5,0.9,4.55,78.5,182.39,135.94
2018,10,30,7,30,510.0,41.0,1.0,5.3,119.0,259.96,207.21
2018,10,30,7,45,580.0,47.0,1.1,6.1,165.5,320.63,262.28
2018,10,30,8,0,650.0,53.0,1.2,6.9,212.0,383.74,317.72
2018,10,30,8,15,694.5,58.0,1.1,7.75,259.0,439.9,364.7
2018,10,30,8,30,739.0,63.0,1.0,8.6,306.0,497.73,410.7
2018,10,30,8,45,769.0,66.0,0.9,9.45,350.0,545.86,447.03
2018,10,30,9,0,799.0,69.0,0.8,10.3,394.0,593.72,481.48
2018,10,30,9,15,818.5,72.0,0.75,11.25,433.5,634.03,509.09
2018,10,30,9,30,838.0,75.0,0.7,12.2,473.0,672.75,533.75
2018,10,30,9,45,852.0,77.5,0.7,13.1,507.0,705.11,553.48
2018,10,30,10,0,866.0,80.0,0.7,14.0,541.0,730.61,568.1
2018,10,30,10,15,876.0,81.5,0.7,14.4,568.5,753.8,582.07
2018,10,30,10,30,886.0,83.0,0.7,14.8,596.0,774.1,594.0
2018,10,30,10,45,891.0,84.5,0.7,15.2,615.5,787.48,601.22
