Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,17,15,3.0,3.5,1.15,10.7,3.5,3.44,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,6,45,80.5,7.0,1.75,2.2,9.0,0.0,0.0
2018,11,10,7,0,161.0,14.0,1.8,2.1,18.0,55.65,0.0
2018,11,10,7,15,328.5,24.5,2.0,2.4,55.0,140.89,68.42
2018,11,10,7,30,496.0,35.0,2.2,2.7,92.0,232.52,179.72
2018,11,10,7,45,583.5,42.0,2.4,2.95,139.0,294.09,239.61
2018,11,10,8,0,671.0,49.0,2.6,3.2,186.0,366.73,306.28
2018,11,10,8,15,723.5,53.5,2.65,3.55,233.5,425.31,359.52
2018,11,10,8,30,776.0,58.0,2.7,3.9,281.0,485.98,412.65
2018,11,10,8,45,810.5,61.0,2.8,4.2,326.5,536.52,456.02
2018,11,10,9,0,845.0,64.0,2.9,4.5,372.0,586.99,498.0
2018,11,10,9,15,869.0,66.0,2.85,4.85,412.5,629.26,531.61
2018,11,10,9,30,893.0,68.0,2.8,5.2,453.0,665.97,560.03
2018,11,10,9,45,910.5,69.5,2.8,5.6,488.5,699.92,584.7
2018,11,10,10,0,928.0,71.0,2.8,6.0,524.0,731.56,606.8
2018,11,10,10,15,940.0,72.0,2.75,6.35,552.5,756.1,623.09
2018,11,10,10,30,952.0,73.0,2.7,6.7,581.0,777.66,637.07
2018,11,10,10,45,960.0,73.5,2.7,7.1,602.0,792.53,646.22
2018,11,10,11,0,968.0,74.0,2.7,7.5,623.0,803.99,652.97
2018,11,10,11,15,973.0,74.0,2.65,7.75,636.0,809.16,655.18
2018,11,10,11,30,978.0,74.0,2.6,8.0,649.0,810.72,654.93
2018,11,10,11,45,980.0,74.0,2.6,8.25,654.0,806.43,650.9
2018,11,10,12,0,982.0,74.0,2.6,8.5,659.0,798.51,644.41
2018,11,10,12,15,981.0,74.0,2.6,8.65,655.5,784.84,634.07
2018,11,10,12,30,980.0,74.0,2.6,8.8,652.0,767.67,621.32
2018,11,10,12,45,976.5,73.5,2.6,8.95,640.5,744.85,604.46
2018,11,10,13,0,973.0,73.0,2.6,9.1,629.0,718.83,585.21
2018,11,10,13,15,967.0,72.0,2.6,9.1,609.5,687.63,560.77
2018,11,10,13,30,961.0,71.0,2.6,9.1,590.0,653.65,533.77
2018,11,10,13,45,951.5,69.5,2.6,9.1,563.0,614.56,502.23
2018,11,10,14,0,942.0,68.0,2.6,9.1,536.0,573.32,468.26
2018,11,10,14,15,928.0,66.0,2.55,8.95,502.0,527.4,429.78
2018,11,10,14,30,914.0,64.0,2.5,8.8,468.0,480.15,389.16
2018,11,10,14,45,894.0,61.5,2.45,8.65,428.0,428.86,344.18
2018,11,10,15,0,874.0,59.0,2.4,8.5,388.0,377.32,297.73
2018,11,10,15,15,844.0,56.0,2.25,8.1,343.5,321.69,247.12
2018,11,10,15,30,814.0,53.0,2.1,7.7,299.0,267.68,197.09
2018,11,10,15,45,768.0,49.5,2.0,7.3,251.5,211.49,145.9
2018,11,10,16,0,722.0,46.0,1.9,6.9,204.0,159.03,99.42
2018,11,10,16,15,646.0,40.5,1.7,6.05,156.5,105.59,57.34
2018,11,10,16,30,570.0,35.0,1.5,5.2,109.0,59.99,28.29
2018,11,10,16,45,411.0,27.0,1.3,4.3,68.5,21.24,11.14
2018,11,10,17,0,252.0,19.0,1.1,3.4,28.0,18.68,0.0
2018,11,10,17,15,126.0,9.5,1.1,3.05,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.95,-4.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.9,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,11,11,6,45,81.0,7.0,1.05,-4.6,8.5,0.0,0.0
2018,11,11,7,0,162.0,14.0,1.1,-4.4,17.0,55.53,0.0
2018,11,11,7,15,331.5,24.5,1.2,-3.75,53.5,139.94,59.45
2018,11,11,7,30,501.0,35.0,1.3,-3.1,90.0,232.8,181.76
2018,11,11,7,45,589.0,40.5,1.4,-2.4,136.0,292.99,241.32
2018,11,11,8,0,677.0,46.0,1.5,-1.7,182.0,364.15,306.86
2018,11,11,8,15,729.0,50.5,1.55,-0.85,229.5,422.39,359.53
2018,11,11,8,30,781.0,55.0,1.6,0.0,277.0,482.74,411.84
2018,11,11,8,45,814.5,58.5,1.65,0.85,322.5,533.29,454.19
2018,11,11,9,0,848.0,62.0,1.7,1.7,368.0,583.72,494.84
2018,11,11,9,15,869.5,64.0,1.65,2.35,407.5,624.42,526.15
2018,11,11,9,30,891.0,66.0,1.6,3.0,447.0,659.43,552.12
2018,11,11,9,45,904.5,68.0,1.55,3.65,481.0,691.19,573.89
2018,11,11,10,0,918.0,70.0,1.5,4.3,515.0,720.47,592.79
2018,11,11,10,15,929.5,71.0,1.35,4.85,543.0,744.46,606.58
2018,11,11,10,30,941.0,72.0,1.2,5.4,571.0,765.48,617.84
2018,11,11,10,45,947.5,73.5,1.1,5.9,591.5,780.29,625.08
2018,11,11,11,0,954.0,75.0,1.0,6.4,612.0,791.71,629.87
2018,11,11,11,15,956.0,75.0,0.9,6.75,623.0,794.62,628.94
2018,11,11,11,30,958.0,75.0,0.8,7.1,634.0,794.0,625.69
2018,11,11,11,45,959.5,75.0,0.7,7.45,639.0,789.47,619.82
2018,11,11,12,0,961.0,75.0,0.6,7.8,644.0,781.4,611.64
2018,11,11,12,15,958.5,75.0,0.55,8.0,640.0,766.96,600.36
2018,11,11,12,30,956.0,75.0,0.5,8.2,636.0,749.16,586.96
2018,11,11,12,45,949.5,75.5,0.45,8.4,623.5,725.93,569.88
2018,11,11,13,0,943.0,76.0,0.4,8.6,611.0,699.72,550.37
2018,11,11,13,15,936.0,74.5,0.35,8.65,591.5,668.2,526.33
2018,11,11,13,30,929.0,73.0,0.3,8.7,572.0,634.08,500.07
2018,11,11,13,45,917.5,72.0,0.3,8.8,545.0,595.52,470.57
2018,11,11,14,0,906.0,71.0,0.3,8.9,518.0,555.03,438.9
2018,11,11,14,15,888.5,69.0,0.3,8.8,483.5,508.87,402.39
2018,11,11,14,30,871.0,67.0,0.3,8.7,449.0,461.76,364.03
2018,11,11,14,45,849.0,64.5,0.25,8.65,410.0,411.66,321.72
2018,11,11,15,0,827.0,62.0,0.2,8.6,371.0,361.3,278.03
2018,11,11,15,15,794.5,59.5,0.25,8.35,327.5,308.02,231.77
2018,11,11,15,30,762.0,57.0,0.3,8.1,284.0,256.42,185.86
2018,11,11,15,45,713.0,53.0,0.3,7.85,238.0,201.92,137.79
2018,11,11,16,0,664.0,49.0,0.3,7.6,192.0,151.55,94.44
2018,11,11,16,15,584.0,43.0,0.35,7.05,146.5,100.55,55.33
2018,11,11,16,30,504.0,37.0,0.4,6.5,101.0,56.18,27.16
2018,11,11,16,45,353.0,27.5,0.5,5.95,63.0,21.91,11.17
2018,11,11,17,0,202.0,18.0,0.6,5.4,25.0,17.69,0.0
2018,11,11,17,15,101.0,9.0,0.65,5.05,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.65,1.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.65,1.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.65,1.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.6,1.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.6,1.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.6,1.2,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.6,1.3,4.0,3.93,0.0
2018,11,12,7,15,0.0,14.5,0.7,1.75,14.5,13.99,0.0
2018,11,12,7,30,0.0,25.0,0.8,2.2,25.0,24.14,14.65
2018,11,12,7,45,0.0,37.0,0.95,2.6,37.0,35.98,25.78
2018,11,12,8,0,0.0,49.0,1.1,3.0,49.0,48.03,36.75
2018,11,12,8,15,8.0,58.5,1.1,3.35,60.5,61.13,48.56
2018,11,12,8,30,16.0,68.0,1.1,3.7,72.0,77.79,63.38
2018,11,12,8,45,14.5,76.5,1.1,4.0,81.0,82.95,67.85
2018,11,12,9,0,13.0,85.0,1.1,4.3,90.0,90.9,74.62
2018,11,12,9,15,6.5,93.0,1.1,4.6,95.5,95.13,77.91
2018,11,12,9,30,0.0,101.0,1.1,4.9,101.0,99.0,80.81
2018,11,12,9,45,0.0,81.5,1.1,5.2,81.5,78.83,63.18
2018,11,12,10,0,0.0,62.0,1.1,5.5,62.0,59.93,46.69
2018,11,12,10,15,0.0,61.0,1.05,5.6,61.0,58.97,45.77
2018,11,12,10,30,0.0,60.0,1.0,5.7,60.0,58.0,44.84
2018,11,12,10,45,0.0,50.5,0.95,5.85,50.5,48.81,36.82
2018,11,12,11,0,0.0,41.0,0.9,6.0,41.0,39.62,28.82
2018,11,12,11,15,0.0,40.0,1.0,5.8,40.0,38.66,27.99
2018,11,12,11,30,0.0,39.0,1.1,5.6,39.0,37.69,27.15
2018,11,12,11,45,0.0,41.5,1.25,5.45,41.5,40.11,29.24
2018,11,12,12,0,0.0,44.0,1.4,5.3,44.0,42.53,31.34
2018,11,12,12,15,0.0,45.5,1.45,5.2,45.5,43.98,32.61
2018,11,12,12,30,0.0,47.0,1.5,5.1,47.0,45.43,33.88
2018,11,12,12,45,0.0,40.5,1.55,5.0,40.5,39.14,28.47
2018,11,12,13,0,0.0,34.0,1.6,4.9,34.0,32.85,23.04
2018,11,12,13,15,0.0,35.5,1.65,4.9,35.5,34.3,24.33
2018,11,12,13,30,0.0,37.0,1.7,4.9,37.0,35.75,25.63
2018,11,12,13,45,0.0,33.5,1.8,4.9,33.5,32.36,22.72
2018,11,12,14,0,0.0,30.0,1.9,4.9,30.0,28.97,19.8
2018,11,12,14,15,0.0,30.5,2.05,4.85,30.5,29.45,20.27
2018,11,12,14,30,0.0,31.0,2.2,4.8,31.0,29.93,20.75
2018,11,12,14,45,0.0,31.5,2.3,4.8,31.5,30.41,21.22
2018,11,12,15,0,0.0,32.0,2.4,4.8,32.0,30.89,21.69
2018,11,12,15,15,0.0,23.5,2.55,4.75,23.5,22.67,14.46
2018,11,12,15,30,0.0,15.0,2.7,4.7,15.0,14.47,7.2
2018,11,12,15,45,0.0,13.0,2.85,4.6,13.0,12.53,5.47
2018,11,12,16,0,0.0,11.0,3.0,4.5,11.0,10.6,3.71
2018,11,12,16,15,0.0,9.0,2.85,4.55,9.0,8.67,1.92
2018,11,12,16,30,0.0,7.0,2.7,4.6,7.0,6.74,0.09
2018,11,12,16,45,0.0,5.0,2.6,4.6,5.0,4.82,0.0
2018,11,12,17,0,0.0,3.0,2.5,4.6,3.0,2.95,0.0
2018,11,12,17,15,0.0,1.5,2.2,4.7,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,0.85,4.75,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,0.9,4.8,2.0,1.97,0.0
2018,11,13,7,15,0.0,7.5,0.9,4.95,7.5,7.23,0.0
2018,11,13,7,30,0.0,13.0,0.9,5.1,13.0,12.53,4.72
2018,11,13,7,45,0.0,18.0,0.95,5.25,18.0,17.36,9.39
2018,11,13,8,0,0.0,23.0,1.0,5.4,23.0,22.19,13.84
2018,11,13,8,15,0.0,29.0,1.1,5.65,29.0,27.98,19.06
2018,11,13,8,30,0.0,35.0,1.2,5.9,35.0,33.79,24.21
2018,11,13,8,45,0.0,40.5,1.25,6.2,40.5,39.11,28.86
2018,11,13,9,0,0.0,46.0,1.3,6.5,46.0,44.43,33.44
2018,11,13,9,15,0.0,61.5,1.3,6.8,61.5,59.43,46.39
2018,11,13,9,30,0.0,77.0,1.3,7.1,77.0,74.46,59.18
2018,11,13,9,45,0.0,90.0,1.25,7.4,90.0,87.46,70.1
2018,11,13,10,0,0.0,103.0,1.2,7.7,103.0,100.5,80.94
2018,11,13,10,15,0.0,90.5,1.15,8.0,90.5,87.71,69.82
2018,11,13,10,30,0.0,78.0,1.1,8.3,78.0,75.44,59.22
2018,11,13,10,45,0.0,84.5,1.05,8.55,84.5,81.74,64.44
2018,11,13,11,0,0.0,91.0,1.0,8.8,91.0,88.08,69.64
2018,11,13,11,15,9.5,141.5,1.0,8.95,147.0,145.71,118.0
2018,11,13,11,30,19.0,192.0,1.0,9.1,203.0,204.21,165.89
2018,11,13,11,45,11.0,175.0,1.05,9.2,181.5,180.49,145.96
2018,11,13,12,0,3.0,158.0,1.1,9.3,160.0,157.16,126.6
2018,11,13,12,15,3.5,160.0,1.1,9.35,162.0,159.35,128.48
2018,11,13,12,30,4.0,162.0,1.1,9.4,164.0,161.52,130.29
2018,11,13,12,45,3.0,150.5,1.1,9.4,152.0,149.1,120.09
2018,11,13,13,0,2.0,139.0,1.1,9.4,140.0,136.82,110.04
2018,11,13,13,15,1.0,106.0,1.1,9.4,106.5,103.43,82.33
2018,11,13,13,30,0.0,73.0,1.1,9.4,73.0,70.59,54.8
2018,11,13,13,45,0.0,62.0,1.1,9.4,62.0,59.94,45.87
2018,11,13,14,0,0.0,51.0,1.1,9.4,51.0,49.28,36.86
2018,11,13,14,15,0.0,58.5,1.1,9.35,58.5,56.54,43.19
2018,11,13,14,30,0.0,66.0,1.1,9.3,66.0,63.8,49.51
2018,11,13,14,45,0.0,68.5,1.05,9.25,68.5,66.22,51.7
2018,11,13,15,0,0.0,71.0,1.0,9.2,71.0,68.64,53.89
2018,11,13,15,15,0.0,54.5,0.95,9.05,54.5,52.65,40.22
2018,11,13,15,30,0.0,38.0,0.9,8.9,38.0,36.69,26.42
2018,11,13,15,45,0.0,26.5,0.8,8.7,26.5,25.57,16.73
2018,11,13,16,0,0.0,15.0,0.7,8.5,15.0,14.46,6.97
2018,11,13,16,15,0.0,12.0,0.7,8.3,12.0,11.57,4.35
2018,11,13,16,30,0.0,9.0,0.7,8.1,9.0,8.67,1.65
2018,11,13,16,45,0.0,6.0,0.7,7.85,6.0,5.78,0.0
2018,11,13,17,0,0.0,3.0,0.7,7.6,3.0,2.95,0.0
2018,11,13,17,15,0.0,1.5,0.8,7.45,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,14,6,45,4.5,1.5,1.65,3.6,1.5,0.0,0.0
2018,11,14,7,0,9.0,3.0,1.7,3.5,3.0,5.2,0.0
2018,11,14,7,15,4.5,10.0,1.75,3.65,10.0,11.05,0.0
2018,11,14,7,30,0.0,17.0,1.8,3.8,17.0,16.4,7.83
2018,11,14,7,45,0.0,24.5,1.85,3.9,24.5,23.64,14.84
2018,11,14,8,0,0.0,32.0,1.9,4.0,32.0,30.89,21.52
2018,11,14,8,15,0.0,45.0,1.95,4.15,45.0,43.47,32.8
2018,11,14,8,30,0.0,58.0,2.0,4.3,58.0,56.13,44.04
2018,11,14,8,45,13.5,87.5,2.05,4.5,92.0,94.29,77.64
2018,11,14,9,0,27.0,117.0,2.1,4.7,126.0,138.83,116.29
2018,11,14,9,15,13.5,97.0,2.15,4.85,101.5,103.68,85.44
2018,11,14,9,30,0.0,77.0,2.2,5.0,77.0,74.46,59.63
2018,11,14,9,45,0.0,92.5,2.2,5.15,92.5,90.03,72.98
2018,11,14,10,0,0.0,108.0,2.2,5.3,108.0,105.65,86.19
2018,11,14,10,15,0.0,103.5,2.2,5.4,103.5,100.85,81.86
2018,11,14,10,30,0.0,99.0,2.2,5.5,99.0,96.18,77.7
2018,11,14,10,45,0.0,109.0,2.2,5.65,109.0,106.15,86.07
2018,11,14,11,0,0.0,119.0,2.2,5.8,119.0,116.13,94.38
2018,11,14,11,15,0.0,124.5,2.15,5.9,124.5,121.57,98.84
2018,11,14,11,30,0.0,130.0,2.1,6.0,130.0,127.0,103.32
2018,11,14,11,45,1.0,148.0,2.05,6.1,148.5,145.79,119.06
2018,11,14,12,0,2.0,166.0,2.0,6.2,167.0,164.59,134.71
2018,11,14,12,15,2.0,156.5,2.0,6.3,157.5,154.78,126.43
2018,11,14,12,30,2.0,147.0,2.0,6.4,148.0,145.08,118.32
2018,11,14,12,45,1.0,127.5,2.0,6.5,128.0,124.82,101.29
2018,11,14,13,0,0.0,108.0,2.0,6.6,108.0,104.8,84.41
2018,11,14,13,15,0.0,109.5,1.95,6.65,109.5,106.26,85.76
2018,11,14,13,30,0.0,111.0,1.9,6.7,111.0,107.73,87.1
2018,11,14,13,45,0.0,107.5,1.9,6.7,107.5,104.27,84.29
2018,11,14,14,0,0.0,104.0,1.9,6.7,104.0,100.82,81.5
2018,11,14,14,15,0.5,103.0,1.85,6.55,103.0,100.06,81.07
2018,11,14,14,30,1.0,102.0,1.8,6.4,102.0,99.25,80.59
2018,11,14,14,45,1.0,91.0,1.75,6.3,91.0,88.45,71.49
2018,11,14,15,0,1.0,80.0,1.7,6.2,80.0,77.7,62.36
2018,11,14,15,15,12.0,80.0,1.6,6.0,83.5,80.94,65.04
2018,11,14,15,30,23.0,80.0,1.5,5.8,87.0,83.26,66.65
2018,11,14,15,45,15.0,64.5,1.45,5.6,68.5,65.3,51.1
2018,11,14,16,0,7.0,49.0,1.4,5.4,50.0,48.33,36.4
2018,11,14,16,15,4.5,39.5,1.35,5.15,40.0,38.53,27.63
2018,11,14,16,30,2.0,30.0,1.3,4.9,30.0,29.0,18.85
2018,11,14,16,45,1.0,18.5,1.25,4.7,18.5,17.86,6.72
2018,11,14,17,0,0.0,7.0,1.2,4.5,7.0,6.88,0.0
2018,11,14,17,15,0.0,3.5,1.25,4.4,3.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.65,1.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.75,1.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.95,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,3.0,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.95,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.85,0.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.0,1.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,3.15,1.1,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.2,1.1,3.0,4.44,0.0
2018,11,15,7,15,3.0,4.0,3.2,1.2,4.0,4.76,0.0
2018,11,15,7,30,0.0,5.0,3.2,1.3,5.0,4.82,0.0
2018,11,15,7,45,0.0,6.5,3.2,1.35,6.5,6.26,0.0
2018,11,15,8,0,0.0,8.0,3.2,1.4,8.0,7.71,1.18
2018,11,15,8,15,0.0,10.0,3.15,1.55,10.0,9.64,2.96
2018,11,15,8,30,0.0,12.0,3.1,1.7,12.0,11.57,4.72
2018,11,15,8,45,0.0,15.5,3.05,1.8,15.5,14.95,7.76
2018,11,15,9,0,0.0,19.0,3.0,1.9,19.0,18.33,10.77
2018,11,15,9,15,0.0,28.5,2.9,2.0,28.5,27.51,18.93
2018,11,15,9,30,0.0,38.0,2.8,2.1,38.0,36.7,27.03
2018,11,15,9,45,0.0,37.0,2.65,2.2,37.0,35.73,26.1
2018,11,15,10,0,0.0,36.0,2.5,2.3,36.0,34.77,25.18
2018,11,15,10,15,0.0,42.5,2.55,2.45,42.5,41.06,30.65
2018,11,15,10,30,0.0,49.0,2.6,2.6,49.0,47.35,36.09
2018,11,15,10,45,0.0,51.5,2.6,2.7,51.5,49.78,38.14
2018,11,15,11,0,0.0,54.0,2.6,2.8,54.0,52.2,40.19
2018,11,15,11,15,0.0,52.5,2.7,2.8,52.5,50.75,38.88
2018,11,15,11,30,0.0,51.0,2.8,2.8,51.0,49.3,37.59
2018,11,15,11,45,0.0,74.0,2.85,2.85,74.0,71.58,56.93
2018,11,15,12,0,0.0,97.0,2.9,2.9,97.0,93.98,76.26
2018,11,15,12,15,0.0,100.0,2.9,2.85,100.0,96.94,78.81
2018,11,15,12,30,0.0,103.0,2.9,2.8,103.0,99.89,81.39
2018,11,15,12,45,0.5,98.0,2.85,2.75,98.5,95.28,77.48
2018,11,15,13,0,1.0,93.0,2.8,2.7,94.0,90.67,73.6
2018,11,15,13,15,0.5,70.0,2.75,2.6,70.5,68.0,54.01
2018,11,15,13,30,0.0,47.0,2.7,2.5,47.0,45.42,34.37
2018,11,15,13,45,0.5,65.5,2.65,2.4,65.5,63.6,50.41
2018,11,15,14,0,1.0,84.0,2.6,2.3,84.0,81.77,66.4
2018,11,15,14,15,0.5,72.5,2.5,2.25,72.5,70.34,56.51
2018,11,15,14,30,0.0,61.0,2.4,2.2,61.0,58.95,46.63
2018,11,15,14,45,13.0,52.5,2.35,2.1,57.0,56.31,44.34
2018,11,15,15,0,26.0,44.0,2.3,2.0,53.0,51.95,40.27
2018,11,15,15,15,224.0,50.5,2.15,1.9,115.5,118.74,94.15
2018,11,15,15,30,422.0,57.0,2.0,1.8,178.0,163.98,124.84
2018,11,15,15,45,490.0,56.0,1.8,1.7,173.5,153.87,109.72
2018,11,15,16,0,558.0,55.0,1.6,1.6,169.0,135.99,88.37
2018,11,15,16,15,469.5,47.0,1.5,1.55,126.5,88.45,51.41
2018,11,15,16,30,381.0,39.0,1.4,1.5,84.0,50.16,26.89
2018,11,15,16,45,242.0,27.0,1.3,1.45,51.0,22.09,9.08
2018,11,15,17,0,103.0,15.0,1.2,1.4,18.0,14.74,0.0
2018,11,15,17,15,51.5,7.5,1.2,1.4,9.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.15,0.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.65,-0.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.2,-2.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,-3.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,16,6,45,53.0,4.5,1.2,-3.7,5.0,0.0,0.0
2018,11,16,7,0,106.0,9.0,1.2,-3.7,10.0,34.88,0.0
2018,11,16,7,15,275.0,20.0,1.35,-3.0,41.5,110.67,0.0
2018,11,16,7,30,444.0,31.0,1.5,-2.3,73.0,202.08,149.04
2018,11,16,7,45,540.0,38.0,1.6,-1.6,117.0,262.36,212.79
2018,11,16,8,0,636.0,45.0,1.7,-0.9,161.0,335.0,279.93
2018,11,16,8,15,692.0,49.5,1.75,-0.35,207.0,392.65,333.07
2018,11,16,8,30,748.0,54.0,1.8,0.2,253.0,452.72,386.36
2018,11,16,8,45,781.5,57.0,1.85,0.75,296.0,500.91,428.08
2018,11,16,9,0,815.0,60.0,1.9,1.3,339.0,549.06,468.29
2018,11,16,9,15,839.0,62.5,1.85,1.65,378.5,590.46,501.57
2018,11,16,9,30,863.0,65.0,1.8,2.0,418.0,630.54,532.73
2018,11,16,9,45,881.0,67.0,1.75,2.4,452.5,660.34,555.01
2018,11,16,10,0,899.0,69.0,1.7,2.8,487.0,691.97,577.13
2018,11,16,10,15,908.5,70.5,1.7,3.15,514.0,714.69,592.41
2018,11,16,10,30,918.0,72.0,1.7,3.5,541.0,734.49,605.48
2018,11,16,10,45,923.0,73.5,1.7,3.9,560.5,748.0,613.73
2018,11,16,11,0,928.0,75.0,1.7,4.3,580.0,758.21,619.64
2018,11,16,11,15,931.0,76.0,1.7,4.7,592.5,763.05,621.69
2018,11,16,11,30,934.0,77.0,1.7,5.1,605.0,764.46,621.4
2018,11,16,11,45,934.0,78.0,1.75,5.45,609.5,760.27,617.72
2018,11,16,12,0,934.0,79.0,1.8,5.8,614.0,752.66,611.71
2018,11,16,12,15,926.5,80.5,1.8,6.15,609.0,736.99,599.42
2018,11,16,12,30,919.0,82.0,1.8,6.5,604.0,718.22,585.01
2018,11,16,12,45,922.5,79.5,1.85,6.85,595.0,699.4,570.92
2018,11,16,13,0,926.0,77.0,1.9,7.2,586.0,677.31,553.31
2018,11,16,13,15,919.5,76.0,1.9,7.4,567.5,647.51,529.4
2018,11,16,13,30,913.0,75.0,1.9,7.6,549.0,615.12,503.11
2018,11,16,13,45,903.0,73.0,1.9,7.85,523.0,577.34,472.06
2018,11,16,14,0,893.0,71.0,1.9,8.1,497.0,537.59,438.77
2018,11,16,14,15,878.0,69.0,1.85,8.15,464.5,493.7,401.5
2018,11,16,14,30,863.0,67.0,1.8,8.2,432.0,449.05,362.64
2018,11,16,14,45,841.5,64.0,1.75,8.25,393.5,399.29,318.74
2018,11,16,15,0,820.0,61.0,1.7,8.3,355.0,349.54,273.76
2018,11,16,15,15,752.5,59.5,1.55,7.95,304.0,287.79,219.32
2018,11,16,15,30,685.0,58.0,1.4,7.6,253.0,231.14,169.0
2018,11,16,15,45,674.0,52.0,1.2,7.3,216.5,186.97,127.48
2018,11,16,16,0,663.0,46.0,1.0,7.0,180.0,143.04,87.63
2018,11,16,16,15,557.0,39.0,1.0,6.1,132.0,89.6,47.85
2018,11,16,16,30,451.0,32.0,1.0,5.2,84.0,45.67,21.08
2018,11,16,16,45,312.5,23.5,0.95,4.3,51.5,18.66,5.97
2018,11,16,17,0,174.0,15.0,0.9,3.4,19.0,14.74,0.0
2018,11,16,17,15,87.0,7.5,0.95,3.2,9.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.75,-1.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,17,6,45,36.0,3.5,0.7,-0.9,3.5,0.0,0.0
2018,11,17,7,0,72.0,7.0,0.7,-0.8,7.0,24.39,0.0
2018,11,17,7,15,244.5,18.5,0.85,-0.1,37.5,99.07,0.0
2018,11,17,7,30,417.0,30.0,1.0,0.6,68.0,190.75,136.47
2018,11,17,7,45,513.5,37.0,1.1,1.3,110.5,253.81,202.64
2018,11,17,8,0,610.0,44.0,1.2,2.0,153.0,320.99,264.28
2018,11,17,8,15,667.5,49.0,1.2,2.65,198.5,378.59,316.27
2018,11,17,8,30,725.0,54.0,1.2,3.3,244.0,438.85,368.45
2018,11,17,8,45,762.5,57.0,1.2,3.9,287.5,488.26,410.04
2018,11,17,9,0,800.0,60.0,1.2,4.5,331.0,537.96,450.27
2018,11,17,9,15,826.5,62.5,1.3,5.2,370.5,580.35,483.9
2018,11,17,9,30,853.0,65.0,1.4,5.9,410.0,621.59,515.71
2018,11,17,9,45,872.0,66.5,1.45,6.55,444.5,651.17,537.66
2018,11,17,10,0,891.0,68.0,1.5,7.2,479.0,682.66,559.76
2018,11,17,10,15,903.0,69.0,1.5,7.7,506.5,706.38,575.2
2018,11,17,10,30,915.0,70.0,1.5,8.2,534.0,727.29,588.52
2018,11,17,10,45,923.5,71.0,1.45,8.7,555.0,742.71,597.26
2018,11,17,11,0,932.0,72.0,1.4,9.2,576.0,754.91,603.7
2018,11,17,11,15,936.5,72.5,1.35,9.6,589.0,760.32,605.51
2018,11,17,11,30,941.0,73.0,1.3,10.0,602.0,762.3,605.03
2018,11,17,11,45,943.0,73.5,1.2,10.4,607.0,759.02,600.35
2018,11,17,12,0,945.0,74.0,1.1,10.8,612.0,752.28,593.36
2018,11,17,12,15,942.5,73.0,1.0,11.1,607.5,737.31,580.86
2018,11,17,12,30,940.0,72.0,0.9,11.4,603.0,719.06,566.26
2018,11,17,12,45,935.5,72.0,0.8,11.65,592.0,697.42,549.48
2018,11,17,13,0,931.0,72.0,0.7,11.9,581.0,672.78,529.38
2018,11,17,13,15,924.5,70.5,0.65,12.0,562.0,642.43,505.89
2018,11,17,13,30,918.0,69.0,0.6,12.1,543.0,609.5,480.16
2018,11,17,13,45,907.5,68.0,0.5,12.25,517.5,572.49,450.27
2018,11,17,14,0,897.0,67.0,0.4,12.4,492.0,533.52,418.39
2018,11,17,14,15,881.0,65.5,0.4,12.4,459.5,489.67,383.37
2018,11,17,14,30,865.0,64.0,0.4,12.4,427.0,444.76,346.48
2018,11,17,14,45,842.5,61.5,0.4,12.35,388.5,395.54,305.25
2018,11,17,15,0,820.0,59.0,0.4,12.3,350.0,346.06,262.59
2018,11,17,15,15,787.0,56.0,0.4,12.05,307.5,293.31,216.65
2018,11,17,15,30,754.0,53.0,0.4,11.8,265.0,242.29,171.36
2018,11,17,15,45,703.5,48.5,0.4,11.5,220.0,188.37,124.46
2018,11,17,16,0,653.0,44.0,0.4,11.2,175.0,138.68,82.66
2018,11,17,16,15,569.0,38.5,0.45,10.7,131.0,89.52,46.4
2018,11,17,16,30,485.0,33.0,0.5,10.2,87.0,47.46,21.41
2018,11,17,16,45,324.0,23.5,0.6,9.75,52.5,18.8,5.04
2018,11,17,17,0,163.0,14.0,0.7,9.3,18.0,13.76,0.0
2018,11,17,17,15,81.5,7.0,0.75,8.95,9.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.65,1.7,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.6,1.6,6.0,5.9,0.0
2018,11,18,7,15,201.0,19.0,0.65,2.05,34.0,75.93,0.0
2018,11,18,7,30,349.0,32.0,0.7,2.5,62.0,168.49,117.08
2018,11,18,7,45,369.5,41.0,0.7,2.95,90.5,202.36,160.14
2018,11,18,8,0,390.0,50.0,0.7,3.4,119.0,237.12,194.33
2018,11,18,8,15,404.0,65.0,0.7,3.75,153.5,274.32,228.84
2018,11,18,8,30,418.0,80.0,0.7,4.1,188.0,313.64,263.59
2018,11,18,8,45,401.0,96.0,0.65,4.5,214.0,337.33,283.82
2018,11,18,9,0,384.0,112.0,0.6,4.9,240.0,358.51,301.0
2018,11,18,9,15,272.5,138.0,0.6,5.45,234.5,324.31,271.66
2018,11,18,9,30,161.0,164.0,0.6,6.0,229.0,283.13,236.07
2018,11,18,9,45,180.5,179.0,0.55,6.6,257.5,315.16,261.67
2018,11,18,10,0,200.0,194.0,0.5,7.2,286.0,347.42,286.3
2018,11,18,10,15,225.5,205.0,0.55,7.8,314.0,379.14,310.73
2018,11,18,10,30,251.0,216.0,0.6,8.4,342.0,418.88,340.87
2018,11,18,10,45,221.5,229.0,0.6,8.95,343.5,405.52,328.48
2018,11,18,11,0,192.0,242.0,0.6,9.5,345.0,398.85,321.67
2018,11,18,11,15,249.0,240.0,0.65,9.95,377.0,444.06,357.04
2018,11,18,11,30,306.0,238.0,0.7,10.4,409.0,480.71,385.03
2018,11,18,11,45,377.5,223.0,0.75,10.85,435.5,512.01,409.25
2018,11,18,12,0,449.0,208.0,0.8,11.3,462.0,548.33,436.75
2018,11,18,12,15,598.5,165.0,0.85,11.55,502.0,601.36,478.18
2018,11,18,12,30,748.0,122.0,0.9,11.8,542.0,645.87,512.37
2018,11,18,12,45,817.5,102.0,0.9,12.1,553.0,652.86,516.89
2018,11,18,13,0,887.0,82.0,0.9,12.4,564.0,653.52,516.96
2018,11,18,13,15,717.0,119.0,0.9,12.45,500.5,568.89,451.77
2018,11,18,13,30,547.0,156.0,0.9,12.5,437.0,484.12,386.31
2018,11,18,13,45,593.0,138.5,0.9,12.6,429.5,474.12,378.78
2018,11,18,14,0,639.0,121.0,0.9,12.7,422.0,457.29,364.73
2018,11,18,14,15,725.5,96.5,0.9,12.65,416.5,447.32,355.32
2018,11,18,14,30,812.0,72.0,0.9,12.6,411.0,428.9,337.94
2018,11,18,14,45,627.5,92.0,0.85,12.5,339.5,341.11,267.32
2018,11,18,15,0,443.0,112.0,0.8,12.4,268.0,266.14,207.41
2018,11,18,15,15,396.0,103.0,0.75,12.0,229.5,220.76,169.29
2018,11,18,15,30,349.0,94.0,0.7,11.6,191.0,179.22,134.03
2018,11,18,15,45,276.0,82.5,0.65,11.2,151.0,134.32,97.3
2018,11,18,16,0,203.0,71.0,0.6,10.8,111.0,96.7,67.63
2018,11,18,16,15,249.5,53.0,0.65,10.3,89.5,71.36,44.46
2018,11,18,16,30,296.0,35.0,0.7,9.8,68.0,41.7,21.45
2018,11,18,16,45,210.5,24.0,0.75,9.35,42.0,19.43,4.53
2018,11,18,17,0,125.0,13.0,0.8,8.9,16.0,12.78,0.0
2018,11,18,17,15,62.5,6.5,0.85,8.65,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,11,19,6,45,9.5,2.0,0.55,4.85,2.0,0.0,0.0
2018,11,19,7,0,19.0,4.0,0.5,4.9,4.0,3.93,0.0
2018,11,19,7,15,71.0,17.0,0.55,5.25,22.0,36.74,0.0
2018,11,19,7,30,123.0,30.0,0.6,5.6,40.0,84.8,55.57
2018,11,19,7,45,208.5,43.5,0.65,5.95,74.0,143.73,112.36
2018,11,19,8,0,294.0,57.0,0.7,6.3,108.0,202.9,164.73
2018,11,19,8,15,349.0,68.0,0.7,6.55,145.0,251.79,208.07
2018,11,19,8,30,404.0,79.0,0.7,6.8,182.0,304.34,253.45
2018,11,19,8,45,437.5,89.0,0.65,7.1,218.5,347.33,289.53
2018,11,19,9,0,471.0,99.0,0.6,7.4,255.0,391.4,325.3
2018,11,19,9,15,571.5,95.5,0.55,7.85,307.0,463.98,382.7
2018,11,19,9,30,672.0,92.0,0.5,8.3,359.0,537.49,438.62
2018,11,19,9,45,636.0,107.5,0.45,8.7,377.5,547.08,443.33
2018,11,19,10,0,600.0,123.0,0.4,9.1,396.0,552.54,445.37
2018,11,19,10,15,730.5,100.0,0.45,9.65,451.5,625.31,500.55
2018,11,19,10,30,861.0,77.0,0.5,10.2,507.0,696.57,551.22
2018,11,19,10,45,854.5,82.0,0.5,10.7,523.0,705.38,554.72
2018,11,19,11,0,848.0,87.0,0.5,11.2,539.0,710.89,556.87
2018,11,19,11,15,868.0,83.5,0.65,11.7,556.0,722.5,565.76
2018,11,19,11,30,888.0,80.0,0.8,12.2,573.0,727.17,569.67
2018,11,19,11,45,865.0,87.5,0.95,12.7,571.0,717.93,563.73
2018,11,19,12,0,842.0,95.0,1.1,13.2,569.0,701.87,552.98
2018,11,19,12,15,843.0,94.0,1.15,13.5,566.5,690.31,544.8
2018,11,19,12,30,844.0,93.0,1.2,13.8,564.0,675.72,533.94
2018,11,19,12,45,863.5,86.0,1.25,14.1,560.0,663.72,524.94
2018,11,19,13,0,883.0,79.0,1.3,14.4,556.0,645.71,511.33
2018,11,19,13,15,876.5,77.5,1.3,14.6,538.0,616.74,488.8
2018,11,19,13,30,870.0,76.0,1.3,14.8,520.0,585.34,464.13
2018,11,19,13,45,778.0,92.5,1.35,14.95,475.0,525.45,417.39
2018,11,19,14,0,686.0,109.0,1.4,15.1,430.0,467.68,371.72
2018,11,19,14,15,655.0,106.0,1.35,15.1,396.0,422.54,335.13
2018,11,19,14,30,624.0,103.0,1.3,15.1,362.0,378.12,298.27
2018,11,19,14,45,697.0,82.5,1.3,15.1,347.0,357.42,278.39
2018,11,19,15,0,770.0,62.0,1.3,15.1,332.0,329.34,250.78
2018,11,19,15,15,711.5,61.5,1.15,14.5,287.0,274.16,203.11
2018,11,19,15,30,653.0,61.0,1.0,13.9,242.0,222.49,158.23
2018,11,19,15,45,596.5,55.0,0.85,13.35,198.5,171.09,114.03
2018,11,19,16,0,540.0,49.0,0.7,12.8,155.0,124.68,75.59
2018,11,19,16,15,413.0,43.0,0.8,11.9,111.5,77.21,42.42
2018,11,19,16,30,286.0,37.0,0.9,11.0,68.0,43.09,22.73
2018,11,19,16,45,173.5,23.5,0.95,10.15,39.5,18.45,3.06
2018,11,19,17,0,61.0,10.0,1.0,9.3,11.0,9.83,0.0
2018,11,19,17,15,30.5,5.0,1.0,9.1,5.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
