Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,7,15,7.0,5.5,1.7,4.8,6.0,7.19,0.0
2018,11,30,7,30,14.0,11.0,1.9,5.3,12.0,16.51,0.0
2018,11,30,7,45,31.5,25.0,2.1,5.8,29.0,41.41,26.88
2018,11,30,8,0,49.0,39.0,2.3,6.3,46.0,65.13,49.39
2018,11,30,8,15,161.0,53.5,2.35,6.9,87.0,136.77,111.37
2018,11,30,8,30,273.0,68.0,2.4,7.5,128.0,218.81,182.42
2018,11,30,8,45,316.0,81.5,2.45,8.15,164.5,264.99,222.62
2018,11,30,9,0,359.0,95.0,2.5,8.8,201.0,313.2,263.68
2018,11,30,9,15,280.0,111.0,2.55,9.35,200.5,288.88,243.14
2018,11,30,9,30,201.0,127.0,2.6,9.9,200.0,267.25,224.09
2018,11,30,9,45,120.0,144.0,2.65,10.5,188.5,233.05,193.96
2018,11,30,10,0,39.0,161.0,2.7,11.1,177.0,194.91,160.04
2018,11,30,10,15,56.0,177.0,2.75,11.55,202.0,223.49,183.63
2018,11,30,10,30,73.0,193.0,2.8,12.0,227.0,252.39,207.04
2018,11,30,10,45,75.5,192.5,2.85,12.45,229.0,252.76,206.81
2018,11,30,11,0,78.0,192.0,2.9,12.9,231.0,253.19,206.72
2018,11,30,11,15,78.5,198.0,2.9,13.2,238.0,259.41,211.32
2018,11,30,11,30,79.0,204.0,2.9,13.5,245.0,265.39,215.7
2018,11,30,11,45,130.0,213.0,2.85,13.8,281.5,315.72,256.78
2018,11,30,12,0,181.0,222.0,2.8,14.1,318.0,357.9,290.65
2018,11,30,12,15,171.5,210.5,2.75,14.25,301.5,335.87,272.61
2018,11,30,12,30,162.0,199.0,2.7,14.4,285.0,313.74,254.71
2018,11,30,12,45,112.5,188.5,2.6,14.55,247.5,267.39,216.49
2018,11,30,13,0,63.0,178.0,2.5,14.7,210.0,217.89,175.63
2018,11,30,13,15,62.0,185.5,2.3,14.7,216.0,223.15,179.85
2018,11,30,13,30,61.0,193.0,2.1,14.7,222.0,228.22,183.77
2018,11,30,13,45,88.5,181.0,1.95,14.75,221.0,227.87,183.72
2018,11,30,14,0,116.0,169.0,1.8,14.8,220.0,228.87,184.5
2018,11,30,14,15,63.5,118.5,1.65,14.65,146.0,145.87,116.62
2018,11,30,14,30,11.0,68.0,1.5,14.5,72.0,70.32,53.97
2018,11,30,14,45,18.5,89.5,1.4,14.4,96.0,94.57,74.41
2018,11,30,15,0,26.0,111.0,1.3,14.3,120.0,117.22,93.11
2018,11,30,15,15,49.5,81.5,1.2,14.0,95.5,93.49,72.51
2018,11,30,15,30,73.0,52.0,1.1,13.7,71.0,68.38,50.19
2018,11,30,15,45,89.5,40.0,1.05,13.45,59.0,55.97,38.4
2018,11,30,16,0,106.0,28.0,1.0,13.2,47.0,41.38,24.79
2018,11,30,16,15,53.0,18.0,1.0,12.9,27.5,21.53,10.28
2018,11,30,16,30,0.0,8.0,1.0,12.6,8.0,7.71,0.36
2018,11,30,16,45,4.5,5.5,1.0,12.25,5.5,5.34,0.0
2018,11,30,17,0,9.0,3.0,1.0,11.9,3.0,2.95,0.0
2018,11,30,17,15,4.5,1.5,1.0,11.8,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.5,1.5,1.47,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.8,3.0,2.89,0.0
2018,12,1,7,45,0.0,4.5,0.65,9.05,4.5,4.33,0.0
2018,12,1,8,0,0.0,6.0,0.7,9.3,6.0,5.78,0.0
2018,12,1,8,15,0.0,7.0,0.8,9.45,7.0,6.74,0.17
2018,12,1,8,30,0.0,8.0,0.9,9.6,8.0,7.71,1.06
2018,12,1,8,45,0.0,10.5,0.95,9.75,10.5,10.12,3.19
2018,12,1,9,0,0.0,13.0,1.0,9.9,13.0,12.54,5.31
2018,12,1,9,15,0.0,25.0,1.05,10.05,25.0,24.12,15.4
2018,12,1,9,30,0.0,37.0,1.1,10.2,37.0,35.72,25.42
2018,12,1,9,45,0.0,41.5,1.15,10.3,41.5,40.08,29.1
2018,12,1,10,0,0.0,46.0,1.2,10.4,46.0,44.43,32.78
2018,12,1,10,15,0.0,45.5,1.3,10.55,45.5,43.95,32.27
2018,12,1,10,30,0.0,45.0,1.4,10.7,45.0,43.47,31.78
2018,12,1,10,45,0.0,54.0,1.5,10.9,54.0,52.18,39.14
2018,12,1,11,0,0.0,63.0,1.6,11.1,63.0,60.9,46.45
2018,12,1,11,15,0.0,67.5,1.7,11.55,67.5,65.26,49.99
2018,12,1,11,30,0.0,72.0,1.8,12.0,72.0,69.62,53.54
2018,12,1,11,45,0.0,80.0,1.9,12.45,80.0,77.38,59.92
2018,12,1,12,0,0.0,88.0,2.0,12.9,88.0,85.14,66.28
2018,12,1,12,15,0.0,85.0,1.85,13.35,85.0,82.23,63.72
2018,12,1,12,30,0.0,82.0,1.7,13.8,82.0,79.32,61.2
2018,12,1,12,45,0.0,82.0,1.5,14.2,82.0,79.31,61.13
2018,12,1,13,0,0.0,82.0,1.3,14.6,82.0,79.31,61.07
2018,12,1,13,15,0.0,83.5,1.1,14.3,83.5,80.76,62.4
2018,12,1,13,30,0.0,85.0,0.9,14.0,85.0,82.23,63.77
2018,12,1,13,45,0.0,84.0,0.7,13.75,84.0,81.27,63.1
2018,12,1,14,0,0.0,83.0,0.5,13.5,83.0,80.31,62.45
2018,12,1,14,15,0.0,75.5,0.55,13.15,75.5,73.0,56.52
2018,12,1,14,30,0.0,68.0,0.6,12.8,68.0,65.73,50.57
2018,12,1,14,45,0.0,53.5,0.6,12.5,53.5,51.69,38.79
2018,12,1,15,0,0.0,39.0,0.6,12.2,39.0,37.65,26.88
2018,12,1,15,15,0.0,32.0,0.75,12.05,32.0,30.89,21.09
2018,12,1,15,30,0.0,25.0,0.9,11.9,25.0,24.12,15.23
2018,12,1,15,45,0.0,22.0,1.0,11.8,22.0,21.22,12.66
2018,12,1,16,0,0.0,19.0,1.1,11.7,19.0,18.32,10.02
2018,12,1,16,15,0.0,15.0,1.15,11.6,15.0,14.46,6.5
2018,12,1,16,30,0.0,11.0,1.2,11.5,11.0,10.6,2.62
2018,12,1,16,45,7.5,7.5,1.3,11.45,7.5,7.29,0.0
2018,12,1,17,0,15.0,4.0,1.4,11.4,4.0,3.93,0.0
2018,12,1,17,15,7.5,2.0,1.4,11.35,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,1.85,13.0,3.5,3.44,0.0
2018,12,2,7,30,0.0,7.0,1.9,13.3,7.0,6.75,0.0
2018,12,2,7,45,0.0,13.0,2.0,13.65,13.0,12.54,3.8
2018,12,2,8,0,0.0,19.0,2.1,14.0,19.0,18.33,9.54
2018,12,2,8,15,0.0,25.5,2.1,14.35,25.5,24.61,15.13
2018,12,2,8,30,0.0,32.0,2.1,14.7,32.0,30.89,20.63
2018,12,2,8,45,0.0,40.0,2.15,15.05,40.0,38.62,27.29
2018,12,2,9,0,0.0,48.0,2.2,15.4,48.0,46.36,33.87
2018,12,2,9,15,3.0,69.0,2.2,15.75,70.0,68.66,52.68
2018,12,2,9,30,6.0,90.0,2.2,16.1,92.0,92.05,72.18
2018,12,2,9,45,68.5,131.5,2.2,16.45,159.5,179.71,145.63
2018,12,2,10,0,131.0,173.0,2.2,16.8,227.0,274.57,222.72
2018,12,2,10,15,95.5,176.5,2.25,17.05,217.5,248.62,200.55
2018,12,2,10,30,60.0,180.0,2.3,17.3,208.0,228.86,183.57
2018,12,2,10,45,80.5,183.5,2.35,17.55,222.5,245.9,197.43
2018,12,2,11,0,101.0,187.0,2.4,17.8,237.0,270.45,217.0
2018,12,2,11,15,67.5,154.5,2.35,18.0,188.5,204.09,163.1
2018,12,2,11,30,34.0,122.0,2.3,18.2,140.0,146.15,115.53
2018,12,2,11,45,17.0,86.5,2.25,18.45,95.5,97.53,75.46
2018,12,2,12,0,0.0,51.0,2.2,18.7,51.0,49.29,35.29
2018,12,2,12,15,0.0,70.0,2.2,18.85,70.0,67.69,50.46
2018,12,2,12,30,0.0,89.0,2.2,19.0,89.0,86.13,65.55
2018,12,2,12,45,0.0,69.5,2.15,19.15,69.5,67.2,50.0
2018,12,2,13,0,0.0,50.0,2.1,19.3,50.0,48.32,34.48
2018,12,2,13,15,0.5,67.0,2.2,19.4,67.0,65.07,48.33
2018,12,2,13,30,1.0,84.0,2.3,19.5,84.0,81.81,62.12
2018,12,2,13,45,112.0,90.5,2.35,19.65,139.5,153.42,121.89
2018,12,2,14,0,223.0,97.0,2.4,19.8,195.0,210.27,167.79
2018,12,2,14,15,431.0,90.0,2.45,19.85,263.0,294.35,233.54
2018,12,2,14,30,639.0,83.0,2.5,19.9,331.0,355.34,277.62
2018,12,2,14,45,608.0,79.5,2.55,19.95,298.0,312.31,240.5
2018,12,2,15,0,577.0,76.0,2.6,20.0,265.0,270.55,204.23
2018,12,2,15,15,593.0,68.0,2.55,19.85,240.5,239.24,174.76
2018,12,2,15,30,609.0,60.0,2.5,19.7,216.0,205.4,142.59
2018,12,2,15,45,559.5,54.0,2.45,19.55,177.0,158.77,102.71
2018,12,2,16,0,510.0,48.0,2.4,19.4,138.0,116.34,68.08
2018,12,2,16,15,424.0,40.0,2.45,19.1,100.5,73.39,37.73
2018,12,2,16,30,338.0,32.0,2.5,18.8,63.0,39.14,17.29
2018,12,2,16,45,206.0,20.5,2.5,18.55,36.0,16.97,0.0
2018,12,2,17,0,74.0,9.0,2.5,18.3,9.0,8.85,0.0
2018,12,2,17,15,37.0,4.5,2.5,18.05,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,15,25.0,7.5,0.95,8.35,8.5,13.56,0.0
2018,12,3,7,30,50.0,15.0,1.0,8.8,17.0,29.24,0.0
2018,12,3,7,45,137.0,30.0,1.1,9.25,45.5,97.25,64.73
2018,12,3,8,0,224.0,45.0,1.2,9.7,74.0,152.59,118.11
2018,12,3,8,15,417.5,47.5,1.25,10.15,126.5,245.43,196.82
2018,12,3,8,30,611.0,50.0,1.3,10.6,179.0,352.34,286.3
2018,12,3,8,45,531.5,66.0,1.35,11.05,195.5,353.27,289.94
2018,12,3,9,0,452.0,82.0,1.4,11.5,212.0,344.12,284.31
2018,12,3,9,15,340.0,104.5,1.45,12.05,210.0,321.07,265.6
2018,12,3,9,30,228.0,127.0,1.5,12.6,208.0,281.95,232.83
2018,12,3,9,45,156.0,148.5,1.55,13.15,206.5,259.89,213.61
2018,12,3,10,0,84.0,170.0,1.6,13.7,205.0,234.05,190.76
2018,12,3,10,15,133.5,184.5,1.65,14.1,244.0,289.91,236.31
2018,12,3,10,30,183.0,199.0,1.7,14.5,283.0,339.51,275.81
2018,12,3,10,45,188.0,209.0,1.75,14.9,298.5,354.59,286.85
2018,12,3,11,0,193.0,219.0,1.8,15.3,314.0,369.1,297.51
2018,12,3,11,15,206.0,223.5,1.85,15.5,327.5,382.16,307.46
2018,12,3,11,30,219.0,228.0,1.9,15.7,341.0,394.58,316.88
2018,12,3,11,45,213.5,231.0,1.95,15.95,342.0,391.98,314.25
2018,12,3,12,0,208.0,234.0,2.0,16.2,343.0,388.72,311.21
2018,12,3,12,15,234.0,230.5,2.0,16.25,353.0,398.47,319.07
2018,12,3,12,30,260.0,227.0,2.0,16.3,363.0,412.95,330.33
2018,12,3,12,45,250.0,222.5,2.05,16.4,351.5,395.65,316.57
2018,12,3,13,0,240.0,218.0,2.1,16.5,340.0,377.95,302.59
2018,12,3,13,15,324.5,197.0,2.05,16.5,356.0,397.51,318.76
2018,12,3,13,30,409.0,176.0,2.0,16.5,372.0,416.6,333.7
2018,12,3,13,45,442.0,160.5,2.0,16.45,362.5,403.63,323.09
2018,12,3,14,0,475.0,145.0,2.0,16.4,353.0,387.38,309.58
2018,12,3,14,15,472.0,133.5,1.9,16.3,328.5,355.39,282.98
2018,12,3,14,30,469.0,122.0,1.8,16.2,304.0,322.52,255.16
2018,12,3,14,45,486.5,108.0,1.7,16.05,281.0,293.99,229.95
2018,12,3,15,0,504.0,94.0,1.6,15.9,258.0,264.42,202.95
2018,12,3,15,15,595.0,72.5,1.45,15.25,242.0,244.28,181.04
2018,12,3,15,30,686.0,51.0,1.3,14.6,226.0,215.21,150.1
2018,12,3,15,45,653.0,45.5,1.1,13.95,187.5,168.65,108.85
2018,12,3,16,0,620.0,40.0,0.9,13.3,149.0,124.5,71.48
2018,12,3,16,15,522.5,34.0,0.95,12.55,108.0,77.07,37.91
2018,12,3,16,30,425.0,28.0,1.0,11.8,67.0,38.16,15.31
2018,12,3,16,45,266.5,18.5,1.0,11.1,38.5,14.91,0.0
2018,12,3,17,0,108.0,9.0,1.0,10.4,10.0,8.85,0.0
2018,12,3,17,15,54.0,4.5,1.05,10.25,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,4,7,15,95.5,9.5,0.85,2.25,13.5,9.34,0.0
2018,12,4,7,30,191.0,19.0,1.0,2.8,27.0,73.61,0.0
2018,12,4,7,45,331.5,29.5,1.1,3.35,63.0,159.66,106.88
2018,12,4,8,0,472.0,40.0,1.2,3.9,99.0,239.19,187.88
2018,12,4,8,15,549.5,46.0,1.35,4.4,141.0,297.53,242.13
2018,12,4,8,30,627.0,52.0,1.5,4.9,183.0,360.47,298.55
2018,12,4,8,45,676.5,56.5,1.7,5.4,225.0,408.92,342.06
2018,12,4,9,0,726.0,61.0,1.9,5.9,267.0,462.39,388.26
2018,12,4,9,15,760.5,64.0,1.9,6.25,306.5,506.79,425.35
2018,12,4,9,30,795.0,67.0,1.9,6.6,346.0,550.74,460.93
2018,12,4,9,45,820.0,68.5,1.9,6.95,380.5,586.4,489.01
2018,12,4,10,0,845.0,70.0,1.9,7.3,415.0,620.44,515.13
2018,12,4,10,15,852.0,73.0,1.85,7.5,441.0,642.7,531.42
2018,12,4,10,30,859.0,76.0,1.8,7.7,467.0,662.2,545.3
2018,12,4,10,45,661.0,123.0,1.7,7.95,432.0,593.44,488.15
2018,12,4,11,0,463.0,170.0,1.6,8.2,397.0,511.79,421.01
2018,12,4,11,15,318.0,191.5,1.55,8.4,349.5,429.52,354.02
2018,12,4,11,30,173.0,213.0,1.5,8.6,302.0,346.26,284.81
2018,12,4,11,45,105.0,210.5,1.4,8.75,264.5,295.63,242.62
2018,12,4,12,0,37.0,208.0,1.3,8.9,227.0,238.97,194.98
2018,12,4,12,15,37.0,208.0,1.25,9.0,227.0,237.8,194.12
2018,12,4,12,30,37.0,208.0,1.2,9.1,227.0,236.57,192.98
2018,12,4,12,45,78.5,207.5,1.15,9.15,247.5,260.72,213.41
2018,12,4,13,0,120.0,207.0,1.1,9.2,268.0,288.13,235.97
2018,12,4,13,15,176.0,204.5,1.1,9.2,290.5,314.1,257.38
2018,12,4,13,30,232.0,202.0,1.1,9.2,313.0,341.04,279.03
2018,12,4,13,45,223.0,192.0,1.05,9.2,294.5,313.4,256.3
2018,12,4,14,0,214.0,182.0,1.0,9.2,276.0,290.22,237.22
2018,12,4,14,15,201.5,170.0,1.0,9.05,253.5,263.54,215.31
2018,12,4,14,30,189.0,158.0,1.0,8.9,231.0,237.4,193.54
2018,12,4,14,45,172.5,143.5,1.0,8.75,205.5,207.9,168.77
2018,12,4,15,0,156.0,129.0,1.0,8.6,180.0,179.56,144.69
2018,12,4,15,15,135.0,113.5,0.9,8.25,153.5,150.25,119.71
2018,12,4,15,30,114.0,98.0,0.8,7.9,127.0,122.78,96.22
2018,12,4,15,45,89.5,81.0,0.7,7.55,101.0,95.2,72.84
2018,12,4,16,0,65.0,64.0,0.6,7.2,75.0,70.12,51.82
2018,12,4,16,15,42.0,46.5,0.6,6.75,53.0,47.67,33.19
2018,12,4,16,30,19.0,29.0,0.6,6.3,31.0,27.98,16.03
2018,12,4,16,45,17.0,17.0,0.6,5.8,18.0,15.95,0.0
2018,12,4,17,0,15.0,5.0,0.6,5.3,5.0,4.91,0.0
2018,12,4,17,15,7.5,2.5,0.55,5.2,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.85,0.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,5,7,15,17.0,7.5,1.1,0.1,8.0,0.0,0.0
2018,12,5,7,30,34.0,15.0,1.2,0.5,16.0,24.44,0.0
2018,12,5,7,45,86.0,29.5,1.35,0.85,38.5,72.03,45.82
2018,12,5,8,0,138.0,44.0,1.5,1.2,61.0,112.05,88.29
2018,12,5,8,15,183.5,58.5,1.6,1.75,90.5,151.96,125.19
2018,12,5,8,30,229.0,73.0,1.7,2.3,120.0,195.15,164.34
2018,12,5,8,45,321.5,81.5,1.85,2.85,163.0,264.21,225.02
2018,12,5,9,0,414.0,90.0,2.0,3.4,206.0,331.92,283.64
2018,12,5,9,15,599.0,79.5,2.1,3.75,274.0,436.6,372.53
2018,12,5,9,30,784.0,69.0,2.2,4.1,342.0,544.85,461.96
2018,12,5,9,45,822.5,68.5,2.3,4.5,379.5,586.14,495.0
2018,12,5,10,0,861.0,68.0,2.4,4.9,417.0,626.35,526.94
2018,12,5,10,15,876.0,69.5,2.45,5.0,445.5,652.34,547.31
2018,12,5,10,30,891.0,71.0,2.5,5.1,474.0,671.8,562.5
2018,12,5,10,45,885.5,75.5,2.55,5.25,491.5,686.22,572.98
2018,12,5,11,0,880.0,80.0,2.6,5.4,509.0,693.35,577.71
2018,12,5,11,15,884.5,82.0,2.6,5.45,523.0,701.15,583.0
2018,12,5,11,30,889.0,84.0,2.6,5.5,537.0,705.73,585.93
2018,12,5,11,45,670.0,118.0,2.6,5.5,462.0,593.69,495.88
2018,12,5,12,0,451.0,152.0,2.6,5.5,387.0,474.94,398.8
2018,12,5,12,15,303.0,167.0,2.6,5.55,324.5,380.58,320.43
2018,12,5,12,30,155.0,182.0,2.6,5.6,262.0,290.28,243.58
2018,12,5,12,45,79.5,147.5,2.6,5.6,188.5,202.82,169.62
2018,12,5,13,0,4.0,113.0,2.6,5.6,115.0,112.37,91.59
2018,12,5,13,15,4.5,114.5,2.6,5.55,116.5,114.04,93.26
2018,12,5,13,30,5.0,116.0,2.6,5.5,118.0,115.67,94.77
2018,12,5,13,45,138.5,126.0,2.55,5.5,186.5,200.75,168.84
2018,12,5,14,0,272.0,136.0,2.5,5.5,255.0,274.43,230.6
2018,12,5,14,15,244.5,114.0,2.4,5.4,215.5,228.51,191.03
2018,12,5,14,30,217.0,92.0,2.3,5.3,176.0,184.31,152.88
2018,12,5,14,45,172.5,86.5,2.25,5.15,149.5,152.46,125.11
2018,12,5,15,0,128.0,81.0,2.2,5.0,123.0,124.03,100.42
2018,12,5,15,15,109.5,77.5,2.0,4.7,110.0,107.69,85.87
2018,12,5,15,30,91.0,74.0,1.8,4.4,97.0,94.13,73.84
2018,12,5,15,45,89.0,56.0,1.65,4.05,75.0,71.29,53.24
2018,12,5,16,0,87.0,38.0,1.5,3.7,53.0,48.64,32.97
2018,12,5,16,15,220.0,35.5,1.4,3.15,59.0,51.75,29.98
2018,12,5,16,30,353.0,33.0,1.3,2.6,65.0,41.25,19.74
2018,12,5,16,45,218.5,21.0,1.25,2.0,37.5,17.55,0.0
2018,12,5,17,0,84.0,9.0,1.2,1.4,10.0,8.85,0.0
2018,12,5,17,15,42.0,4.5,1.2,1.15,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.8,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.65,-4.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,39.0,4.5,0.7,-3.4,6.0,0.0,0.0
2018,12,6,7,30,78.0,9.0,0.8,-2.7,12.0,30.92,0.0
2018,12,6,7,45,212.0,21.5,0.85,-2.05,44.0,109.32,69.03
2018,12,6,8,0,346.0,34.0,0.9,-1.4,76.0,184.04,146.28
2018,12,6,8,15,444.5,43.5,0.9,-0.8,119.5,248.99,205.78
2018,12,6,8,30,543.0,53.0,0.9,-0.2,163.0,320.93,269.58
2018,12,6,8,45,623.0,56.5,0.95,0.4,209.5,382.97,323.96
2018,12,6,9,0,703.0,60.0,1.0,1.0,256.0,445.97,377.65
2018,12,6,9,15,767.5,59.5,1.0,1.45,301.5,502.08,424.11
2018,12,6,9,30,832.0,59.0,1.0,1.9,347.0,559.33,470.02
2018,12,6,9,45,849.0,62.0,0.95,2.35,380.5,592.79,495.32
2018,12,6,10,0,866.0,65.0,0.9,2.8,414.0,624.22,518.41
2018,12,6,10,15,804.5,81.0,1.0,3.2,422.5,618.04,512.99
2018,12,6,10,30,743.0,97.0,1.1,3.6,431.0,609.34,505.61
2018,12,6,10,45,817.5,85.5,1.15,3.95,469.0,650.79,538.06
2018,12,6,11,0,892.0,74.0,1.2,4.3,507.0,689.2,566.67
2018,12,6,11,15,719.5,117.0,1.3,4.55,472.5,629.53,518.75
2018,12,6,11,30,547.0,160.0,1.4,4.8,438.0,555.45,459.49
2018,12,6,11,45,549.0,161.0,1.45,5.1,443.0,554.72,459.11
2018,12,6,12,0,551.0,162.0,1.5,5.4,448.0,551.96,456.42
2018,12,6,12,15,667.5,133.0,1.55,5.55,478.5,593.15,489.79
2018,12,6,12,30,784.0,104.0,1.6,5.7,509.0,624.18,514.51
2018,12,6,12,45,820.5,94.0,1.7,5.85,511.5,621.57,512.38
2018,12,6,13,0,857.0,84.0,1.8,6.0,514.0,614.75,507.01
2018,12,6,13,15,691.5,116.5,1.8,6.05,456.0,532.88,440.63
2018,12,6,13,30,526.0,149.0,1.8,6.1,398.0,452.58,375.16
2018,12,6,13,45,497.0,146.5,1.85,6.1,373.0,417.33,346.41
2018,12,6,14,0,468.0,144.0,1.9,6.1,348.0,382.46,317.18
2018,12,6,14,15,465.0,133.5,1.9,6.0,324.5,351.9,291.04
2018,12,6,14,30,462.0,123.0,1.9,5.9,301.0,320.45,263.5
2018,12,6,14,45,454.0,112.0,1.85,5.75,273.0,285.85,232.68
2018,12,6,15,0,446.0,101.0,1.8,5.6,245.0,251.01,201.0
2018,12,6,15,15,430.5,89.5,1.6,5.05,214.0,213.43,166.77
2018,12,6,15,30,415.0,78.0,1.4,4.5,183.0,176.6,132.85
2018,12,6,15,45,334.0,66.0,1.2,3.9,140.5,127.87,91.68
2018,12,6,16,0,253.0,54.0,1.0,3.3,98.0,86.82,58.5
2018,12,6,16,15,138.0,36.0,1.0,2.65,59.0,45.78,28.19
2018,12,6,16,30,23.0,18.0,1.0,2.0,20.0,17.85,8.13
2018,12,6,16,45,31.0,11.5,0.95,1.3,12.5,9.92,0.0
2018,12,6,17,0,39.0,5.0,0.9,0.6,5.0,4.91,0.0
2018,12,6,17,15,19.5,2.5,0.95,0.55,2.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,-1.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.75,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,7,15,28.0,6.0,0.8,-1.25,7.0,0.0,0.0
2018,12,7,7,30,56.0,12.0,0.9,-0.6,14.0,27.51,0.0
2018,12,7,7,45,56.5,19.5,0.95,0.05,24.0,46.29,25.27
2018,12,7,8,0,57.0,27.0,1.0,0.7,34.0,57.7,43.03
2018,12,7,8,15,143.0,48.0,1.05,1.25,74.5,120.78,98.69
2018,12,7,8,30,229.0,69.0,1.1,1.8,115.0,189.28,159.08
2018,12,7,8,45,314.5,79.0,1.15,2.3,157.0,256.54,217.87
2018,12,7,9,0,400.0,89.0,1.2,2.8,199.0,321.8,274.01
2018,12,7,9,15,396.0,102.0,1.2,3.45,224.5,345.98,294.23
2018,12,7,9,30,392.0,115.0,1.2,4.1,250.0,368.63,312.62
2018,12,7,9,45,380.5,131.0,1.2,4.8,272.5,388.62,328.01
2018,12,7,10,0,369.0,147.0,1.2,5.5,295.0,406.62,341.29
2018,12,7,10,15,319.0,165.5,1.2,5.95,299.5,393.34,329.03
2018,12,7,10,30,269.0,184.0,1.2,6.4,304.0,385.14,320.75
2018,12,7,10,45,269.0,192.0,1.2,6.85,317.0,395.69,328.37
2018,12,7,11,0,269.0,200.0,1.2,7.3,330.0,405.25,334.98
2018,12,7,11,15,336.0,196.5,1.1,7.4,363.5,446.07,367.46
2018,12,7,11,30,403.0,193.0,1.0,7.5,397.0,493.41,403.86
2018,12,7,11,45,390.5,198.5,0.9,7.6,398.0,481.13,392.7
2018,12,7,12,0,378.0,204.0,0.8,7.7,399.0,474.84,386.55
2018,12,7,12,15,365.0,205.5,0.8,7.8,393.5,462.65,376.58
2018,12,7,12,30,352.0,207.0,0.8,7.9,388.0,449.48,365.89
2018,12,7,12,45,384.5,197.0,0.75,8.0,392.0,451.47,367.36
2018,12,7,13,0,417.0,187.0,0.7,8.1,396.0,456.57,370.79
2018,12,7,13,15,404.0,183.0,0.7,8.1,380.0,433.08,351.99
2018,12,7,13,30,391.0,179.0,0.7,8.1,364.0,404.41,329.27
2018,12,7,13,45,369.5,173.0,0.7,8.15,341.0,373.84,304.63
2018,12,7,14,0,348.0,167.0,0.7,8.2,318.0,343.62,279.94
2018,12,7,14,15,345.0,155.0,0.65,8.05,296.0,316.16,257.15
2018,12,7,14,30,342.0,143.0,0.6,7.9,274.0,288.16,233.4
2018,12,7,14,45,229.5,136.0,0.55,7.75,220.5,223.88,180.88
2018,12,7,15,0,117.0,129.0,0.5,7.6,167.0,166.87,134.75
2018,12,7,15,15,110.0,114.0,0.45,7.35,146.0,143.81,115.07
2018,12,7,15,30,103.0,99.0,0.4,7.1,125.0,121.33,95.48
2018,12,7,15,45,74.0,72.0,0.35,6.85,89.0,83.89,63.94
2018,12,7,16,0,45.0,45.0,0.3,6.6,53.0,49.72,35.38
2018,12,7,16,15,22.5,26.0,0.35,6.4,30.0,27.21,16.7
2018,12,7,16,30,0.0,7.0,0.4,6.2,7.0,6.74,0.0
2018,12,7,16,45,7.5,6.5,0.4,6.0,6.5,6.24,0.0
2018,12,7,17,0,15.0,6.0,0.4,5.8,6.0,5.9,0.0
2018,12,7,17,15,7.5,3.0,0.45,5.6,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,2.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,0.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,-0.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.3,-0.75,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.4,-0.6,2.0,1.97,0.0
2018,12,8,7,45,1.5,13.0,1.5,-0.4,13.0,13.02,2.88
2018,12,8,8,0,3.0,24.0,1.6,-0.2,24.0,24.26,15.13
2018,12,8,8,15,12.5,48.5,1.6,0.05,50.5,57.3,44.72
2018,12,8,8,30,22.0,73.0,1.6,0.3,77.0,90.39,74.46
2018,12,8,8,45,40.5,90.0,1.6,0.55,100.0,118.13,99.4
2018,12,8,9,0,59.0,107.0,1.6,0.8,123.0,146.96,125.06
2018,12,8,9,15,70.5,123.5,1.6,1.0,145.5,172.34,147.32
2018,12,8,9,30,82.0,140.0,1.6,1.2,168.0,198.17,169.64
2018,12,8,9,45,134.0,154.0,1.6,1.45,205.0,252.57,216.6
2018,12,8,10,0,186.0,168.0,1.6,1.7,242.0,302.07,258.58
2018,12,8,10,15,200.5,178.0,1.55,1.9,263.0,324.41,276.69
2018,12,8,10,30,215.0,188.0,1.5,2.1,284.0,346.59,294.57
2018,12,8,10,45,140.5,195.0,1.45,2.35,259.0,306.07,258.8
2018,12,8,11,0,66.0,202.0,1.4,2.6,234.0,256.4,215.49
2018,12,8,11,15,56.5,204.5,1.4,2.7,232.5,251.78,211.36
2018,12,8,11,30,47.0,207.0,1.4,2.8,231.0,247.06,206.95
2018,12,8,11,45,30.5,195.5,1.4,2.95,211.0,222.17,185.6
2018,12,8,12,0,14.0,184.0,1.4,3.1,191.0,192.26,160.08
2018,12,8,12,15,11.5,181.0,1.4,3.15,187.0,187.04,155.69
2018,12,8,12,30,9.0,178.0,1.4,3.2,183.0,181.91,151.32
2018,12,8,12,45,16.5,182.5,1.4,3.3,191.0,190.85,159.03
2018,12,8,13,0,24.0,187.0,1.4,3.4,199.0,199.45,166.39
2018,12,8,13,15,32.5,189.0,1.4,3.4,204.5,209.88,175.32
2018,12,8,13,30,41.0,191.0,1.4,3.4,210.0,215.31,180.04
2018,12,8,13,45,47.0,184.5,1.4,3.4,205.5,209.93,175.68
2018,12,8,14,0,53.0,178.0,1.4,3.4,201.0,204.11,170.9
2018,12,8,14,15,38.0,161.0,1.3,3.35,177.0,177.5,148.39
2018,12,8,14,30,23.0,144.0,1.2,3.3,153.0,150.19,125.26
2018,12,8,14,45,11.5,116.0,1.15,3.25,120.5,117.08,97.04
2018,12,8,15,0,0.0,88.0,1.1,3.2,88.0,85.24,69.7
2018,12,8,15,15,0.0,67.5,1.05,2.9,67.5,65.26,52.31
2018,12,8,15,30,0.0,47.0,1.0,2.6,47.0,45.4,34.79
2018,12,8,15,45,0.0,38.0,0.9,2.3,38.0,36.69,26.99
2018,12,8,16,0,0.0,29.0,0.8,2.0,29.0,27.99,19.08
2018,12,8,16,15,0.0,22.0,0.85,1.8,22.0,21.23,12.79
2018,12,8,16,30,0.0,15.0,0.9,1.6,15.0,14.47,5.95
2018,12,8,16,45,12.5,9.5,0.95,1.4,9.5,8.95,0.0
2018,12,8,17,0,25.0,4.0,1.0,1.2,4.0,3.93,0.0
2018,12,8,17,15,12.5,2.0,1.05,1.2,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.75,-0.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,-0.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.95,-1.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.1,-1.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.1,-1.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.0,-1.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.9,-1.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.85,-1.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.9,-2.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.9,-2.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.95,-2.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.0,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.05,-2.45,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.1,-2.4,4.0,3.93,0.0
2018,12,9,7,45,0.0,8.0,3.2,-2.35,8.0,7.71,0.0
2018,12,9,8,0,0.0,12.0,3.3,-2.3,12.0,11.57,4.3
2018,12,9,8,15,0.0,15.0,3.35,-2.1,15.0,14.46,7.19
2018,12,9,8,30,0.0,18.0,3.4,-1.9,18.0,17.36,9.95
2018,12,9,8,45,0.0,20.5,3.5,-1.75,20.5,19.77,12.23
2018,12,9,9,0,0.0,23.0,3.6,-1.6,23.0,22.19,14.45
2018,12,9,9,15,0.0,38.0,3.65,-1.35,38.0,36.69,27.54
2018,12,9,9,30,0.0,53.0,3.7,-1.1,53.0,51.2,40.53
2018,12,9,9,45,3.5,65.0,3.75,-0.85,66.5,64.91,52.77
2018,12,9,10,0,7.0,77.0,3.8,-0.6,80.0,78.88,65.15
2018,12,9,10,15,3.5,57.0,3.9,-0.4,58.5,57.3,45.73
2018,12,9,10,30,0.0,37.0,4.0,-0.2,37.0,35.73,26.33
2018,12,9,10,45,0.0,41.5,4.1,0.05,41.5,40.09,30.14
2018,12,9,11,0,0.0,46.0,4.2,0.3,46.0,44.44,33.93
2018,12,9,11,15,1.0,61.5,4.25,0.45,62.0,60.12,47.77
2018,12,9,11,30,2.0,77.0,4.3,0.6,78.0,75.81,61.53
2018,12,9,11,45,1.0,70.0,4.35,0.75,70.5,68.35,54.87
2018,12,9,12,0,0.0,63.0,4.4,0.9,63.0,60.9,48.24
2018,12,9,12,15,3.0,87.0,4.15,0.95,88.5,86.12,70.46
2018,12,9,12,30,6.0,111.0,3.9,1.0,114.0,111.88,92.98
2018,12,9,12,45,10.5,110.5,3.65,1.05,115.5,114.05,94.95
2018,12,9,13,0,15.0,110.0,3.4,1.1,117.0,116.02,96.78
2018,12,9,13,15,8.0,89.0,3.5,1.05,92.5,90.79,74.7
2018,12,9,13,30,1.0,68.0,3.6,1.0,68.0,66.29,53.15
2018,12,9,13,45,1.5,73.0,3.65,0.95,73.5,71.36,57.73
2018,12,9,14,0,2.0,78.0,3.7,0.9,79.0,76.4,62.27
2018,12,9,14,15,2.5,84.5,3.85,0.85,85.5,82.95,68.15
2018,12,9,14,30,3.0,91.0,4.0,0.8,92.0,89.46,74.0
2018,12,9,14,45,1.5,70.0,4.1,0.7,70.5,68.24,55.33
2018,12,9,15,0,0.0,49.0,4.2,0.6,49.0,47.33,36.8
2018,12,9,15,15,16.5,39.5,4.2,0.5,43.5,43.16,32.65
2018,12,9,15,30,33.0,30.0,4.2,0.4,38.0,37.47,26.78
2018,12,9,15,45,197.0,46.5,4.25,0.25,82.0,83.53,60.31
2018,12,9,16,0,361.0,63.0,4.3,0.1,126.0,111.06,75.64
2018,12,9,16,15,286.0,52.0,4.25,-0.05,93.0,73.69,46.44
2018,12,9,16,30,211.0,41.0,4.2,-0.2,60.0,43.69,24.65
2018,12,9,16,45,115.0,23.5,4.2,-0.3,33.0,18.85,0.0
2018,12,9,17,0,19.0,6.0,4.2,-0.4,6.0,5.9,0.0
2018,12,9,17,15,9.5,3.0,4.2,-0.45,3.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.15,-0.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,3.95,-0.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,3.8,-0.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.8,-0.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.8,-0.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.75,-0.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.65,-0.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.95,-1.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.85,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.55,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.45,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.3,-1.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.15,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,7,15,8.0,3.5,2.1,-1.5,3.5,0.0,0.0
2018,12,10,7,30,16.0,7.0,2.1,-1.4,7.0,11.27,0.0
2018,12,10,7,45,8.0,18.0,2.15,-1.25,18.0,20.81,6.24
2018,12,10,8,0,0.0,29.0,2.2,-1.1,29.0,28.41,18.61
2018,12,10,8,15,0.0,41.0,2.2,-0.9,41.0,40.62,30.18
2018,12,10,8,30,0.0,53.0,2.2,-0.7,53.0,52.7,41.36
2018,12,10,8,45,0.0,65.5,2.25,-0.5,65.5,65.3,52.86
2018,12,10,9,0,0.0,78.0,2.3,-0.3,78.0,77.89,64.18
2018,12,10,9,15,78.0,102.5,2.35,-0.15,128.5,157.26,135.34
2018,12,10,9,30,156.0,127.0,2.4,0.0,179.0,231.29,200.68
2018,12,10,9,45,280.5,132.5,2.4,0.15,238.5,321.05,279.05
2018,12,10,10,0,405.0,138.0,2.4,0.3,298.0,416.79,360.47
2018,12,10,10,15,455.0,139.0,2.4,0.5,330.5,455.89,392.7
2018,12,10,10,30,505.0,140.0,2.4,0.7,363.0,495.04,424.8
2018,12,10,10,45,544.0,138.0,2.4,0.85,388.5,523.08,447.47
2018,12,10,11,0,583.0,136.0,2.4,1.0,414.0,553.23,471.54
2018,12,10,11,15,674.0,114.5,2.35,1.15,445.0,592.43,503.53
2018,12,10,11,30,765.0,93.0,2.3,1.3,476.0,626.8,531.21
2018,12,10,11,45,794.0,87.5,2.3,1.45,490.0,636.99,538.66
2018,12,10,12,0,823.0,82.0,2.3,1.6,504.0,644.02,543.71
2018,12,10,12,15,813.0,84.0,2.25,1.7,500.0,630.57,531.92
2018,12,10,12,30,803.0,86.0,2.2,1.8,496.0,614.46,518.11
2018,12,10,12,45,802.5,85.0,2.2,1.9,489.0,598.48,504.68
2018,12,10,13,0,802.0,84.0,2.2,2.0,482.0,579.8,488.9
2018,12,10,13,15,795.0,84.0,2.2,2.1,468.5,555.84,468.58
2018,12,10,13,30,788.0,84.0,2.2,2.2,455.0,529.67,446.14
