Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,18,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,21,7,15,10.5,2.0,2.6,12.75,2.0,0.0,0.0
2018,12,21,7,30,21.0,4.0,2.7,12.9,4.0,9.29,0.0
2018,12,21,7,45,10.5,9.5,2.85,13.05,9.5,13.62,0.0
2018,12,21,8,0,0.0,15.0,3.0,13.2,15.0,14.47,5.36
2018,12,21,8,15,46.5,26.0,3.15,13.4,34.0,47.33,33.17
2018,12,21,8,30,93.0,37.0,3.3,13.6,53.0,86.16,66.59
2018,12,21,8,45,210.5,34.5,3.4,13.8,83.5,145.59,117.79
2018,12,21,9,0,328.0,32.0,3.5,14.0,114.0,210.44,173.89
2018,12,21,9,15,209.0,55.0,3.6,14.15,110.5,182.75,151.07
2018,12,21,9,30,90.0,78.0,3.7,14.3,107.0,135.16,110.31
2018,12,21,9,45,115.5,90.5,3.75,14.45,131.5,165.65,136.36
2018,12,21,10,0,141.0,103.0,3.8,14.6,156.0,204.0,168.51
2018,12,21,10,15,84.5,109.0,3.8,14.7,141.5,170.51,139.51
2018,12,21,10,30,28.0,115.0,3.8,14.8,127.0,135.49,108.99
2018,12,21,10,45,89.0,122.5,3.8,14.95,163.5,189.39,154.93
2018,12,21,11,0,150.0,130.0,3.8,15.1,200.0,237.91,195.77
2018,12,21,11,15,151.0,154.0,3.7,15.15,226.5,265.26,217.43
2018,12,21,11,30,152.0,178.0,3.6,15.2,253.0,291.99,238.41
2018,12,21,11,45,91.0,171.0,3.45,15.25,216.0,242.52,196.79
2018,12,21,12,0,30.0,164.0,3.3,15.3,179.0,187.15,150.26
2018,12,21,12,15,29.5,166.0,3.2,15.25,181.0,188.19,151.15
2018,12,21,12,30,29.0,168.0,3.1,15.2,183.0,189.17,151.91
2018,12,21,12,45,14.5,144.0,3.05,15.15,151.5,150.38,119.94
2018,12,21,13,0,0.0,120.0,3.0,15.1,120.0,117.05,92.31
2018,12,21,13,15,50.5,151.0,2.9,14.9,174.5,180.95,146.0
2018,12,21,13,30,101.0,182.0,2.8,14.7,229.0,244.14,197.95
2018,12,21,13,45,72.0,146.0,2.75,14.55,179.0,183.75,148.43
2018,12,21,14,0,43.0,110.0,2.7,14.4,129.0,130.13,104.15
2018,12,21,14,15,49.0,110.5,2.65,14.2,130.5,131.75,105.62
2018,12,21,14,30,55.0,111.0,2.6,14.0,132.0,132.8,106.42
2018,12,21,14,45,107.5,97.0,2.55,13.8,133.5,138.48,110.55
2018,12,21,15,0,160.0,83.0,2.5,13.6,135.0,138.94,109.48
2018,12,21,15,15,93.5,81.0,2.5,13.25,110.5,108.14,84.17
2018,12,21,15,30,27.0,79.0,2.5,12.9,86.0,83.71,65.0
2018,12,21,15,45,17.5,65.0,2.45,12.6,69.0,66.6,50.55
2018,12,21,16,0,8.0,51.0,2.4,12.3,52.0,50.37,36.82
2018,12,21,16,15,4.5,38.5,2.35,11.95,39.0,37.53,25.66
2018,12,21,16,30,1.0,26.0,2.3,11.6,26.0,25.13,14.44
2018,12,21,16,45,0.5,15.0,2.25,11.25,15.0,14.48,0.0
2018,12,21,17,0,0.0,4.0,2.2,10.9,4.0,3.93,0.0
2018,12,21,17,15,0.0,2.0,2.25,10.5,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.75,2.45,5.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.9,2.8,10.0,32.43,0.0
2018,12,22,7,45,242.0,20.5,2.0,3.15,38.0,102.33,0.0
2018,12,22,8,0,395.0,31.0,2.1,3.5,66.0,186.54,131.42
2018,12,22,8,15,493.5,38.5,2.2,3.95,106.5,248.76,197.3
2018,12,22,8,30,592.0,46.0,2.3,4.4,147.0,317.86,260.42
2018,12,22,8,45,653.0,50.5,2.4,4.9,189.5,369.08,307.59
2018,12,22,9,0,714.0,55.0,2.5,5.4,232.0,426.78,358.61
2018,12,22,9,15,752.5,58.0,2.6,5.75,272.0,472.9,398.93
2018,12,22,9,30,791.0,61.0,2.7,6.1,312.0,518.99,438.01
2018,12,22,9,45,818.0,63.0,2.8,6.45,347.5,556.87,469.45
2018,12,22,10,0,845.0,65.0,2.9,6.8,383.0,593.39,499.02
2018,12,22,10,15,862.0,66.0,2.9,7.05,412.5,620.85,520.59
2018,12,22,10,30,879.0,67.0,2.9,7.3,442.0,642.08,536.99
2018,12,22,10,45,888.5,68.5,2.85,7.55,464.5,660.36,550.38
2018,12,22,11,0,898.0,70.0,2.8,7.8,487.0,675.77,561.28
2018,12,22,11,15,899.5,72.0,2.75,8.05,501.5,683.42,565.84
2018,12,22,11,30,901.0,74.0,2.7,8.3,516.0,687.87,567.96
2018,12,22,11,45,898.0,75.5,2.65,8.5,522.0,685.55,565.13
2018,12,22,12,0,895.0,77.0,2.6,8.7,528.0,680.04,559.71
2018,12,22,12,15,906.5,74.5,2.55,8.8,531.5,676.34,556.03
2018,12,22,12,30,918.0,72.0,2.5,8.9,535.0,669.27,549.65
2018,12,22,12,45,916.5,71.0,2.45,9.05,528.0,652.33,535.41
2018,12,22,13,0,915.0,70.0,2.4,9.2,521.0,632.36,518.71
2018,12,22,13,15,909.0,68.5,2.35,9.25,506.0,606.29,497.25
2018,12,22,13,30,903.0,67.0,2.3,9.3,491.0,577.6,473.42
2018,12,22,13,45,893.0,66.0,2.25,9.3,469.5,544.89,446.04
2018,12,22,14,0,883.0,65.0,2.2,9.3,448.0,510.12,416.45
2018,12,22,14,15,866.5,63.5,2.1,9.2,419.0,469.98,381.9
2018,12,22,14,30,850.0,62.0,2.0,9.1,390.0,429.36,346.15
2018,12,22,14,45,786.5,64.5,1.85,9.0,347.0,372.97,297.3
2018,12,22,15,0,723.0,67.0,1.7,8.9,304.0,319.75,250.54
2018,12,22,15,15,719.5,59.5,1.5,8.35,271.5,278.1,211.77
2018,12,22,15,30,716.0,52.0,1.3,7.8,239.0,235.41,171.34
2018,12,22,15,45,679.5,46.5,1.05,7.3,199.5,187.09,127.32
2018,12,22,16,0,643.0,41.0,0.8,6.8,160.0,141.31,86.86
2018,12,22,16,15,563.0,35.0,0.8,6.05,119.5,93.34,49.71
2018,12,22,16,30,483.0,29.0,0.8,5.3,79.0,53.08,23.3
2018,12,22,16,45,326.0,21.0,0.75,4.55,47.5,17.25,0.72
2018,12,22,17,0,169.0,13.0,0.7,3.8,16.0,12.78,0.0
2018,12,22,17,15,84.5,6.5,0.75,3.6,8.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,23,7,15,43.5,4.0,0.65,-1.9,4.0,0.0,0.0
2018,12,23,7,30,87.0,8.0,0.6,-1.4,8.0,29.86,0.0
2018,12,23,7,45,260.0,17.5,0.6,-0.9,36.5,104.58,0.0
2018,12,23,8,0,433.0,27.0,0.6,-0.4,65.0,189.9,133.26
2018,12,23,8,15,534.0,33.0,0.55,0.15,106.0,253.67,201.23
2018,12,23,8,30,635.0,39.0,0.5,0.7,147.0,323.94,264.48
2018,12,23,8,45,687.0,43.5,0.45,1.25,189.0,376.31,311.28
2018,12,23,9,0,739.0,48.0,0.4,1.8,231.0,430.51,357.64
2018,12,23,9,15,772.5,51.0,0.4,2.65,270.0,474.64,394.14
2018,12,23,9,30,806.0,54.0,0.4,3.5,309.0,518.5,428.93
2018,12,23,9,45,829.5,56.0,0.4,4.3,344.0,554.73,456.59
2018,12,23,10,0,853.0,58.0,0.4,5.1,379.0,585.61,479.37
2018,12,23,10,15,869.0,59.5,0.45,5.8,408.5,613.21,499.69
2018,12,23,10,30,885.0,61.0,0.5,6.5,438.0,638.49,517.79
2018,12,23,10,45,895.0,63.0,0.6,7.2,461.5,657.92,531.84
2018,12,23,11,0,905.0,65.0,0.7,7.9,485.0,674.45,543.45
2018,12,23,11,15,910.5,66.0,0.75,8.3,500.5,683.78,549.38
2018,12,23,11,30,916.0,67.0,0.8,8.7,516.0,689.94,553.16
2018,12,23,11,45,917.0,68.0,0.85,9.1,523.5,689.84,552.51
2018,12,23,12,0,918.0,69.0,0.9,9.5,531.0,686.48,549.67
2018,12,23,12,15,917.5,69.0,1.0,9.75,531.5,677.75,543.53
2018,12,23,12,30,917.0,69.0,1.1,10.0,532.0,665.83,534.78
2018,12,23,12,45,913.5,69.0,1.15,10.25,525.0,648.9,521.6
2018,12,23,13,0,910.0,69.0,1.2,10.5,518.0,629.0,506.0
2018,12,23,13,15,901.0,69.0,1.25,10.6,503.0,603.03,485.79
2018,12,23,13,30,892.0,69.0,1.3,10.7,488.0,574.59,463.29
2018,12,23,13,45,877.5,68.0,1.35,10.75,465.0,539.88,435.54
2018,12,23,14,0,863.0,67.0,1.4,10.8,442.0,503.42,405.75
2018,12,23,14,15,646.5,99.0,1.4,10.7,369.5,407.92,329.17
2018,12,23,14,30,430.0,131.0,1.4,10.6,297.0,321.23,259.31
2018,12,23,14,45,329.0,126.5,1.35,10.5,247.0,256.4,206.25
2018,12,23,15,0,228.0,122.0,1.3,10.4,197.0,202.24,161.75
2018,12,23,15,15,114.0,93.5,1.2,9.8,131.0,127.01,100.49
2018,12,23,15,30,0.0,65.0,1.1,9.2,65.0,62.83,48.84
2018,12,23,15,45,0.0,50.5,1.0,8.6,50.5,48.79,36.76
2018,12,23,16,0,0.0,36.0,0.9,8.0,36.0,34.76,24.48
2018,12,23,16,15,0.0,26.5,0.95,7.7,26.5,25.58,16.25
2018,12,23,16,30,0.0,17.0,1.0,7.4,17.0,16.4,7.81
2018,12,23,16,45,10.5,11.0,1.1,7.15,11.0,10.73,0.0
2018,12,23,17,0,21.0,5.0,1.2,6.9,5.0,4.91,0.0
2018,12,23,17,15,10.5,2.5,1.3,7.1,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,24,7,15,41.5,4.0,0.95,0.35,4.0,0.0,0.0
2018,12,24,7,30,83.0,8.0,1.0,0.9,8.0,28.74,0.0
2018,12,24,7,45,270.5,18.0,1.1,1.45,37.5,96.96,0.0
2018,12,24,8,0,458.0,28.0,1.2,2.0,67.0,197.88,136.77
2018,12,24,8,15,554.5,34.0,1.35,2.45,108.5,261.67,206.81
2018,12,24,8,30,651.0,40.0,1.5,2.9,150.0,330.96,270.55
2018,12,24,8,45,693.0,45.0,1.7,3.4,190.5,380.02,316.4
2018,12,24,9,0,735.0,50.0,1.9,3.9,231.0,430.17,361.63
2018,12,24,9,15,766.0,53.5,1.95,4.2,270.0,473.56,399.73
2018,12,24,9,30,797.0,57.0,2.0,4.5,309.0,516.52,436.19
2018,12,24,9,45,840.5,57.0,2.05,4.8,349.0,561.79,473.5
2018,12,24,10,0,884.0,57.0,2.1,5.1,389.0,602.59,506.42
2018,12,24,10,15,900.5,58.5,2.05,5.4,419.5,631.2,528.27
2018,12,24,10,30,917.0,60.0,2.0,5.7,450.0,657.42,547.76
2018,12,24,10,45,928.5,60.5,2.0,6.05,473.5,676.57,561.62
2018,12,24,11,0,940.0,61.0,2.0,6.4,497.0,692.76,572.59
2018,12,24,11,15,947.0,62.0,1.95,6.65,513.5,703.44,579.07
2018,12,24,11,30,954.0,63.0,1.9,6.9,530.0,710.82,583.15
2018,12,24,11,45,958.0,63.0,1.85,7.15,539.0,711.66,582.43
2018,12,24,12,0,962.0,63.0,1.8,7.4,548.0,709.09,579.34
2018,12,24,12,15,962.5,62.5,1.75,7.55,548.5,700.22,571.89
2018,12,24,12,30,963.0,62.0,1.7,7.7,549.0,687.99,561.46
2018,12,24,12,45,961.0,61.5,1.65,7.9,542.0,670.88,547.08
2018,12,24,13,0,959.0,61.0,1.6,8.1,535.0,650.6,530.16
2018,12,24,13,15,953.5,60.5,1.6,8.15,520.5,625.19,509.74
2018,12,24,13,30,948.0,60.0,1.6,8.2,506.0,596.99,486.79
2018,12,24,13,45,939.0,58.5,1.55,8.25,484.0,563.2,458.75
2018,12,24,14,0,930.0,57.0,1.5,8.3,462.0,527.16,428.36
2018,12,24,14,15,916.0,55.5,1.45,8.2,433.0,486.74,394.02
2018,12,24,14,30,902.0,54.0,1.4,8.1,404.0,444.85,357.59
2018,12,24,14,45,881.5,51.5,1.35,8.0,369.0,398.15,316.39
2018,12,24,15,0,861.0,49.0,1.3,7.9,334.0,351.02,273.78
2018,12,24,15,15,831.0,47.0,1.15,7.3,295.0,301.4,228.59
2018,12,24,15,30,801.0,45.0,1.0,6.7,256.0,252.78,183.61
2018,12,24,15,45,755.0,41.5,0.85,6.1,213.5,200.21,136.02
2018,12,24,16,0,709.0,38.0,0.7,5.5,171.0,151.17,92.81
2018,12,24,16,15,631.0,33.0,0.75,4.85,128.5,100.84,53.22
2018,12,24,16,30,553.0,28.0,0.8,4.2,86.0,57.88,24.74
2018,12,24,16,45,381.0,21.0,0.85,3.55,52.0,20.22,4.03
2018,12,24,17,0,209.0,14.0,0.9,2.9,18.0,13.76,0.0
2018,12,24,17,15,104.5,7.0,0.9,2.7,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,-1.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.75,-2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,25,7,15,3.0,1.5,0.8,-1.8,1.5,0.0,0.0
2018,12,25,7,30,6.0,3.0,0.9,-1.1,3.0,4.45,0.0
2018,12,25,7,45,10.5,16.0,1.0,-0.4,16.5,18.79,0.0
2018,12,25,8,0,15.0,29.0,1.1,0.3,30.0,38.09,23.47
2018,12,25,8,15,41.0,46.0,1.1,0.85,52.0,67.82,52.34
2018,12,25,8,30,67.0,63.0,1.1,1.4,74.0,104.06,85.01
2018,12,25,8,45,93.0,79.5,1.15,1.95,99.5,136.13,113.85
2018,12,25,9,0,119.0,96.0,1.2,2.5,125.0,169.74,143.69
2018,12,25,9,15,299.0,95.5,1.1,3.2,185.5,278.5,237.49
2018,12,25,9,30,479.0,95.0,1.0,3.9,246.0,384.44,325.74
2018,12,25,9,45,648.5,81.0,0.9,4.6,310.0,481.16,403.37
2018,12,25,10,0,818.0,67.0,0.8,5.3,374.0,578.35,478.28
2018,12,25,10,15,804.0,75.0,0.75,5.8,396.0,594.41,488.19
2018,12,25,10,30,790.0,83.0,0.7,6.3,418.0,607.1,496.03
2018,12,25,10,45,589.5,128.5,0.65,6.85,386.0,539.76,440.47
2018,12,25,11,0,389.0,174.0,0.6,7.4,354.0,460.0,375.35
2018,12,25,11,15,402.5,178.0,0.55,7.65,370.0,474.41,386.44
2018,12,25,11,30,416.0,182.0,0.5,7.9,386.0,487.4,395.26
2018,12,25,11,45,418.0,185.5,0.5,8.1,393.5,490.63,396.94
2018,12,25,12,0,420.0,189.0,0.5,8.3,401.0,492.25,397.5
2018,12,25,12,15,466.0,178.5,0.55,8.45,414.0,505.98,408.6
2018,12,25,12,30,512.0,168.0,0.6,8.6,427.0,517.14,417.49
2018,12,25,12,45,562.0,154.5,0.65,8.75,435.5,524.6,423.54
2018,12,25,13,0,612.0,141.0,0.7,8.9,444.0,531.2,428.69
2018,12,25,13,15,513.5,154.0,0.7,8.9,403.5,469.96,380.36
2018,12,25,13,30,415.0,167.0,0.7,8.9,363.0,413.99,336.07
2018,12,25,13,45,450.5,150.5,0.7,8.9,354.5,402.29,327.08
2018,12,25,14,0,486.0,134.0,0.7,8.9,346.0,387.25,314.55
2018,12,25,14,15,301.5,143.5,0.65,8.8,272.5,289.33,235.38
2018,12,25,14,30,117.0,153.0,0.6,8.7,199.0,204.99,166.93
2018,12,25,14,45,200.0,130.5,0.55,8.65,200.5,211.38,171.43
2018,12,25,15,0,283.0,108.0,0.5,8.6,202.0,208.05,166.09
2018,12,25,15,15,261.0,99.0,0.5,8.25,177.5,178.93,140.69
2018,12,25,15,30,239.0,90.0,0.5,7.9,153.0,151.33,116.5
2018,12,25,15,45,306.0,71.5,0.45,7.5,138.5,135.67,98.93
2018,12,25,16,0,373.0,53.0,0.4,7.1,124.0,112.7,74.67
2018,12,25,16,15,422.0,42.5,0.4,6.75,103.5,87.57,50.63
2018,12,25,16,30,471.0,32.0,0.4,6.4,83.0,57.07,26.24
2018,12,25,16,45,314.0,22.5,0.45,6.05,50.0,20.53,5.06
2018,12,25,17,0,157.0,13.0,0.5,5.7,17.0,12.78,0.0
2018,12,25,17,15,78.5,6.5,0.55,5.5,8.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.0,1.05,-2.1,3.0,0.0,0.0
2018,12,26,7,30,54.0,6.0,1.2,-1.5,6.0,19.37,0.0
2018,12,26,7,45,189.0,18.0,1.35,-0.9,31.5,72.66,0.0
2018,12,26,8,0,324.0,30.0,1.5,-0.3,57.0,158.77,108.9
2018,12,26,8,15,426.5,39.0,1.45,0.25,96.5,221.83,177.0
2018,12,26,8,30,529.0,48.0,1.4,0.8,136.0,291.41,240.45
2018,12,26,8,45,595.5,53.0,1.4,1.35,178.0,346.91,290.89
2018,12,26,9,0,662.0,58.0,1.4,1.9,220.0,405.52,342.38
2018,12,26,9,15,701.5,62.0,1.3,2.65,259.5,448.51,378.89
2018,12,26,9,30,741.0,66.0,1.2,3.4,299.0,495.09,416.67
2018,12,26,9,45,768.0,69.0,1.15,4.15,334.5,533.18,446.48
2018,12,26,10,0,795.0,72.0,1.1,4.9,370.0,570.06,474.3
2018,12,26,10,15,813.0,74.0,1.1,5.55,399.5,598.72,495.46
2018,12,26,10,30,831.0,76.0,1.1,6.2,429.0,625.23,514.47
2018,12,26,10,45,843.5,78.0,1.05,6.8,452.5,645.81,528.12
2018,12,26,11,0,856.0,80.0,1.0,7.4,476.0,663.67,539.42
2018,12,26,11,15,863.5,81.0,1.0,7.8,492.5,674.22,546.01
2018,12,26,11,30,871.0,82.0,1.0,8.2,509.0,681.71,550.3
2018,12,26,11,45,875.0,83.0,0.95,8.55,518.0,683.75,550.01
2018,12,26,12,0,879.0,84.0,0.9,8.9,527.0,682.6,547.37
2018,12,26,12,15,884.5,81.5,0.9,9.0,528.5,675.35,541.46
2018,12,26,12,30,890.0,79.0,0.9,9.1,530.0,664.88,533.15
2018,12,26,12,45,893.5,76.5,0.9,9.25,524.5,647.19,519.4
2018,12,26,13,0,897.0,74.0,0.9,9.4,519.0,629.39,505.33
2018,12,26,13,15,891.0,73.5,0.9,9.4,505.0,605.13,486.34
2018,12,26,13,30,885.0,73.0,0.9,9.4,491.0,578.28,465.07
2018,12,26,13,45,874.5,71.5,0.95,9.4,469.5,547.14,440.46
2018,12,26,14,0,864.0,70.0,1.0,9.4,448.0,512.1,412.22
2018,12,26,14,15,848.0,68.5,0.95,9.25,420.0,472.71,379.38
2018,12,26,14,30,832.0,67.0,0.9,9.1,392.0,432.14,344.79
2018,12,26,14,45,809.5,64.5,0.9,8.95,358.0,387.07,306.01
2018,12,26,15,0,787.0,62.0,0.9,8.8,324.0,341.91,266.1
2018,12,26,15,15,753.5,58.5,0.85,8.15,285.5,292.55,222.35
2018,12,26,15,30,720.0,55.0,0.8,7.5,247.0,244.69,179.14
2018,12,26,15,45,669.5,51.0,0.75,6.9,206.0,194.58,134.55
2018,12,26,16,0,619.0,47.0,0.7,6.3,165.0,148.33,94.29
2018,12,26,16,15,536.5,40.0,0.75,5.55,124.0,98.86,55.41
2018,12,26,16,30,454.0,33.0,0.8,4.8,83.0,58.0,27.55
2018,12,26,16,45,302.0,23.5,0.9,4.1,50.5,22.08,5.04
2018,12,26,17,0,150.0,14.0,1.0,3.4,18.0,13.76,0.0
2018,12,26,17,15,75.0,7.0,0.95,3.1,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,15,2.0,1.0,0.95,-1.8,1.0,0.0,0.0
2018,12,27,7,30,4.0,2.0,1.1,-1.3,2.0,1.97,0.0
2018,12,27,7,45,12.5,15.5,1.25,-0.85,16.5,18.86,0.0
2018,12,27,8,0,21.0,29.0,1.4,-0.4,31.0,40.24,24.56
2018,12,27,8,15,40.0,45.5,1.45,-0.05,51.5,66.92,51.64
2018,12,27,8,30,59.0,62.0,1.5,0.3,72.0,99.46,81.35
2018,12,27,8,45,65.5,76.0,1.55,0.6,90.0,119.06,99.59
2018,12,27,9,0,72.0,90.0,1.6,0.9,108.0,139.09,117.83
2018,12,27,9,15,52.5,101.5,1.6,1.3,115.5,136.46,115.66
2018,12,27,9,30,33.0,113.0,1.6,1.7,123.0,138.72,117.37
2018,12,27,9,45,55.0,132.5,1.55,2.1,152.0,173.37,147.47
2018,12,27,10,0,77.0,152.0,1.5,2.5,181.0,208.86,177.74
2018,12,27,10,15,111.0,166.5,1.55,3.05,212.0,253.67,215.57
2018,12,27,10,30,145.0,181.0,1.6,3.6,243.0,292.23,247.59
2018,12,27,10,45,88.0,173.5,1.65,4.15,211.5,239.45,201.75
2018,12,27,11,0,31.0,166.0,1.7,4.7,180.0,193.05,161.11
2018,12,27,11,15,15.5,143.5,1.75,5.15,150.5,152.44,126.25
2018,12,27,11,30,0.0,121.0,1.8,5.6,121.0,118.6,96.88
2018,12,27,11,45,0.0,97.5,1.8,6.0,97.5,94.69,76.35
2018,12,27,12,0,0.0,74.0,1.8,6.4,74.0,71.56,56.42
2018,12,27,12,15,0.0,78.5,1.8,6.65,78.5,75.92,60.12
2018,12,27,12,30,0.0,83.0,1.8,6.9,83.0,80.28,63.8
2018,12,27,12,45,0.0,74.5,1.75,7.15,74.5,72.04,56.69
2018,12,27,13,0,0.0,66.0,1.7,7.4,66.0,63.81,49.61
2018,12,27,13,15,9.5,99.0,1.7,7.45,103.5,101.65,82.23
2018,12,27,13,30,19.0,132.0,1.7,7.5,141.0,139.69,114.59
2018,12,27,13,45,14.0,133.5,1.65,7.55,140.0,137.95,112.99
2018,12,27,14,0,9.0,135.0,1.6,7.6,139.0,136.47,111.75
2018,12,27,14,15,12.0,127.0,1.5,7.45,132.0,129.53,106.06
2018,12,27,14,30,15.0,119.0,1.4,7.3,125.0,122.39,100.15
2018,12,27,14,45,8.5,95.5,1.25,7.2,99.0,96.0,77.73
2018,12,27,15,0,2.0,72.0,1.1,7.1,73.0,70.35,55.81
2018,12,27,15,15,36.0,84.0,1.1,6.95,94.0,93.19,74.85
2018,12,27,15,30,70.0,96.0,1.1,6.8,115.0,111.9,89.49
2018,12,27,15,45,71.5,80.0,1.05,6.6,96.5,93.53,72.92
2018,12,27,16,0,73.0,64.0,1.0,6.4,78.0,74.04,55.36
2018,12,27,16,15,48.5,48.5,0.95,6.15,57.0,52.0,36.92
2018,12,27,16,30,24.0,33.0,0.9,5.9,36.0,33.0,21.07
2018,12,27,16,45,16.0,20.0,0.9,5.6,21.5,19.17,5.36
2018,12,27,17,0,8.0,7.0,0.9,5.3,7.0,6.88,0.0
2018,12,27,17,15,4.0,3.5,1.0,5.35,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,28,7,15,4.5,2.0,3.1,13.4,2.0,0.0,0.0
2018,12,28,7,30,9.0,4.0,3.0,13.5,4.0,3.93,0.0
2018,12,28,7,45,4.5,12.0,2.95,13.6,12.0,13.09,0.0
2018,12,28,8,0,0.0,20.0,2.9,13.7,20.0,19.31,8.17
2018,12,28,8,15,0.0,32.5,2.95,13.9,32.5,31.94,20.63
2018,12,28,8,30,0.0,45.0,3.0,14.1,45.0,44.69,31.92
2018,12,28,8,45,1.5,60.0,3.0,14.35,60.5,60.88,45.94
2018,12,28,9,0,3.0,75.0,3.0,14.6,76.0,77.06,59.84
2018,12,28,9,15,3.0,74.0,3.0,14.85,75.0,74.7,57.92
2018,12,28,9,30,3.0,73.0,3.0,15.1,74.0,72.97,56.44
2018,12,28,9,45,5.0,75.5,3.0,15.35,77.5,76.37,59.25
2018,12,28,10,0,7.0,78.0,3.0,15.6,81.0,79.96,62.18
2018,12,28,10,15,4.0,69.5,3.0,15.75,71.0,69.66,53.35
2018,12,28,10,30,1.0,61.0,3.0,15.9,61.0,59.59,44.72
2018,12,28,10,45,0.5,71.0,3.0,16.1,71.0,68.97,52.45
2018,12,28,11,0,0.0,81.0,3.0,16.3,81.0,78.34,60.12
2018,12,28,11,15,0.0,71.5,3.0,16.45,71.5,69.13,52.35
2018,12,28,11,30,0.0,62.0,3.0,16.6,62.0,59.93,44.61
2018,12,28,11,45,0.0,43.0,3.0,16.75,43.0,41.54,29.22
2018,12,28,12,0,0.0,24.0,3.0,16.9,24.0,23.18,13.82
2018,12,28,12,15,0.0,26.5,2.95,16.95,26.5,25.59,15.85
2018,12,28,12,30,0.0,29.0,2.9,17.0,29.0,28.01,17.87
2018,12,28,12,45,0.0,30.0,2.9,17.05,30.0,28.97,18.68
2018,12,28,13,0,0.0,31.0,2.9,17.1,31.0,29.94,19.49
2018,12,28,13,15,0.0,29.5,2.8,17.05,29.5,28.49,18.3
2018,12,28,13,30,0.0,28.0,2.7,17.0,28.0,27.04,17.11
2018,12,28,13,45,0.0,29.5,2.6,17.0,29.5,28.48,18.36
2018,12,28,14,0,0.0,31.0,2.5,17.0,31.0,29.93,19.61
2018,12,28,14,15,0.0,37.5,2.3,16.9,37.5,36.21,24.94
2018,12,28,14,30,0.0,44.0,2.1,16.8,44.0,42.5,30.3
2018,12,28,14,45,0.0,31.0,1.85,16.7,31.0,29.92,19.74
2018,12,28,15,0,0.0,18.0,1.6,16.6,18.0,17.36,9.13
2018,12,28,15,15,0.0,15.5,1.45,16.3,15.5,14.95,7.1
2018,12,28,15,30,0.0,13.0,1.3,16.0,13.0,12.53,5.05
2018,12,28,15,45,0.0,12.0,1.15,15.7,12.0,11.57,4.21
2018,12,28,16,0,0.0,11.0,1.0,15.4,11.0,10.6,3.34
2018,12,28,16,15,0.0,9.0,1.0,15.15,9.0,8.67,1.62
2018,12,28,16,30,0.0,7.0,1.0,14.9,7.0,6.74,0.0
2018,12,28,16,45,0.0,4.5,1.0,14.65,4.5,4.33,0.0
2018,12,28,17,0,0.0,2.0,1.0,14.4,2.0,1.97,0.0
2018,12,28,17,15,0.0,1.0,1.0,14.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,29,7,15,17.5,2.5,0.75,6.95,2.5,0.0,0.0
2018,12,29,7,30,35.0,5.0,0.8,7.4,5.0,4.91,0.0
2018,12,29,7,45,80.5,16.5,0.8,7.85,21.5,39.39,0.0
2018,12,29,8,0,126.0,28.0,0.8,8.3,38.0,89.61,56.91
2018,12,29,8,15,192.5,42.0,0.9,8.7,68.5,136.56,105.16
2018,12,29,8,30,259.0,56.0,1.0,9.1,99.0,186.98,150.0
2018,12,29,8,45,276.0,69.0,1.15,9.55,126.0,218.53,178.79
2018,12,29,9,0,293.0,82.0,1.3,10.0,153.0,250.66,207.27
2018,12,29,9,15,314.5,97.0,1.35,10.4,185.0,287.79,238.92
2018,12,29,9,30,336.0,112.0,1.4,10.8,217.0,325.2,269.94
2018,12,29,9,45,407.5,114.5,1.45,11.25,256.5,377.09,312.47
2018,12,29,10,0,479.0,117.0,1.5,11.7,296.0,431.27,355.87
2018,12,29,10,15,478.5,128.0,1.5,12.0,319.0,452.21,371.54
2018,12,29,10,30,478.0,139.0,1.5,12.3,342.0,471.4,385.72
2018,12,29,10,45,394.0,163.0,1.5,12.6,336.5,449.03,366.12
2018,12,29,11,0,310.0,187.0,1.5,12.9,331.0,415.63,338.12
2018,12,29,11,15,293.0,198.0,1.45,13.15,338.0,417.31,338.46
2018,12,29,11,30,276.0,209.0,1.4,13.4,345.0,417.67,337.51
2018,12,29,11,45,278.0,213.0,1.4,13.6,352.0,421.75,340.14
2018,12,29,12,0,280.0,217.0,1.4,13.8,359.0,424.81,341.94
2018,12,29,12,15,275.0,219.0,1.35,13.95,358.5,420.02,337.51
2018,12,29,12,30,270.0,221.0,1.3,14.1,358.0,414.35,332.45
2018,12,29,12,45,285.0,215.5,1.3,14.3,359.0,412.29,330.74
2018,12,29,13,0,300.0,210.0,1.3,14.5,360.0,408.85,327.86
2018,12,29,13,15,243.0,209.5,1.25,14.5,329.0,366.8,294.17
2018,12,29,13,30,186.0,209.0,1.2,14.5,298.0,321.88,258.33
2018,12,29,13,45,185.0,200.5,1.15,14.5,285.5,306.15,245.9
2018,12,29,14,0,184.0,192.0,1.1,14.5,273.0,290.04,232.86
2018,12,29,14,15,191.0,179.5,1.0,14.35,259.0,273.18,219.15
2018,12,29,14,30,198.0,167.0,0.9,14.2,245.0,255.47,204.46
2018,12,29,14,45,224.5,149.5,0.8,14.05,231.0,241.98,192.65
2018,12,29,15,0,251.0,132.0,0.7,13.9,217.0,223.12,175.88
2018,12,29,15,15,231.0,118.5,0.65,13.5,189.5,191.18,149.02
2018,12,29,15,30,211.0,105.0,0.6,13.1,162.0,160.7,123.15
2018,12,29,15,45,191.0,89.0,0.6,12.7,134.5,129.38,96.51
2018,12,29,16,0,171.0,73.0,0.6,12.3,107.0,99.86,71.48
2018,12,29,16,15,105.0,53.0,0.6,12.0,72.0,63.08,42.88
2018,12,29,16,30,39.0,33.0,0.6,11.7,37.0,33.84,20.82
2018,12,29,16,45,34.0,21.5,0.65,11.45,24.0,20.18,6.78
2018,12,29,17,0,29.0,10.0,0.7,11.2,11.0,9.83,0.0
2018,12,29,17,15,14.5,5.0,0.7,11.0,5.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,30,7,15,5.0,1.5,0.45,5.95,1.5,0.0,0.0
2018,12,30,7,30,10.0,3.0,0.4,6.2,3.0,2.95,0.0
2018,12,30,7,45,5.0,9.5,0.4,6.45,9.5,10.77,0.0
2018,12,30,8,0,0.0,16.0,0.4,6.7,16.0,15.44,5.58
2018,12,30,8,15,0.0,28.5,0.4,6.95,28.5,27.52,17.65
2018,12,30,8,30,0.0,41.0,0.4,7.2,41.0,40.12,29.03
2018,12,30,8,45,11.0,57.0,0.4,7.45,59.5,61.75,48.08
2018,12,30,9,0,22.0,73.0,0.4,7.7,78.0,87.62,70.65
2018,12,30,9,15,106.5,94.5,0.35,7.95,127.0,162.16,134.79
2018,12,30,9,30,191.0,116.0,0.3,8.2,176.0,242.82,202.06
2018,12,30,9,45,263.5,126.0,0.3,8.4,219.0,299.71,248.52
2018,12,30,10,0,336.0,136.0,0.3,8.6,262.0,359.47,296.39
2018,12,30,10,15,242.0,151.5,0.3,8.95,246.0,324.74,266.57
2018,12,30,10,30,148.0,167.0,0.3,9.3,230.0,277.86,227.46
2018,12,30,10,45,184.5,177.5,0.3,9.6,260.5,314.13,256.86
2018,12,30,11,0,221.0,188.0,0.3,9.9,291.0,358.27,291.08
2018,12,30,11,15,202.5,200.0,0.35,10.35,296.5,351.97,284.9
2018,12,30,11,30,184.0,212.0,0.4,10.8,302.0,352.38,284.32
2018,12,30,11,45,291.0,203.0,0.5,11.25,349.0,419.54,337.97
2018,12,30,12,0,398.0,194.0,0.6,11.7,396.0,477.99,383.34
2018,12,30,12,15,404.0,194.5,0.7,12.05,400.0,484.79,387.73
2018,12,30,12,30,410.0,195.0,0.8,12.4,404.0,483.0,386.29
2018,12,30,12,45,508.5,167.5,0.85,12.75,423.5,508.26,406.51
2018,12,30,13,0,607.0,140.0,0.9,13.1,443.0,531.25,424.22
2018,12,30,13,15,580.5,142.0,0.9,13.25,426.0,503.0,401.59
2018,12,30,13,30,554.0,144.0,0.9,13.4,409.0,471.86,377.09
2018,12,30,13,45,630.5,121.5,0.9,13.5,410.5,475.07,379.24
2018,12,30,14,0,707.0,99.0,0.9,13.6,412.0,469.53,373.76
2018,12,30,14,15,733.5,88.0,0.85,13.5,395.5,445.36,353.11
2018,12,30,14,30,760.0,77.0,0.8,13.4,379.0,417.27,328.75
2018,12,30,14,45,736.5,74.5,0.7,13.25,347.0,374.57,292.25
2018,12,30,15,0,713.0,72.0,0.6,13.1,315.0,331.87,255.08
2018,12,30,15,15,588.5,78.0,0.6,12.75,263.0,266.5,201.84
2018,12,30,15,30,464.0,84.0,0.6,12.4,211.0,209.58,155.76
2018,12,30,15,45,323.0,79.0,0.55,12.05,160.5,150.09,108.92
2018,12,30,16,0,182.0,74.0,0.5,11.7,110.0,103.11,73.87
2018,12,30,16,15,134.5,58.5,0.6,11.35,81.5,72.06,49.25
2018,12,30,16,30,87.0,43.0,0.7,11.0,53.0,46.25,29.42
2018,12,30,16,45,52.5,27.5,0.75,10.65,33.0,25.6,10.68
2018,12,30,17,0,18.0,12.0,0.8,10.3,13.0,11.8,0.0
2018,12,30,17,15,9.0,6.0,0.8,10.05,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.7,7.7,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,0.8,7.9,3.0,2.95,0.0
2018,12,31,7,45,6.0,7.0,0.85,8.1,7.0,8.6,0.0
2018,12,31,8,0,3.0,11.0,0.9,8.3,11.0,11.59,2.62
2018,12,31,8,15,1.5,14.0,1.05,8.65,14.0,14.06,6.15
2018,12,31,8,30,0.0,17.0,1.2,9.0,17.0,16.39,8.44
2018,12,31,8,45,0.0,21.5,1.35,9.35,21.5,20.74,12.34
2018,12,31,9,0,0.0,26.0,1.5,9.7,26.0,25.09,16.19
2018,12,31,9,15,0.0,28.5,1.55,10.05,28.5,27.5,18.31
2018,12,31,9,30,0.0,31.0,1.6,10.4,31.0,29.92,20.38
2018,12,31,9,45,0.0,54.5,1.7,10.8,54.5,52.65,39.94
2018,12,31,10,0,0.0,78.0,1.8,11.2,78.0,75.77,59.54
2018,12,31,10,15,12.5,114.5,1.9,11.55,120.0,121.29,98.11
2018,12,31,10,30,25.0,151.0,2.0,11.9,162.0,173.95,141.89
2018,12,31,10,45,14.5,125.5,2.1,12.3,132.0,133.52,107.65
2018,12,31,11,0,4.0,100.0,2.2,12.7,102.0,100.12,79.3
2018,12,31,11,15,2.0,81.5,2.25,13.0,82.5,80.16,62.38
2018,12,31,11,30,0.0,63.0,2.3,13.3,63.0,60.9,46.02
2018,12,31,11,45,0.0,48.5,2.35,13.55,48.5,46.87,34.13
2018,12,31,12,0,0.0,34.0,2.4,13.8,34.0,32.84,22.23
2018,12,31,12,15,0.0,34.5,2.4,14.05,34.5,33.33,22.62
2018,12,31,12,30,0.0,35.0,2.4,14.3,35.0,33.81,23.0
2018,12,31,12,45,0.0,46.0,2.45,14.5,46.0,44.45,31.95
2018,12,31,13,0,0.0,57.0,2.5,14.7,57.0,55.09,40.88
2018,12,31,13,15,0.0,68.5,2.45,14.85,68.5,66.23,50.22
2018,12,31,13,30,0.0,80.0,2.4,15.0,80.0,77.37,59.54
2018,12,31,13,45,0.0,73.0,2.4,15.15,73.0,70.58,53.9
2018,12,31,14,0,0.0,66.0,2.4,15.3,66.0,63.8,48.26
2018,12,31,14,15,0.0,57.5,2.3,15.35,57.5,55.56,41.42
2018,12,31,14,30,0.0,49.0,2.2,15.4,49.0,47.33,34.54
2018,12,31,14,45,0.0,41.5,2.15,15.45,41.5,40.08,28.46
2018,12,31,15,0,0.0,34.0,2.1,15.5,34.0,32.82,22.34
2018,12,31,15,15,0.0,28.5,2.1,15.4,28.5,27.5,17.85
2018,12,31,15,30,0.0,23.0,2.1,15.3,23.0,22.19,13.31
2018,12,31,15,45,3.5,21.0,2.05,15.25,21.5,21.03,12.16
2018,12,31,16,0,7.0,19.0,2.0,15.2,20.0,19.69,10.76
2018,12,31,16,15,3.5,13.5,2.05,15.15,14.0,13.55,5.57
2018,12,31,16,30,0.0,8.0,2.1,15.1,8.0,7.71,0.64
2018,12,31,16,45,5.5,6.5,2.15,15.05,6.5,6.42,0.0
2018,12,31,17,0,11.0,5.0,2.2,15.0,5.0,4.91,0.0
2018,12,31,17,15,5.5,2.5,2.25,15.1,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.15,-5.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.1,-5.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.15,-6.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.25,-6.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.3,-6.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,-6.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.45,-6.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.5,-7.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
